Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,1,11,11,30,849.0,98.0,7.4,21.0,591.0,846.43,673.01
2017,1,11,11,45,863.0,95.5,7.4,21.5,607.5,852.32,675.32
2017,1,11,12,0,877.0,93.0,7.4,22.0,624.0,848.2,670.39
2017,1,11,12,15,879.5,93.5,7.35,22.0,631.5,841.19,664.67
2017,1,11,12,30,882.0,94.0,7.3,22.0,639.0,830.74,656.58
2017,1,11,12,45,882.5,93.5,7.25,22.0,638.0,814.16,644.1
2017,1,11,13,0,883.0,93.0,7.2,22.0,637.0,794.3,629.33
2017,1,11,13,15,879.5,92.5,7.1,22.0,627.5,768.24,609.87
2017,1,11,13,30,876.0,92.0,7.0,22.0,618.0,739.27,588.32
2017,1,11,13,45,869.0,91.0,6.9,22.5,600.0,708.13,564.07
2017,1,11,14,0,862.0,90.0,6.8,23.0,582.0,670.55,533.4
2017,1,11,14,15,851.5,88.5,6.65,23.0,557.0,628.09,499.5
2017,1,11,14,30,841.0,87.0,6.5,23.0,532.0,583.96,463.73
2017,1,11,14,45,826.5,84.5,6.35,23.0,500.0,535.2,423.72
2017,1,11,15,0,812.0,82.0,6.2,23.0,468.0,485.63,382.23
2017,1,11,15,15,790.5,79.0,5.9,22.5,429.5,431.93,337.1
2017,1,11,15,30,769.0,76.0,5.6,22.0,391.0,378.66,291.24
2017,1,11,15,45,740.0,72.0,5.35,22.0,348.5,322.63,241.89
2017,1,11,16,0,711.0,68.0,5.1,22.0,306.0,268.45,193.53
2017,1,11,16,15,665.0,63.0,4.75,21.0,259.5,210.24,143.23
2017,1,11,16,30,619.0,58.0,4.4,20.0,213.0,157.64,98.74
2017,1,11,16,45,549.5,50.5,4.1,19.5,166.0,104.88,58.27
2017,1,11,17,0,480.0,43.0,3.8,19.0,119.0,59.92,30.09
2017,1,11,17,15,354.5,32.5,3.85,18.5,77.5,25.63,15.82
2017,1,11,17,30,229.0,22.0,3.9,18.0,36.0,17.96,3.27
2017,1,11,17,45,114.5,11.0,3.95,18.0,18.0,10.48,0.0
2017,1,11,18,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,1,11,18,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2017,1,11,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,1,11,18,45,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2017,1,11,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,11,19,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2017,1,11,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,20,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,1,11,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,1,11,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,1,11,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,1,11,21,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2017,1,11,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,11,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,11,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,1,11,22,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,1,11,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,1,11,22,45,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2017,1,11,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,1,11,23,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,1,11,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,1,11,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2017,1,12,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,1,12,0,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,1,12,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,1,12,0,45,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2017,1,12,1,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,1,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,1,12,1,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,1,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,1,12,2,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2017,1,12,2,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,2,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2017,1,12,3,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2017,1,12,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,1,12,3,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,1,12,4,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,1,12,4,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2017,1,12,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,1,12,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,1,12,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,5,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,1,12,6,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,1,12,6,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,12,6,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,7,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,1,12,7,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,7,45,144.0,15.0,3.75,16.5,27.5,77.38,0.0
2017,1,12,8,0,288.0,30.0,3.8,17.0,55.0,204.39,148.73
2017,1,12,8,15,395.5,40.5,3.9,17.5,99.0,286.48,228.92
2017,1,12,8,30,503.0,51.0,4.0,18.0,143.0,377.74,307.92
2017,1,12,8,45,567.0,58.0,4.1,18.5,190.5,445.87,365.96
2017,1,12,9,0,631.0,65.0,4.2,19.0,238.0,517.27,424.38
2017,1,12,9,15,673.0,69.5,4.45,19.0,283.5,573.01,469.89
2017,1,12,9,30,715.0,74.0,4.7,19.0,329.0,629.28,513.85
2017,1,12,9,45,746.5,77.0,4.95,19.5,372.0,671.99,545.2
2017,1,12,10,0,778.0,80.0,5.2,20.0,415.0,717.85,578.45
2017,1,12,10,15,798.0,83.0,5.25,20.5,452.0,753.06,602.39
2017,1,12,10,30,818.0,86.0,5.3,21.0,489.0,785.98,624.37
2017,1,12,10,45,836.5,86.5,5.4,21.5,520.0,812.07,641.38
2017,1,12,11,0,855.0,87.0,5.5,22.0,551.0,835.31,656.29
2017,1,12,11,15,554.5,178.0,5.45,22.0,484.0,688.96,545.52
2017,1,12,11,30,254.0,269.0,5.4,22.0,417.0,512.19,404.44
2017,1,12,11,45,220.5,280.0,5.35,22.5,411.0,493.45,388.4
2017,1,12,12,0,187.0,291.0,5.3,23.0,405.0,473.99,371.41
2017,1,12,12,15,534.5,193.5,5.2,23.0,523.5,672.81,529.18
2017,1,12,12,30,882.0,96.0,5.1,23.0,642.0,834.67,648.27
2017,1,12,12,45,469.0,185.0,5.05,23.5,475.5,589.8,463.03
2017,1,12,13,0,56.0,274.0,5.0,24.0,309.0,321.77,249.25
2017,1,12,13,15,33.5,241.0,4.95,24.0,262.0,266.59,206.7
2017,1,12,13,30,11.0,208.0,4.9,24.0,215.0,206.84,159.69
2017,1,12,13,45,78.5,239.5,4.85,24.0,285.0,291.85,227.83
2017,1,12,14,0,146.0,271.0,4.8,24.0,355.0,372.09,290.58
2017,1,12,14,15,73.0,174.5,4.7,24.0,216.5,214.58,167.39
2017,1,12,14,30,0.0,78.0,4.6,24.0,78.0,72.63,53.37
2017,1,12,14,45,94.0,146.5,4.55,24.0,191.5,195.05,152.61
2017,1,12,15,0,188.0,215.0,4.5,24.0,305.0,302.75,236.88
2017,1,12,15,15,472.0,148.0,4.25,23.5,349.0,358.82,279.05
2017,1,12,15,30,756.0,81.0,4.0,23.0,393.0,380.43,290.31
2017,1,12,15,45,718.0,78.5,3.8,22.5,349.0,322.41,240.69
2017,1,12,16,0,680.0,76.0,3.6,22.0,305.0,267.95,193.45
2017,1,12,16,15,632.5,70.5,3.35,21.5,259.0,211.62,145.03
2017,1,12,16,30,585.0,65.0,3.1,21.0,213.0,159.94,101.58
2017,1,12,16,45,504.0,57.5,2.9,20.5,165.5,107.65,62.09
2017,1,12,17,0,423.0,50.0,2.7,20.0,118.0,64.64,35.12
2017,1,12,17,15,298.5,37.5,2.9,19.5,77.0,30.22,19.66
2017,1,12,17,30,174.0,25.0,3.1,19.0,36.0,19.79,5.4
2017,1,12,17,45,87.0,12.5,3.3,19.0,18.0,11.91,0.0
2017,1,12,18,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,1,12,18,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,1,12,18,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,1,12,18,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,1,12,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,1,12,19,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2017,1,12,19,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,1,12,20,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2017,1,12,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,1,12,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,1,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,12,22,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,1,12,22,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,12,22,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,12,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,12,23,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,1,13,0,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,1,13,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,13,1,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,1,13,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,1,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,1,13,2,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,1,13,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,1,13,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,1,13,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,13,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,1,13,3,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,1,13,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,1,13,5,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,1,13,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,5,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,13,6,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,1,13,7,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,1,13,7,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,1,13,7,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,7,45,0.0,12.5,3.45,17.5,12.5,11.91,0.0
2017,1,13,8,0,0.0,25.0,3.7,18.0,25.0,24.09,12.64
2017,1,13,8,15,0.0,44.5,3.75,18.0,45.0,45.87,32.04
2017,1,13,8,30,0.0,64.0,3.8,18.0,65.0,66.5,49.86
2017,1,13,8,45,7.0,82.5,3.9,18.5,85.0,89.59,69.58
2017,1,13,9,0,14.0,101.0,4.0,19.0,105.0,113.03,89.3
2017,1,13,9,15,19.0,119.0,4.2,19.0,125.5,134.87,107.51
2017,1,13,9,30,24.0,137.0,4.4,19.0,146.0,156.97,125.7
2017,1,13,9,45,26.5,153.0,4.6,19.5,164.0,185.77,148.76
2017,1,13,10,0,29.0,169.0,4.8,20.0,182.0,204.66,163.49
2017,1,13,10,15,31.0,183.5,4.9,20.0,198.0,221.34,176.58
2017,1,13,10,30,33.0,198.0,5.0,20.0,214.0,238.05,189.61
2017,1,13,10,45,34.0,209.5,5.15,20.5,227.5,250.3,198.65
2017,1,13,11,0,35.0,221.0,5.3,21.0,241.0,262.53,207.63
2017,1,13,11,15,17.5,189.5,5.3,21.0,199.5,199.65,156.83
2017,1,13,11,30,0.0,158.0,5.3,21.0,158.0,151.43,117.47
2017,1,13,11,45,0.0,161.5,5.3,21.5,161.5,154.57,119.67
2017,1,13,12,0,0.0,165.0,5.3,22.0,165.0,157.74,121.85
2017,1,13,12,15,0.5,166.5,5.2,22.0,167.0,159.33,123.05
2017,1,13,12,30,1.0,168.0,5.1,22.0,169.0,160.95,124.3
2017,1,13,12,45,181.5,219.0,5.05,22.5,332.0,375.48,297.55
2017,1,13,13,0,362.0,270.0,5.0,23.0,495.0,576.04,451.23
2017,1,13,13,15,359.5,266.0,4.9,23.0,487.0,558.07,436.54
2017,1,13,13,30,357.0,262.0,4.8,23.0,479.0,539.03,421.88
2017,1,13,13,45,359.5,253.5,4.7,23.0,466.5,517.72,405.62
2017,1,13,14,0,362.0,245.0,4.6,23.0,454.0,495.23,388.32
2017,1,13,14,15,361.5,233.5,4.45,23.0,434.5,466.64,366.12
2017,1,13,14,30,361.0,222.0,4.3,23.0,415.0,437.22,343.05
2017,1,13,14,45,251.0,219.5,4.15,23.0,350.0,357.14,280.02
2017,1,13,15,0,141.0,217.0,4.0,23.0,285.0,282.02,220.73
2017,1,13,15,15,142.0,199.5,3.7,22.5,263.0,256.46,200.78
2017,1,13,15,30,143.0,182.0,3.4,22.0,241.0,230.77,180.22
2017,1,13,15,45,136.5,163.0,3.1,22.0,215.0,201.01,155.81
2017,1,13,16,0,130.0,144.0,2.8,22.0,189.0,171.98,131.77
2017,1,13,16,15,121.0,123.5,2.6,21.0,160.5,141.84,107.2
2017,1,13,16,30,112.0,103.0,2.4,20.0,132.0,112.89,83.45
2017,1,13,16,45,97.0,82.0,2.25,19.5,103.5,84.11,60.18
2017,1,13,17,0,82.0,61.0,2.1,19.0,75.0,57.46,39.37
2017,1,13,17,15,46.0,42.0,2.2,18.5,49.5,35.38,24.2
2017,1,13,17,30,10.0,23.0,2.3,18.0,24.0,20.67,7.03
2017,1,13,17,45,5.0,11.5,2.45,18.0,12.0,10.96,0.0
2017,1,13,18,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,1,13,18,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,1,13,18,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,1,13,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2017,1,13,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,1,13,19,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,1,13,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,1,13,20,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2017,1,13,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,1,13,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,1,13,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,1,13,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,1,13,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,1,13,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,1,13,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,1,13,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,1,13,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,13,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,13,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,13,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,13,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,13,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,1,14,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,1,14,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,14,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,14,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2017,1,14,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,5,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,1,14,6,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2017,1,14,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,6,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,7,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,14,7,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,14,7,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,1,14,7,45,0.0,5.5,2.95,13.5,5.5,5.24,0.0
2017,1,14,8,0,0.0,11.0,3.1,14.0,11.0,10.19,2.22
2017,1,14,8,15,0.0,19.0,3.1,14.5,19.0,17.61,9.05
2017,1,14,8,30,0.0,27.0,3.1,15.0,27.0,25.05,15.59
2017,1,14,8,45,0.0,36.0,3.15,15.5,36.0,33.42,22.84
2017,1,14,9,0,0.0,45.0,3.2,16.0,45.0,41.8,29.99
2017,1,14,9,15,0.0,53.5,3.3,16.5,53.5,49.73,36.63
2017,1,14,9,30,0.0,62.0,3.4,17.0,62.0,57.66,43.16
2017,1,14,9,45,0.0,98.0,3.5,17.5,98.0,93.62,72.99
2017,1,14,10,0,0.0,134.0,3.6,18.0,134.0,131.21,103.62
2017,1,14,10,15,0.0,145.5,3.7,18.0,145.5,142.28,112.38
2017,1,14,10,30,0.0,157.0,3.8,18.0,157.0,153.4,121.16
2017,1,14,10,45,2.5,168.0,3.9,18.5,169.5,166.09,131.03
2017,1,14,11,0,5.0,179.0,4.0,19.0,182.0,178.87,140.89
2017,1,14,11,15,19.0,209.0,4.0,19.0,220.5,221.68,175.39
2017,1,14,11,30,33.0,239.0,4.0,19.0,259.0,277.46,219.63
2017,1,14,11,45,40.0,251.5,4.05,19.5,276.0,295.61,233.28
2017,1,14,12,0,47.0,264.0,4.1,20.0,293.0,313.5,246.73
2017,1,14,12,15,36.5,255.0,4.1,20.0,277.5,292.36,229.72
2017,1,14,12,30,26.0,246.0,4.1,20.0,262.0,261.02,204.85
2017,1,14,12,45,51.0,266.5,4.1,20.5,298.0,312.32,245.2
2017,1,14,13,0,76.0,287.0,4.1,21.0,334.0,351.57,275.52
2017,1,14,13,15,53.0,266.0,4.05,21.0,299.0,307.97,241.14
2017,1,14,13,30,30.0,245.0,4.0,21.0,264.0,266.09,208.13
2017,1,14,13,45,70.5,258.0,3.95,21.0,299.5,305.79,240.27
2017,1,14,14,0,111.0,271.0,3.9,21.0,335.0,342.38,269.38
2017,1,14,14,15,61.5,231.5,3.8,20.5,267.0,265.22,208.84
2017,1,14,14,30,12.0,192.0,3.7,20.0,199.0,188.65,148.04
2017,1,14,14,45,28.0,196.0,3.65,20.0,210.5,204.21,161.02
2017,1,14,15,0,44.0,200.0,3.6,20.0,222.0,213.73,168.86
2017,1,14,15,15,31.0,178.5,3.4,19.5,193.5,183.8,145.21
2017,1,14,15,30,18.0,157.0,3.2,19.0,165.0,153.63,121.27
2017,1,14,15,45,14.0,141.5,3.0,19.0,147.0,136.26,107.32
2017,1,14,16,0,10.0,126.0,2.8,19.0,129.0,119.4,93.66
2017,1,14,16,15,5.0,108.5,2.6,18.5,110.0,101.01,78.84
2017,1,14,16,30,0.0,91.0,2.4,18.0,91.0,83.3,64.4
2017,1,14,16,45,248.5,68.5,2.2,17.5,109.5,89.37,58.58
2017,1,14,17,0,497.0,46.0,2.0,17.0,128.0,66.78,34.47
2017,1,14,17,15,378.0,35.5,2.15,16.5,85.5,28.01,18.25
2017,1,14,17,30,259.0,25.0,2.3,16.0,43.0,20.48,7.89
2017,1,14,17,45,129.5,12.5,2.45,15.5,21.5,11.91,0.0
2017,1,14,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,1,14,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,1,14,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,1,14,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2017,1,14,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,14,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,14,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,14,20,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,1,14,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,20,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,1,14,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,1,14,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,14,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,14,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,1,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2017,1,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,1,15,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,1,15,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,1,15,1,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2017,1,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,1,15,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2017,1,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,1,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,1,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,1,15,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,1,15,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,1,15,6,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2017,1,15,6,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,1,15,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,15,7,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,1,15,7,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,15,7,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,15,7,45,0.0,5.5,3.1,12.5,5.5,5.24,0.0
2017,1,15,8,0,0.0,11.0,3.3,13.0,11.0,10.19,2.27
2017,1,15,8,15,0.0,19.5,3.45,13.5,19.5,18.08,9.5
2017,1,15,8,30,0.0,28.0,3.6,14.0,28.0,25.98,16.45
2017,1,15,8,45,0.0,37.5,3.75,14.5,37.5,34.82,24.13
2017,1,15,9,0,0.0,47.0,3.9,15.0,47.0,43.67,31.7
2017,1,15,9,15,0.0,56.5,4.2,15.5,56.5,52.53,39.15
2017,1,15,9,30,0.0,66.0,4.5,16.0,66.0,61.39,46.49
2017,1,15,9,45,0.0,70.0,4.8,17.0,70.0,65.13,49.32
2017,1,15,10,0,0.0,74.0,5.1,18.0,74.0,68.87,52.11
2017,1,15,10,15,0.0,72.5,5.25,18.5,72.5,67.47,50.7
2017,1,15,10,30,0.0,71.0,5.4,19.0,71.0,66.08,49.32
2017,1,15,10,45,0.0,109.5,5.55,19.5,109.5,103.33,79.69
2017,1,15,11,0,0.0,148.0,5.7,20.0,148.0,142.13,110.87
2017,1,15,11,15,7.5,181.0,5.9,20.0,186.0,182.14,143.22
2017,1,15,11,30,15.0,214.0,6.1,20.0,224.0,222.45,175.53
2017,1,15,11,45,16.0,220.0,6.3,20.5,230.5,228.62,179.92
2017,1,15,12,0,17.0,226.0,6.5,21.0,237.0,234.77,184.36
2017,1,15,12,15,17.0,228.5,6.65,21.0,240.0,236.4,185.56
2017,1,15,12,30,17.0,231.0,6.8,21.0,243.0,238.04,186.81
2017,1,15,12,45,36.0,254.0,6.95,21.5,277.5,286.61,225.34
2017,1,15,13,0,55.0,277.0,7.1,22.0,312.0,324.23,254.86
2017,1,15,13,15,72.5,281.0,7.1,22.0,326.5,338.89,266.78
2017,1,15,13,30,90.0,285.0,7.1,22.0,341.0,352.35,277.74
2017,1,15,13,45,45.0,204.5,7.15,22.0,232.5,232.55,182.8
2017,1,15,14,0,0.0,124.0,7.2,22.0,124.0,116.26,88.93
2017,1,15,14,15,24.5,177.5,7.05,21.5,191.0,187.57,147.23
2017,1,15,14,30,49.0,231.0,6.9,21.0,258.0,253.78,200.84
2017,1,15,14,45,77.5,225.0,6.75,21.0,264.5,259.87,206.06
2017,1,15,15,0,106.0,219.0,6.6,21.0,271.0,263.19,208.83
2017,1,15,15,15,124.0,202.0,6.45,20.5,258.0,251.41,199.54
2017,1,15,15,30,142.0,185.0,6.3,20.0,245.0,233.84,185.15
2017,1,15,15,45,130.0,167.0,6.15,20.0,217.5,203.11,159.69
2017,1,15,16,0,118.0,149.0,6.0,20.0,190.0,173.69,135.17
2017,1,15,16,15,105.5,128.5,5.95,19.5,161.0,143.29,110.03
2017,1,15,16,30,93.0,108.0,5.9,19.0,132.0,114.48,86.19
2017,1,15,16,45,73.0,86.5,5.85,19.0,103.0,85.63,62.72
2017,1,15,17,0,53.0,65.0,5.8,19.0,74.0,60.34,42.64
2017,1,15,17,15,26.5,44.5,5.85,18.5,49.0,38.59,27.07
2017,1,15,17,30,0.0,24.0,5.9,18.0,24.0,21.86,9.43
2017,1,15,17,45,0.0,12.0,5.95,18.0,12.0,11.44,0.0
2017,1,15,18,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2017,1,15,18,15,0.0,0.0,6.05,18.0,0.0,0.0,0.0
2017,1,15,18,30,0.0,0.0,6.1,18.0,0.0,0.0,0.0
2017,1,15,18,45,0.0,0.0,6.15,18.0,0.0,0.0,0.0
2017,1,15,19,0,0.0,0.0,6.2,18.0,0.0,0.0,0.0
2017,1,15,19,15,0.0,0.0,6.15,17.5,0.0,0.0,0.0
2017,1,15,19,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,1,15,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,1,15,20,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,1,15,20,15,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2017,1,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,1,15,20,45,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2017,1,15,21,0,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,1,15,21,15,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,1,15,21,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2017,1,15,21,45,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,1,15,22,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,1,15,22,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2017,1,15,22,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2017,1,15,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,1,15,23,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,1,15,23,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,1,15,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,1,15,23,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,1,16,0,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,1,16,0,15,0.0,0.0,4.0,16.5,0.0,0.0,0.0
2017,1,16,0,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,1,16,0,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,1,16,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,1,16,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,1,16,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,1,16,1,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,1,16,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,1,16,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,1,16,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,1,16,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,1,16,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,1,16,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,1,16,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,1,16,4,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,1,16,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,1,16,4,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,1,16,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,1,16,5,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,1,16,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,1,16,5,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,1,16,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,1,16,6,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2017,1,16,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,16,6,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2017,1,16,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,1,16,7,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,1,16,7,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,1,16,7,45,152.5,15.5,1.4,12.5,29.0,81.57,0.0
2017,1,16,8,0,305.0,31.0,1.5,13.0,58.0,213.61,159.03
2017,1,16,8,15,410.5,41.0,1.45,13.0,103.0,295.3,238.27
2017,1,16,8,30,516.0,51.0,1.4,13.0,148.0,385.85,316.53
2017,1,16,8,45,375.5,80.5,1.4,13.5,161.5,353.01,291.59
2017,1,16,9,0,235.0,110.0,1.4,14.0,175.0,299.41,247.68
2017,1,16,9,15,254.5,127.0,1.25,14.5,209.0,339.57,280.05
2017,1,16,9,30,274.0,144.0,1.1,15.0,243.0,380.22,311.06
2017,1,16,9,45,271.0,165.5,1.0,15.5,273.5,409.86,332.06
2017,1,16,10,0,268.0,187.0,0.9,16.0,304.0,438.09,351.34
2017,1,16,10,15,136.5,178.0,0.7,16.5,237.5,311.21,248.9
2017,1,16,10,30,5.0,169.0,0.5,17.0,171.0,170.35,133.55
2017,1,16,10,45,6.5,178.5,0.35,17.5,182.0,180.57,141.62
2017,1,16,11,0,8.0,188.0,0.2,18.0,193.0,190.87,148.88
2017,1,16,11,15,26.5,220.0,0.3,18.5,236.0,239.8,187.1
2017,1,16,11,30,45.0,252.0,0.4,19.0,279.0,302.53,234.72
2017,1,16,11,45,84.0,273.5,0.5,19.5,325.0,358.19,276.77
2017,1,16,12,0,123.0,295.0,0.6,20.0,371.0,425.29,326.28
2017,1,16,12,15,94.5,290.5,0.65,20.0,349.5,380.64,292.27
2017,1,16,12,30,66.0,286.0,0.7,20.0,328.0,348.8,268.23
2017,1,16,12,45,86.0,292.5,0.75,20.0,347.0,369.11,284.25
2017,1,16,13,0,106.0,299.0,0.8,20.0,366.0,388.32,299.0
2017,1,16,13,15,64.5,268.5,0.9,20.0,309.0,319.4,246.84
2017,1,16,13,30,23.0,238.0,1.0,20.0,252.0,245.62,190.28
2017,1,16,13,45,79.5,258.0,1.1,20.0,304.5,312.21,243.34
2017,1,16,14,0,136.0,278.0,1.2,20.0,357.0,373.66,290.72
2017,1,16,14,15,162.5,265.5,1.3,19.5,356.5,369.97,288.93
2017,1,16,14,30,189.0,253.0,1.4,19.0,356.0,363.94,285.52
2017,1,16,14,45,146.0,236.5,1.5,19.0,313.5,313.5,246.53
2017,1,16,15,0,103.0,220.0,1.6,19.0,271.0,262.86,207.13
2017,1,16,15,15,104.5,203.0,1.55,18.5,251.0,240.58,189.98
2017,1,16,15,30,106.0,186.0,1.5,18.0,231.0,218.14,172.24
2017,1,16,15,45,93.0,168.5,1.5,18.0,205.5,190.06,149.54
2017,1,16,16,0,80.0,151.0,1.5,18.0,180.0,163.4,127.85
2017,1,16,16,15,69.5,130.0,1.4,17.5,152.5,135.68,105.29
2017,1,16,16,30,59.0,109.0,1.3,17.0,125.0,109.37,83.73
2017,1,16,16,45,43.0,87.5,1.25,17.0,97.5,83.46,62.6
2017,1,16,17,0,27.0,66.0,1.2,17.0,70.0,59.81,43.41
2017,1,16,17,15,13.5,44.0,1.3,16.5,46.0,38.35,27.23
2017,1,16,17,30,0.0,22.0,1.4,16.0,22.0,20.3,9.09
2017,1,16,17,45,0.0,11.0,1.5,16.0,11.0,10.48,0.0
2017,1,16,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,1,16,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,1,16,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,1,16,18,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,1,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,1,16,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,1,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,1,16,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,1,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,1,16,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,1,16,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,1,16,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2017,1,16,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,1,16,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,1,16,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,1,16,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,1,16,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,16,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2017,1,16,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,1,16,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,1,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,1,17,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,1,17,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,1,17,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,1,17,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,17,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,17,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,1,17,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,1,17,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,1,17,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,1,17,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,1,17,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,1,17,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,1,17,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,1,17,3,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,1,17,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,1,17,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,1,17,4,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2017,1,17,4,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2017,1,17,4,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2017,1,17,5,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,1,17,5,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,1,17,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,1,17,5,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,1,17,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2017,1,17,6,15,0.0,0.0,4.6,10.5,0.0,0.0,0.0
2017,1,17,6,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,1,17,6,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,1,17,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,1,17,7,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,1,17,7,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,1,17,7,45,0.0,11.5,4.95,9.0,11.5,10.67,0.0
2017,1,17,8,0,0.0,23.0,5.0,9.0,23.0,21.36,11.3
2017,1,17,8,15,0.0,42.5,5.05,9.0,42.5,42.68,30.63
2017,1,17,8,30,0.0,62.0,5.1,9.0,62.0,63.35,49.05
2017,1,17,8,45,4.5,82.0,5.15,9.0,83.5,86.92,69.92
2017,1,17,9,0,9.0,102.0,5.2,9.0,105.0,110.53,90.59
2017,1,17,9,15,15.5,120.0,5.15,9.0,126.0,133.22,110.25
2017,1,17,9,30,22.0,138.0,5.1,9.0,147.0,156.3,129.99
2017,1,17,9,45,11.0,140.5,5.1,9.0,145.0,148.53,122.7
2017,1,17,10,0,0.0,143.0,5.1,9.0,143.0,140.9,115.51
2017,1,17,10,15,0.0,134.0,5.05,9.0,134.0,129.74,105.75
2017,1,17,10,30,0.0,125.0,5.0,9.0,125.0,119.49,96.81
2017,1,17,10,45,0.0,121.5,4.95,9.5,121.5,115.41,92.98
2017,1,17,11,0,0.0,118.0,4.9,10.0,118.0,111.56,89.37
2017,1,17,11,15,0.0,130.0,4.85,10.0,130.0,123.33,99.11
2017,1,17,11,30,0.0,142.0,4.8,10.0,142.0,135.09,108.81
2017,1,17,11,45,0.0,117.0,4.8,10.0,117.0,110.07,87.72
2017,1,17,12,0,0.0,92.0,4.8,10.0,92.0,85.77,67.22
2017,1,17,12,15,1.0,133.5,4.8,10.0,134.0,126.87,101.74
2017,1,17,12,30,2.0,175.0,4.8,10.0,176.0,168.66,136.47
2017,1,17,12,45,1.5,173.0,4.8,10.0,174.0,165.93,134.12
2017,1,17,13,0,1.0,171.0,4.8,10.0,172.0,163.27,131.92
2017,1,17,13,15,0.5,128.5,4.8,10.0,129.0,121.15,96.87
2017,1,17,13,30,0.0,86.0,4.8,10.0,86.0,80.15,62.5
2017,1,17,13,45,0.0,111.0,4.85,10.0,111.0,103.85,82.56
2017,1,17,14,0,0.0,136.0,4.9,10.0,136.0,127.76,102.73
2017,1,17,14,15,0.0,123.0,4.9,10.0,123.0,115.22,92.33
2017,1,17,14,30,0.0,110.0,4.9,10.0,110.0,102.8,82.02
2017,1,17,14,45,19.0,156.0,4.9,10.0,165.0,156.94,128.07
2017,1,17,15,0,38.0,202.0,4.9,10.0,220.0,212.81,174.96
2017,1,17,15,15,19.0,113.5,4.9,9.5,122.5,116.15,94.04
2017,1,17,15,30,0.0,25.0,4.9,9.0,25.0,23.2,14.52
2017,1,17,15,45,0.0,22.0,4.9,9.0,22.0,20.41,12.15
2017,1,17,16,0,0.0,19.0,4.9,9.0,19.0,17.62,9.75
2017,1,17,16,15,0.0,16.5,4.8,8.5,16.5,15.29,7.76
2017,1,17,16,30,0.0,14.0,4.7,8.0,14.0,12.97,5.74
2017,1,17,16,45,0.0,11.0,4.65,8.0,11.0,10.18,3.26
2017,1,17,17,0,0.0,8.0,4.6,8.0,8.0,7.4,0.76
2017,1,17,17,15,0.0,5.0,4.5,8.0,5.0,4.62,0.0
2017,1,17,17,30,0.0,2.0,4.4,8.0,2.0,1.85,0.0
2017,1,17,17,45,0.0,1.0,4.3,8.0,1.0,0.95,0.0
2017,1,17,18,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2017,1,17,18,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2017,1,17,18,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,1,17,18,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,1,17,19,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,1,17,19,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,1,17,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,1,17,19,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2017,1,17,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2017,1,17,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,20,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,1,17,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,1,17,21,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,1,17,21,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,1,17,21,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,1,17,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,1,17,22,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,1,17,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,1,17,22,45,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2017,1,17,23,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2017,1,17,23,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2017,1,17,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,17,23,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,18,0,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,1,18,0,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,1,18,0,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,1,18,0,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,1,18,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2017,1,18,1,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2017,1,18,1,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2017,1,18,1,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2017,1,18,2,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,2,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,2,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,3,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,5,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,18,5,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,18,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,18,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,1,18,6,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,1,18,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,1,18,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2017,1,18,7,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,7,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,7,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,1,18,7,45,0.0,7.0,3.35,6.5,7.0,6.48,0.0
2017,1,18,8,0,0.0,14.0,3.4,7.0,14.0,12.97,4.77
2017,1,18,8,15,0.0,25.5,3.3,7.0,25.5,23.66,14.66
2017,1,18,8,30,0.0,37.0,3.2,7.0,37.0,34.36,24.33
2017,1,18,8,45,0.0,50.0,3.15,7.0,50.0,46.48,35.15
2017,1,18,9,0,0.0,63.0,3.1,7.0,63.0,59.22,46.39
2017,1,18,9,15,0.0,75.5,3.0,7.0,75.5,71.53,57.11
2017,1,18,9,30,0.0,88.0,2.9,7.0,88.0,83.82,67.66
2017,1,18,9,45,0.0,112.5,2.8,7.5,112.5,108.97,88.99
2017,1,18,10,0,0.0,137.0,2.7,8.0,137.0,134.21,110.03
2017,1,18,10,15,28.5,176.5,2.7,8.0,190.5,210.27,174.71
2017,1,18,10,30,57.0,216.0,2.7,8.0,244.0,279.09,231.88
2017,1,18,10,45,57.5,230.0,2.7,8.5,260.0,294.01,242.88
2017,1,18,11,0,58.0,244.0,2.7,9.0,276.0,308.77,253.84
2017,1,18,11,15,47.0,245.0,2.7,9.0,272.0,298.2,244.42
2017,1,18,11,30,36.0,246.0,2.7,9.0,268.0,287.73,235.24
2017,1,18,11,45,63.0,268.5,2.75,9.5,307.5,334.43,273.03
2017,1,18,12,0,90.0,291.0,2.8,10.0,347.0,380.56,309.57
2017,1,18,12,15,68.5,283.5,2.8,10.0,326.5,350.89,284.96
2017,1,18,12,30,47.0,276.0,2.8,10.0,306.0,321.9,261.14
2017,1,18,12,45,27.0,239.0,2.8,10.5,256.5,263.0,212.97
2017,1,18,13,0,7.0,202.0,2.8,11.0,207.0,198.86,160.17
2017,1,18,13,15,7.0,199.5,2.7,11.5,204.5,195.83,157.58
2017,1,18,13,30,7.0,197.0,2.6,12.0,202.0,192.82,154.9
2017,1,18,13,45,40.5,233.0,2.55,12.5,257.0,258.81,208.93
2017,1,18,14,0,74.0,269.0,2.5,13.0,312.0,315.98,254.61
2017,1,18,14,15,37.0,198.0,2.4,13.0,219.5,216.07,173.96
2017,1,18,14,30,0.0,127.0,2.3,13.0,127.0,118.96,94.19
2017,1,18,14,45,63.5,176.5,2.25,13.0,208.0,204.56,165.78
2017,1,18,15,0,127.0,226.0,2.2,13.0,289.0,285.16,230.88
2017,1,18,15,15,63.5,178.5,2.1,13.0,210.0,198.7,160.37
2017,1,18,15,30,0.0,131.0,2.0,13.0,131.0,122.12,97.7
2017,1,18,15,45,0.0,117.5,1.9,13.0,117.5,109.23,87.28
2017,1,18,16,0,0.0,104.0,1.8,13.0,104.0,96.42,76.7
2017,1,18,16,15,0.0,89.0,1.55,12.5,89.0,82.33,65.02
2017,1,18,16,30,0.0,74.0,1.3,12.0,74.0,68.33,53.23
2017,1,18,16,45,0.0,58.5,1.05,11.5,58.5,54.01,40.93
2017,1,18,17,0,0.0,43.0,0.8,11.0,43.0,39.84,28.55
2017,1,18,17,15,0.0,29.0,0.8,10.5,29.0,26.93,18.12
2017,1,18,17,30,0.0,15.0,0.8,10.0,15.0,13.91,5.31
2017,1,18,17,45,0.0,7.5,0.85,10.0,7.5,7.15,0.0
2017,1,18,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2017,1,18,19,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2017,1,18,19,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,19,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,1,18,21,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2017,1,18,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,1,18,21,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,1,18,22,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,1,18,22,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,1,18,22,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,22,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,1,18,23,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2017,1,18,23,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,18,23,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2017,1,19,0,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2017,1,19,1,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2017,1,19,1,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2017,1,19,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,1,19,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,1,19,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,2,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,1,19,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2017,1,19,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,1,19,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,1,19,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,1,19,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,1,19,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,1,19,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,1,19,5,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,1,19,5,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,1,19,6,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,19,6,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,1,19,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,19,7,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,1,19,7,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,1,19,7,45,130.0,17.0,2.4,9.5,29.0,91.11,0.0
2017,1,19,8,0,260.0,34.0,2.8,10.0,58.0,195.91,149.38
2017,1,19,8,15,362.0,46.5,2.95,10.5,102.5,275.53,226.21
2017,1,19,8,30,464.0,59.0,3.1,11.0,147.0,365.37,305.35
2017,1,19,8,45,545.5,64.5,3.3,11.5,197.0,442.32,371.79
2017,1,19,9,0,627.0,70.0,3.5,12.0,247.0,523.6,439.45
2017,1,19,9,15,383.0,113.0,3.6,12.5,227.0,423.5,355.27
2017,1,19,9,30,139.0,156.0,3.7,13.0,207.0,286.1,237.97
2017,1,19,9,45,461.0,121.0,3.8,13.5,319.0,512.61,427.65
2017,1,19,10,0,783.0,86.0,3.9,14.0,431.0,735.06,599.84
2017,1,19,10,15,803.5,89.0,3.95,14.5,470.0,771.6,623.44
2017,1,19,10,30,824.0,92.0,4.0,15.0,509.0,805.83,646.22
2017,1,19,10,45,842.5,93.0,4.05,15.5,541.5,833.43,663.92
2017,1,19,11,0,861.0,94.0,4.1,16.0,574.0,858.13,679.46
2017,1,19,11,15,871.5,95.5,4.2,16.0,599.0,873.44,689.75
2017,1,19,11,30,882.0,97.0,4.3,16.0,624.0,885.32,697.82
2017,1,19,11,45,892.5,96.0,4.4,16.5,642.0,890.72,700.27
2017,1,19,12,0,903.0,95.0,4.5,17.0,660.0,885.84,695.54
2017,1,19,12,15,906.5,95.5,4.55,17.0,668.0,880.0,691.32
2017,1,19,12,30,910.0,96.0,4.6,17.0,676.0,870.56,684.66
2017,1,19,12,45,912.0,95.5,4.65,17.5,676.5,855.18,672.56
2017,1,19,13,0,914.0,95.0,4.7,18.0,677.0,836.31,658.1
2017,1,19,13,15,911.5,94.5,4.7,18.0,668.5,810.55,639.7
2017,1,19,13,30,909.0,94.0,4.7,18.0,660.0,781.67,619.07
2017,1,19,13,45,905.5,92.5,4.75,18.5,643.5,748.01,594.01
2017,1,19,14,0,902.0,91.0,4.8,19.0,627.0,711.6,566.42
2017,1,19,14,15,893.0,89.5,4.75,19.0,602.0,669.09,533.22
2017,1,19,14,30,884.0,88.0,4.7,19.0,577.0,626.6,499.35
2017,1,19,14,45,872.0,85.5,4.7,19.0,545.0,577.11,459.6
2017,1,19,15,0,860.0,83.0,4.7,19.0,513.0,526.41,417.89
2017,1,19,15,15,841.5,80.5,4.4,18.5,474.0,471.79,372.1
2017,1,19,15,30,823.0,78.0,4.1,18.0,435.0,417.13,325.15
2017,1,19,15,45,799.0,73.5,3.85,18.0,391.0,358.8,273.82
2017,1,19,16,0,775.0,69.0,3.6,18.0,347.0,301.66,222.57
2017,1,19,16,15,735.5,64.5,3.25,17.0,299.0,242.27,170.29
2017,1,19,16,30,696.0,60.0,2.9,16.0,251.0,186.47,121.63
2017,1,19,16,45,639.0,53.0,2.6,15.5,201.5,128.01,74.14
2017,1,19,17,0,582.0,46.0,2.3,15.0,152.0,77.56,39.31
2017,1,19,17,15,475.5,36.5,2.35,14.5,105.0,31.05,21.34
2017,1,19,17,30,369.0,27.0,2.4,14.0,58.0,21.7,11.5
2017,1,19,17,45,184.5,13.5,2.45,13.5,29.0,12.87,0.0
2017,1,19,18,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,1,19,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,1,19,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,19,18,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,19,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,1,19,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2017,1,19,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,19,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,19,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,1,19,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,1,19,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,1,19,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,1,19,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,1,19,21,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2017,1,19,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,1,19,23,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2017,1,19,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,19,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,1,20,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,1,20,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,2,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,4,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,20,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,20,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,20,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,20,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,20,6,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,20,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,20,7,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,1,20,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,1,20,7,45,126.0,15.5,1.85,10.0,27.0,87.01,0.0
2017,1,20,8,0,252.0,31.0,1.9,11.0,54.0,188.24,143.27
2017,1,20,8,15,306.5,46.5,2.1,11.5,92.5,245.17,200.12
2017,1,20,8,30,361.0,62.0,2.3,12.0,131.0,308.0,256.2
2017,1,20,8,45,390.0,77.0,2.5,13.0,171.0,358.15,299.3
2017,1,20,9,0,419.0,92.0,2.7,14.0,211.0,409.51,341.56
2017,1,20,9,15,436.0,106.5,2.6,14.0,249.5,452.67,376.33
2017,1,20,9,30,453.0,121.0,2.5,14.0,288.0,495.47,409.65
2017,1,20,9,45,409.5,146.5,2.4,14.5,311.0,504.86,414.0
2017,1,20,10,0,366.0,172.0,2.3,15.0,334.0,496.99,405.1
2017,1,20,10,15,451.5,168.5,2.2,15.5,385.5,581.18,469.0
2017,1,20,10,30,537.0,165.0,2.1,16.0,437.0,654.3,522.28
2017,1,20,10,45,730.0,120.0,2.05,16.5,514.5,776.61,609.74
2017,1,20,11,0,923.0,75.0,2.0,17.0,592.0,882.3,680.04
2017,1,20,11,15,930.5,76.5,2.05,17.5,616.5,895.79,686.32
2017,1,20,11,30,938.0,78.0,2.1,18.0,641.0,905.66,691.23
2017,1,20,11,45,933.0,82.5,2.2,19.0,655.0,904.63,688.05
2017,1,20,12,0,928.0,87.0,2.3,20.0,669.0,899.82,682.54
2017,1,20,12,15,929.5,87.5,2.05,20.0,676.5,892.22,674.61
2017,1,20,12,30,931.0,88.0,1.8,20.0,684.0,880.97,664.21
2017,1,20,12,45,921.5,91.5,1.55,20.5,681.5,860.5,646.35
2017,1,20,13,0,912.0,95.0,1.3,21.0,679.0,836.8,626.45
2017,1,20,13,15,907.5,94.5,1.3,21.0,669.0,809.58,608.61
2017,1,20,13,30,903.0,94.0,1.3,21.0,659.0,779.34,588.75
2017,1,20,13,45,879.0,100.0,1.3,21.5,638.0,743.13,563.64
2017,1,20,14,0,855.0,106.0,1.3,22.0,617.0,701.09,533.33
2017,1,20,14,15,660.0,158.0,1.3,22.0,543.0,596.93,456.68
2017,1,20,14,30,465.0,210.0,1.3,22.0,469.0,498.99,383.5
2017,1,20,14,45,585.5,162.0,1.3,22.0,469.0,494.82,381.47
2017,1,20,15,0,706.0,114.0,1.3,22.0,469.0,481.57,370.55
2017,1,20,15,15,719.5,106.0,1.3,21.5,444.0,442.91,339.61
2017,1,20,15,30,733.0,98.0,1.3,21.0,419.0,401.42,305.31
2017,1,20,15,45,702.0,93.0,1.3,20.5,375.0,344.29,258.2
2017,1,20,16,0,671.0,88.0,1.3,20.0,331.0,289.3,211.65
2017,1,20,16,15,627.0,82.0,1.35,19.0,284.0,232.63,163.92
2017,1,20,16,30,583.0,76.0,1.4,18.0,237.0,180.25,119.87
2017,1,20,16,45,519.0,66.5,1.5,17.0,189.5,126.64,77.62
2017,1,20,17,0,455.0,57.0,1.6,16.0,142.0,80.35,45.63
2017,1,20,17,15,351.5,44.5,1.65,15.5,97.5,38.48,27.72
2017,1,20,17,30,248.0,32.0,1.7,15.0,53.0,25.14,14.49
2017,1,20,17,45,124.0,16.0,1.75,14.5,26.5,15.25,0.0
2017,1,20,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,1,20,18,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2017,1,20,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,1,20,19,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,1,20,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,1,20,19,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,1,20,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,1,20,20,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,1,20,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,1,20,21,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,1,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,1,20,22,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2017,1,20,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,20,23,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,0,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,1,21,0,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2017,1,21,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,1,21,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,1,21,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,1,21,2,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2017,1,21,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,1,21,2,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,1,21,3,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,1,21,3,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,1,21,3,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,1,21,3,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2017,1,21,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,1,21,4,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,1,21,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,1,21,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2017,1,21,5,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,1,21,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,1,21,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,1,21,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,1,21,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,1,21,6,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,1,21,6,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,1,21,6,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,1,21,7,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,1,21,7,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2017,1,21,7,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,1,21,7,45,174.5,15.5,2.6,10.0,32.0,110.88,0.0
2017,1,21,8,0,349.0,31.0,2.9,11.0,64.0,235.73,181.07
2017,1,21,8,15,453.0,40.5,2.9,11.5,111.0,318.44,260.74
2017,1,21,8,30,557.0,50.0,2.9,12.0,158.0,409.96,340.8
2017,1,21,8,45,633.5,54.0,2.9,12.5,209.5,485.03,404.77
2017,1,21,9,0,710.0,58.0,2.9,13.0,261.0,560.46,466.46
2017,1,21,9,15,748.0,62.0,3.1,14.0,309.0,616.97,509.54
2017,1,21,9,30,786.0,66.0,3.3,15.0,357.0,673.5,550.54
2017,1,21,9,45,419.5,126.0,3.55,16.0,283.5,488.27,401.42
2017,1,21,10,0,53.0,186.0,3.8,17.0,210.0,243.63,196.61
2017,1,21,10,15,473.5,128.5,3.8,17.5,368.0,551.84,450.89
2017,1,21,10,30,894.0,71.0,3.8,18.0,526.0,833.66,659.72
2017,1,21,10,45,911.5,70.5,3.85,19.0,559.0,859.81,672.82
2017,1,21,11,0,929.0,70.0,3.9,20.0,592.0,882.93,685.49
2017,1,21,11,15,936.0,71.0,4.0,20.5,616.0,895.58,692.35
2017,1,21,11,30,943.0,72.0,4.1,21.0,640.0,904.6,696.85
2017,1,21,11,45,941.5,75.5,4.25,21.5,655.5,905.56,696.1
2017,1,21,12,0,940.0,79.0,4.4,22.0,671.0,902.71,692.9
2017,1,21,12,15,941.5,79.5,4.55,22.0,678.5,895.16,688.22
2017,1,21,12,30,943.0,80.0,4.7,22.0,686.0,883.9,681.15
2017,1,21,12,45,942.5,79.5,4.85,22.5,685.5,866.2,668.25
2017,1,21,13,0,942.0,79.0,5.0,23.0,685.0,844.97,652.93
2017,1,21,13,15,940.0,78.5,5.05,23.0,676.5,819.14,635.08
2017,1,21,13,30,938.0,78.0,5.1,23.0,668.0,790.06,614.89
2017,1,21,13,45,936.0,76.0,5.2,23.0,651.5,756.21,591.41
2017,1,21,14,0,934.0,74.0,5.3,23.0,635.0,719.4,565.59
2017,1,21,14,15,736.0,131.0,5.2,22.5,562.0,619.71,488.67
2017,1,21,14,30,538.0,188.0,5.1,22.0,489.0,522.12,412.18
2017,1,21,14,45,370.5,209.5,5.0,22.0,411.5,418.09,330.05
2017,1,21,15,0,203.0,231.0,4.9,22.0,334.0,329.54,259.44
2017,1,21,15,15,209.0,212.0,4.5,21.5,311.0,301.73,237.45
2017,1,21,15,30,215.0,193.0,4.1,21.0,288.0,273.17,214.26
2017,1,21,15,45,208.0,174.0,3.7,20.5,258.5,239.2,186.45
2017,1,21,16,0,201.0,155.0,3.3,20.0,229.0,205.88,158.74
2017,1,21,16,15,194.0,134.5,2.9,19.0,197.5,171.96,130.48
2017,1,21,16,30,187.0,114.0,2.5,18.0,166.0,139.11,102.91
2017,1,21,16,45,164.5,93.5,2.2,17.0,133.0,104.37,74.8
2017,1,21,17,0,142.0,73.0,1.9,16.0,100.0,72.52,50.17
2017,1,21,17,15,110.0,52.5,1.9,15.5,69.5,43.62,29.83
2017,1,21,17,30,78.0,32.0,1.9,15.0,39.0,26.25,15.66
2017,1,21,17,45,39.0,16.0,1.95,14.5,19.5,15.25,0.0
2017,1,21,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,1,21,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
