Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,2,11,12,45,885.5,119.5,4.45,25.5,756.0,913.7,686.95
2017,2,11,13,0,888.0,118.0,4.4,26.0,757.0,894.24,672.18
2017,2,11,13,15,886.0,117.5,4.3,26.0,749.0,868.62,654.42
2017,2,11,13,30,884.0,117.0,4.2,26.0,741.0,839.78,634.53
2017,2,11,13,45,880.5,115.0,4.15,26.0,724.5,805.12,610.83
2017,2,11,14,0,877.0,113.0,4.1,26.0,708.0,767.65,585.11
2017,2,11,14,15,868.5,111.5,4.0,26.0,683.0,724.6,554.59
2017,2,11,14,30,860.0,110.0,3.9,26.0,658.0,679.49,521.02
2017,2,11,14,45,853.0,105.5,3.85,26.0,626.0,630.43,484.11
2017,2,11,15,0,846.0,101.0,3.8,26.0,594.0,579.71,445.06
2017,2,11,15,15,829.0,98.0,3.6,26.0,554.5,523.95,400.88
2017,2,11,15,30,812.0,95.0,3.4,26.0,515.0,467.98,355.44
2017,2,11,15,45,790.5,91.0,3.2,26.0,470.0,409.33,306.85
2017,2,11,16,0,769.0,87.0,3.0,26.0,425.0,351.59,257.82
2017,2,11,16,15,735.0,82.5,2.6,25.0,375.5,289.06,205.23
2017,2,11,16,30,701.0,78.0,2.2,24.0,326.0,231.13,155.9
2017,2,11,16,45,654.5,71.0,1.8,23.0,274.0,172.11,107.3
2017,2,11,17,0,608.0,64.0,1.4,22.0,222.0,118.25,66.43
2017,2,11,17,15,529.0,55.5,1.4,21.0,170.0,67.07,36.07
2017,2,11,17,30,450.0,47.0,1.4,20.0,118.0,36.6,25.89
2017,2,11,17,45,318.5,33.5,1.45,19.5,74.0,26.75,16.58
2017,2,11,18,0,187.0,20.0,1.5,19.0,30.0,16.34,0.0
2017,2,11,18,15,93.5,10.0,1.6,19.0,15.0,9.53,0.0
2017,2,11,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,2,11,18,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,2,11,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,2,11,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2017,2,11,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,11,19,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,2,11,20,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,2,11,20,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,11,20,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,11,20,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,2,11,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,2,11,21,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,2,11,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,2,11,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,11,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,11,22,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,2,11,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,11,23,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,11,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,11,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,2,12,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2017,2,12,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,12,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,12,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,12,1,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,12,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,12,1,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,12,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,12,2,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2017,2,12,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,12,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,2,12,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,12,3,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,12,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,12,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,2,12,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,2,12,4,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2017,2,12,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,2,12,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,2,12,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,2,12,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,2,12,6,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,2,12,6,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,2,12,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,2,12,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,2,12,7,15,55.0,9.0,0.75,15.0,11.0,0.0,0.0
2017,2,12,7,30,110.0,18.0,0.8,16.0,22.0,79.68,0.0
2017,2,12,7,45,237.0,34.0,0.85,17.0,62.5,177.56,130.86
2017,2,12,8,0,364.0,50.0,0.9,18.0,103.0,272.32,215.19
2017,2,12,8,15,449.0,60.5,1.15,18.5,153.5,351.69,282.8
2017,2,12,8,30,534.0,71.0,1.4,19.0,204.0,437.59,353.29
2017,2,12,8,45,267.0,47.5,1.7,20.0,114.0,246.69,202.09
2017,2,12,9,0,0.0,24.0,2.0,21.0,24.0,22.26,12.94
2017,2,12,9,15,0.0,61.5,1.95,21.0,61.5,57.19,42.01
2017,2,12,9,30,0.0,99.0,1.9,21.0,99.0,93.88,71.95
2017,2,12,9,45,0.0,66.0,1.9,21.5,66.0,61.41,45.04
2017,2,12,10,0,0.0,33.0,1.9,22.0,33.0,30.66,19.65
2017,2,12,10,15,0.0,95.5,1.75,22.5,95.5,89.29,67.19
2017,2,12,10,30,0.0,158.0,1.6,23.0,158.0,151.95,116.59
2017,2,12,10,45,410.5,140.0,1.5,23.5,400.5,542.35,423.57
2017,2,12,11,0,821.0,122.0,1.4,24.0,643.0,898.6,665.36
2017,2,12,11,15,830.5,124.0,1.3,24.0,669.0,914.66,669.05
2017,2,12,11,30,840.0,126.0,1.2,24.0,695.0,927.3,674.58
2017,2,12,11,45,451.5,225.5,1.15,24.5,532.5,679.81,504.75
2017,2,12,12,0,63.0,325.0,1.1,25.0,370.0,392.71,292.92
2017,2,12,12,15,37.5,282.5,1.2,25.0,309.5,320.51,241.54
2017,2,12,12,30,12.0,240.0,1.3,25.0,249.0,241.27,182.12
2017,2,12,12,45,12.5,242.0,1.4,25.0,251.5,242.94,183.79
2017,2,12,13,0,13.0,244.0,1.5,25.0,254.0,244.55,185.11
2017,2,12,13,15,68.5,297.0,1.65,25.0,346.0,352.18,267.38
2017,2,12,13,30,124.0,350.0,1.8,25.0,438.0,456.71,344.64
2017,2,12,13,45,470.0,244.0,2.0,25.5,566.5,622.96,471.22
2017,2,12,14,0,816.0,138.0,2.2,26.0,695.0,750.47,564.96
2017,2,12,14,15,806.0,136.0,2.35,25.5,670.0,707.87,535.55
2017,2,12,14,30,796.0,134.0,2.5,25.0,645.0,663.55,505.36
2017,2,12,14,45,777.0,133.5,2.7,25.0,611.5,614.18,469.64
2017,2,12,15,0,758.0,133.0,2.9,25.0,578.0,563.52,431.84
2017,2,12,15,15,738.5,129.0,3.0,24.5,538.5,509.05,390.56
2017,2,12,15,30,719.0,125.0,3.1,24.0,499.0,454.88,348.09
2017,2,12,15,45,687.0,121.5,3.25,24.0,454.0,396.74,300.74
2017,2,12,16,0,655.0,118.0,3.4,24.0,409.0,340.87,254.02
2017,2,12,16,15,617.0,111.0,3.4,23.0,360.0,282.65,205.57
2017,2,12,16,30,579.0,104.0,3.4,22.0,311.0,228.16,159.69
2017,2,12,16,45,522.5,95.5,3.45,21.5,260.0,171.55,113.45
2017,2,12,17,0,466.0,87.0,3.5,21.0,209.0,122.91,76.6
2017,2,12,17,15,388.0,73.5,3.75,20.5,159.5,75.75,46.86
2017,2,12,17,30,310.0,60.0,4.0,20.0,110.0,45.96,33.94
2017,2,12,17,45,196.5,41.0,4.25,19.5,68.5,31.97,20.99
2017,2,12,18,0,83.0,22.0,4.5,19.0,27.0,18.27,0.92
2017,2,12,18,15,41.5,11.0,4.6,18.5,13.5,10.48,0.0
2017,2,12,18,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,2,12,18,45,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2017,2,12,19,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2017,2,12,19,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2017,2,12,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,2,12,19,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2017,2,12,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,2,12,20,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2017,2,12,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,2,12,20,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,2,12,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,2,12,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,2,12,21,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,2,12,21,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,12,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,12,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,2,12,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,2,12,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,2,12,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2017,2,12,23,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,2,12,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,2,12,23,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2017,2,13,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,2,13,0,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2017,2,13,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,2,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,13,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,2,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,2,13,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2017,2,13,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,2,13,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2017,2,13,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,4,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,2,13,5,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,2,13,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,5,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,6,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,6,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,13,6,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,2,13,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,2,13,7,15,0.0,3.5,3.0,12.0,3.5,3.34,0.0
2017,2,13,7,30,0.0,7.0,3.0,12.0,7.0,6.48,0.0
2017,2,13,7,45,0.0,24.0,3.05,12.5,24.0,22.29,12.2
2017,2,13,8,0,0.0,41.0,3.1,13.0,41.0,39.69,27.8
2017,2,13,8,15,0.0,61.5,3.15,13.5,61.5,61.15,46.48
2017,2,13,8,30,0.0,82.0,3.2,14.0,82.0,82.16,64.51
2017,2,13,8,45,3.0,102.5,3.3,14.5,103.5,104.88,83.72
2017,2,13,9,0,6.0,123.0,3.4,15.0,125.0,127.7,102.63
2017,2,13,9,15,3.0,123.5,3.4,15.5,124.5,123.54,98.59
2017,2,13,9,30,0.0,124.0,3.4,16.0,124.0,120.13,95.17
2017,2,13,9,45,0.0,138.0,3.45,17.0,138.0,133.77,105.72
2017,2,13,10,0,0.0,152.0,3.5,18.0,152.0,147.42,116.09
2017,2,13,10,15,5.5,177.0,3.5,18.5,180.5,177.44,139.96
2017,2,13,10,30,11.0,202.0,3.5,19.0,209.0,207.68,163.64
2017,2,13,10,45,12.5,213.5,3.5,19.5,222.0,220.09,172.77
2017,2,13,11,0,14.0,225.0,3.5,20.0,235.0,232.52,181.91
2017,2,13,11,15,8.5,202.5,3.6,20.5,208.5,203.29,158.11
2017,2,13,11,30,3.0,180.0,3.7,21.0,182.0,174.87,135.07
2017,2,13,11,45,1.5,99.0,3.85,21.5,100.0,93.85,70.33
2017,2,13,12,0,0.0,18.0,4.0,22.0,18.0,16.75,7.97
2017,2,13,12,15,0.0,74.0,4.1,22.0,74.0,69.0,50.22
2017,2,13,12,30,0.0,130.0,4.2,22.0,130.0,122.19,92.65
2017,2,13,12,45,18.0,218.0,4.35,22.5,231.5,223.79,172.86
2017,2,13,13,0,36.0,306.0,4.5,23.0,333.0,337.18,259.9
2017,2,13,13,15,80.0,329.0,4.55,23.0,387.0,395.12,304.92
2017,2,13,13,30,124.0,352.0,4.6,23.0,441.0,458.77,353.66
2017,2,13,13,45,187.0,341.5,4.7,23.0,472.0,489.35,378.27
2017,2,13,14,0,250.0,331.0,4.8,23.0,503.0,515.28,399.19
2017,2,13,14,15,138.5,293.0,4.65,22.5,387.5,387.07,301.05
2017,2,13,14,30,27.0,255.0,4.5,22.0,272.0,258.27,200.49
2017,2,13,14,45,13.5,168.0,4.35,22.0,176.5,165.49,127.9
2017,2,13,15,0,0.0,81.0,4.2,22.0,81.0,75.46,55.86
2017,2,13,15,15,89.5,160.5,4.05,21.5,207.5,199.8,156.77
2017,2,13,15,30,179.0,240.0,3.9,21.0,334.0,308.46,241.98
2017,2,13,15,45,89.5,131.5,3.75,21.0,178.5,160.34,124.55
2017,2,13,16,0,0.0,23.0,3.6,21.0,23.0,21.35,12.09
2017,2,13,16,15,0.0,20.5,3.5,20.5,20.5,19.02,10.26
2017,2,13,16,30,0.0,18.0,3.4,20.0,18.0,16.69,8.38
2017,2,13,16,45,0.0,15.0,3.35,20.0,15.0,13.9,6.06
2017,2,13,17,0,0.0,12.0,3.3,20.0,12.0,11.11,3.7
2017,2,13,17,15,0.0,9.0,3.45,19.5,9.0,8.33,1.34
2017,2,13,17,30,0.0,6.0,3.6,19.0,6.0,5.55,0.0
2017,2,13,17,45,0.0,3.5,3.8,19.0,3.5,3.24,0.0
2017,2,13,18,0,0.0,1.0,4.0,19.0,1.0,0.92,0.0
2017,2,13,18,15,0.0,0.5,4.15,18.5,0.5,0.48,0.0
2017,2,13,18,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,2,13,18,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,2,13,19,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,2,13,19,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,2,13,19,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,2,13,19,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,2,13,20,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,2,13,20,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,2,13,20,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,20,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,2,13,21,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2017,2,13,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,13,21,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,13,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,2,13,23,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,2,13,23,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,2,13,23,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,2,14,0,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,2,14,0,15,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2017,2,14,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,2,14,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,2,14,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,14,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2017,2,14,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,2,14,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,2,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,2,14,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,2,14,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,14,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,14,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,14,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,14,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,14,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,2,14,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,2,14,4,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2017,2,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,14,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,14,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,2,14,5,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,2,14,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,14,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,2,14,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,2,14,6,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,2,14,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,14,6,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,2,14,7,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,2,14,7,15,0.0,1.0,5.0,12.0,1.0,0.95,0.0
2017,2,14,7,30,0.0,2.0,6.2,11.0,2.0,1.85,0.0
2017,2,14,7,45,0.0,6.0,7.45,10.0,6.0,5.55,0.0
2017,2,14,8,0,0.0,10.0,8.7,9.0,10.0,9.26,2.27
2017,2,14,8,15,0.0,14.5,8.7,8.5,14.5,13.43,6.03
2017,2,14,8,30,0.0,19.0,8.7,8.0,19.0,17.61,9.78
2017,2,14,8,45,0.0,24.0,8.7,7.5,24.0,22.26,13.91
2017,2,14,9,0,0.0,29.0,8.7,7.0,29.0,26.91,18.0
2017,2,14,9,15,0.0,69.5,8.35,7.0,69.5,64.66,50.92
2017,2,14,9,30,0.0,110.0,8.0,7.0,110.0,105.17,85.82
2017,2,14,9,45,0.0,115.5,7.65,7.5,115.5,110.07,89.57
2017,2,14,10,0,0.0,121.0,7.3,8.0,121.0,115.08,93.4
2017,2,14,10,15,0.0,135.0,7.2,8.5,135.0,128.82,104.61
2017,2,14,10,30,0.0,149.0,7.1,9.0,149.0,142.55,115.71
2017,2,14,10,45,10.5,196.0,7.0,10.0,202.5,199.76,163.16
2017,2,14,11,0,21.0,243.0,6.9,11.0,256.0,257.79,210.29
2017,2,14,11,15,18.0,241.5,6.7,11.5,253.5,252.36,204.87
2017,2,14,11,30,15.0,240.0,6.5,12.0,251.0,247.07,199.73
2017,2,14,11,45,17.0,252.0,6.35,13.0,264.5,260.4,209.56
2017,2,14,12,0,19.0,264.0,6.2,14.0,278.0,273.62,219.2
2017,2,14,12,15,22.5,276.5,6.1,14.5,293.0,288.56,230.63
2017,2,14,12,30,26.0,289.0,6.0,15.0,308.0,303.28,241.83
2017,2,14,12,45,73.5,326.0,5.9,15.5,380.0,393.77,314.11
2017,2,14,13,0,121.0,363.0,5.8,16.0,452.0,480.62,381.77
2017,2,14,13,15,66.5,300.0,5.75,16.0,349.0,353.52,281.36
2017,2,14,13,30,12.0,237.0,5.7,16.0,246.0,235.02,186.08
2017,2,14,13,45,7.0,201.5,5.7,16.0,207.0,195.8,154.78
2017,2,14,14,0,2.0,166.0,5.7,16.0,168.0,157.48,123.86
2017,2,14,14,15,2.5,171.0,5.65,15.5,173.0,162.32,128.23
2017,2,14,14,30,3.0,176.0,5.6,15.0,178.0,167.05,132.52
2017,2,14,14,45,1.5,141.5,5.6,15.0,142.5,133.17,105.0
2017,2,14,15,0,0.0,107.0,5.6,15.0,107.0,99.78,77.67
2017,2,14,15,15,0.0,130.0,5.6,14.5,130.0,121.15,95.77
2017,2,14,15,30,0.0,153.0,5.6,14.0,153.0,142.23,113.7
2017,2,14,15,45,7.5,159.0,5.7,14.0,162.5,150.28,120.66
2017,2,14,16,0,15.0,165.0,5.8,14.0,172.0,157.09,126.51
2017,2,14,16,15,11.0,147.5,5.8,13.5,152.5,138.32,111.39
2017,2,14,16,30,7.0,130.0,5.8,13.0,133.0,120.1,96.59
2017,2,14,16,45,309.0,99.0,5.8,12.5,183.0,139.25,100.01
2017,2,14,17,0,611.0,68.0,5.8,12.0,233.0,124.12,74.16
2017,2,14,17,15,535.0,59.5,5.75,11.5,180.0,72.46,41.3
2017,2,14,17,30,459.0,51.0,5.7,11.0,127.0,39.76,29.82
2017,2,14,17,45,323.5,37.5,5.7,10.5,81.0,30.07,20.44
2017,2,14,18,0,188.0,24.0,5.7,10.0,35.0,18.99,4.73
2017,2,14,18,15,94.0,12.0,5.65,9.5,17.5,11.44,0.0
2017,2,14,18,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2017,2,14,18,45,0.0,0.0,5.6,8.5,0.0,0.0,0.0
2017,2,14,19,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,2,14,19,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2017,2,14,19,30,0.0,0.0,5.6,7.0,0.0,0.0,0.0
2017,2,14,19,45,0.0,0.0,5.65,7.0,0.0,0.0,0.0
2017,2,14,20,0,0.0,0.0,5.7,7.0,0.0,0.0,0.0
2017,2,14,20,15,0.0,0.0,5.7,6.5,0.0,0.0,0.0
2017,2,14,20,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,20,45,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,21,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2017,2,14,21,15,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2017,2,14,21,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,21,45,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,0,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2017,2,14,22,15,0.0,0.0,5.7,5.5,0.0,0.0,0.0
2017,2,14,22,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2017,2,14,22,45,0.0,0.0,5.75,5.0,0.0,0.0,0.0
2017,2,14,23,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2017,2,14,23,15,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2017,2,14,23,30,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2017,2,14,23,45,0.0,0.0,5.85,5.0,0.0,0.0,0.0
2017,2,15,0,0,0.0,0.0,5.9,5.0,0.0,0.0,0.0
2017,2,15,0,15,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2017,2,15,0,30,0.0,0.0,5.7,5.0,0.0,0.0,0.0
2017,2,15,0,45,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2017,2,15,1,0,0.0,0.0,5.5,5.0,0.0,0.0,0.0
2017,2,15,1,15,0.0,0.0,5.3,4.5,0.0,0.0,0.0
2017,2,15,1,30,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2017,2,15,1,45,0.0,0.0,4.95,4.0,0.0,0.0,0.0
2017,2,15,2,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,2,15,2,15,0.0,0.0,4.65,4.0,0.0,0.0,0.0
2017,2,15,2,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2017,2,15,2,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,2,15,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,2,15,3,15,0.0,0.0,4.15,3.5,0.0,0.0,0.0
2017,2,15,3,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,2,15,3,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,2,15,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,2,15,4,15,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,2,15,4,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,2,15,4,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2017,2,15,5,0,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,2,15,5,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2017,2,15,5,30,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,2,15,5,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,2,15,6,0,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2017,2,15,6,15,0.0,0.0,3.65,2.0,0.0,0.0,0.0
2017,2,15,6,30,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,2,15,6,45,0.0,0.0,3.95,2.5,0.0,0.0,0.0
2017,2,15,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,2,15,7,15,0.0,16.0,4.2,3.5,16.0,15.25,0.0
2017,2,15,7,30,0.0,32.0,4.3,4.0,32.0,42.6,0.4
2017,2,15,7,45,280.5,35.5,4.4,5.0,79.5,200.13,159.99
2017,2,15,8,0,561.0,39.0,4.5,6.0,127.0,360.73,303.73
2017,2,15,8,15,637.0,45.5,4.65,7.0,182.0,440.17,375.79
2017,2,15,8,30,713.0,52.0,4.8,8.0,237.0,524.95,449.23
2017,2,15,8,45,758.5,57.0,4.95,9.0,292.5,592.43,505.33
2017,2,15,9,0,804.0,62.0,5.1,10.0,348.0,661.4,558.68
2017,2,15,9,15,835.0,65.5,5.05,10.5,400.5,718.67,600.97
2017,2,15,9,30,866.0,69.0,5.0,11.0,453.0,775.31,641.55
2017,2,15,9,45,886.5,72.0,4.95,11.5,501.0,814.93,668.12
2017,2,15,10,0,907.0,75.0,4.9,12.0,549.0,859.09,697.68
2017,2,15,10,15,922.5,77.0,4.85,12.5,591.0,895.35,720.82
2017,2,15,10,30,938.0,79.0,4.8,13.0,633.0,928.73,741.59
2017,2,15,10,45,948.5,80.5,4.75,13.5,667.5,953.86,756.19
2017,2,15,11,0,959.0,82.0,4.7,14.0,702.0,975.47,768.25
2017,2,15,11,15,966.5,83.5,4.65,14.0,729.0,990.63,777.23
2017,2,15,11,30,974.0,85.0,4.6,14.0,756.0,1001.88,783.6
2017,2,15,11,45,735.0,180.0,4.6,14.5,694.0,899.47,708.16
2017,2,15,12,0,496.0,275.0,4.6,15.0,632.0,772.42,609.85
2017,2,15,12,15,741.0,181.0,4.55,15.0,722.0,891.72,701.38
2017,2,15,12,30,986.0,87.0,4.5,15.0,812.0,985.38,766.57
2017,2,15,12,45,783.5,171.0,4.45,15.0,747.5,891.32,698.53
2017,2,15,13,0,581.0,255.0,4.4,15.0,683.0,782.33,616.63
2017,2,15,13,15,490.0,286.0,4.35,15.0,644.0,720.41,568.96
2017,2,15,13,30,399.0,317.0,4.3,15.0,605.0,652.89,516.56
2017,2,15,13,45,688.0,200.0,4.3,15.5,683.0,752.96,596.93
2017,2,15,14,0,977.0,83.0,4.3,16.0,761.0,813.73,642.25
2017,2,15,14,15,970.0,81.5,4.2,15.5,735.5,768.55,610.24
2017,2,15,14,30,963.0,80.0,4.1,15.0,710.0,720.88,576.0
2017,2,15,14,45,949.5,80.0,4.1,15.0,675.5,668.47,535.07
2017,2,15,15,0,936.0,80.0,4.1,15.0,641.0,614.61,491.97
2017,2,15,15,15,921.5,78.0,4.0,15.0,600.0,557.08,444.64
2017,2,15,15,30,907.0,76.0,3.9,15.0,559.0,498.8,395.38
2017,2,15,15,45,887.5,73.0,3.8,15.0,512.0,437.06,341.99
2017,2,15,16,0,868.0,70.0,3.7,15.0,465.0,375.74,287.49
2017,2,15,16,15,839.0,66.5,3.25,14.0,413.0,310.06,229.18
2017,2,15,16,30,810.0,63.0,2.8,13.0,361.0,248.06,173.32
2017,2,15,16,45,768.0,58.5,2.4,12.5,306.0,185.44,118.36
2017,2,15,17,0,726.0,54.0,2.0,12.0,251.0,127.3,71.48
2017,2,15,17,15,656.0,47.5,1.9,11.0,196.0,70.77,36.16
2017,2,15,17,30,586.0,41.0,1.8,10.0,141.0,33.6,24.52
2017,2,15,17,45,459.0,31.0,1.7,9.0,92.0,26.15,17.29
2017,2,15,18,0,332.0,21.0,1.6,8.0,43.0,16.84,4.68
2017,2,15,18,15,166.0,10.5,1.6,8.0,21.5,10.01,0.0
2017,2,15,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,15,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,15,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,15,19,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,2,15,19,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,19,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,2,15,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,2,15,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,2,15,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2017,2,15,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,21,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,2,15,22,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,2,15,22,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,22,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,2,15,23,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2017,2,15,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,15,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,16,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,2,16,0,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,2,16,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,2,16,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,2,16,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,2,16,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,2,16,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,2,16,4,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,2,16,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,2,16,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,2,16,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,2,16,6,15,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,2,16,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,2,16,6,45,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2017,2,16,7,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,2,16,7,15,151.0,9.5,0.65,5.5,17.5,64.74,0.0
2017,2,16,7,30,302.0,19.0,0.7,6.0,35.0,166.38,42.06
2017,2,16,7,45,440.5,29.0,0.75,7.0,83.0,263.98,208.49
2017,2,16,8,0,579.0,39.0,0.8,8.0,131.0,371.42,304.33
2017,2,16,8,15,652.0,45.0,0.85,8.5,186.5,449.55,372.0
2017,2,16,8,30,725.0,51.0,0.9,9.0,242.0,532.71,440.3
2017,2,16,8,45,769.0,55.5,0.95,10.0,297.0,599.18,491.53
2017,2,16,9,0,813.0,60.0,1.0,11.0,352.0,667.0,539.56
2017,2,16,9,15,842.0,63.5,1.2,11.5,404.5,723.19,579.79
2017,2,16,9,30,871.0,67.0,1.4,12.0,457.0,772.05,613.9
2017,2,16,9,45,890.5,70.0,1.6,13.0,504.5,817.67,643.98
2017,2,16,10,0,910.0,73.0,1.8,14.0,552.0,861.2,672.05
2017,2,16,10,15,924.0,75.0,1.9,14.5,593.5,896.32,694.06
2017,2,16,10,30,938.0,77.0,2.0,15.0,635.0,928.48,713.96
2017,2,16,10,45,947.5,79.0,2.1,15.5,669.0,953.38,728.85
2017,2,16,11,0,957.0,81.0,2.2,16.0,703.0,974.71,741.42
2017,2,16,11,15,964.0,82.0,2.25,16.0,729.5,988.82,750.07
2017,2,16,11,30,971.0,83.0,2.3,16.0,756.0,999.04,756.35
2017,2,16,11,45,972.0,85.0,2.35,16.5,773.5,1000.89,755.8
2017,2,16,12,0,973.0,87.0,2.4,17.0,791.0,998.68,752.79
2017,2,16,12,15,974.5,87.5,2.45,17.0,800.0,991.2,747.88
2017,2,16,12,30,976.0,88.0,2.5,17.0,809.0,979.71,740.47
2017,2,16,12,45,974.0,89.0,2.55,17.0,809.0,961.73,728.83
2017,2,16,13,0,972.0,90.0,2.6,17.0,809.0,939.97,714.74
2017,2,16,13,15,969.0,89.5,2.65,17.0,800.0,912.09,696.51
2017,2,16,13,30,966.0,89.0,2.7,17.0,791.0,880.74,675.88
2017,2,16,13,45,957.5,90.0,2.75,17.5,772.5,843.4,649.74
2017,2,16,14,0,949.0,91.0,2.8,18.0,754.0,803.26,621.55
2017,2,16,14,15,941.0,89.5,2.75,18.0,727.5,758.31,590.33
2017,2,16,14,30,933.0,88.0,2.7,18.0,701.0,711.03,556.15
2017,2,16,14,45,915.0,89.0,2.7,18.0,666.0,658.01,516.0
2017,2,16,15,0,897.0,90.0,2.7,18.0,631.0,604.02,474.08
2017,2,16,15,15,881.0,88.0,2.65,17.5,590.0,547.57,429.8
2017,2,16,15,30,865.0,86.0,2.6,17.0,549.0,489.99,383.15
2017,2,16,15,45,838.0,84.0,2.55,17.0,501.5,427.75,330.75
2017,2,16,16,0,811.0,82.0,2.5,17.0,454.0,366.89,278.06
2017,2,16,16,15,779.5,77.5,2.15,16.0,402.5,304.07,223.38
2017,2,16,16,30,748.0,73.0,1.8,15.0,351.0,243.9,170.3
2017,2,16,16,45,696.5,68.5,1.5,14.5,296.5,180.74,116.34
2017,2,16,17,0,645.0,64.0,1.2,14.0,242.0,125.45,72.67
2017,2,16,17,15,572.5,56.0,1.2,13.0,188.5,72.04,39.1
2017,2,16,17,30,500.0,48.0,1.2,12.0,135.0,36.66,27.07
2017,2,16,17,45,373.5,36.0,1.25,11.5,87.5,28.33,19.06
2017,2,16,18,0,247.0,24.0,1.3,11.0,40.0,19.56,7.15
2017,2,16,18,15,123.5,12.0,1.3,10.5,20.0,11.44,0.0
2017,2,16,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,2,16,18,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,2,16,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,2,16,19,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,2,16,19,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,19,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,2,16,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,2,16,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,2,16,21,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,2,16,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,2,16,21,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,2,16,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,2,16,22,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,2,16,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,2,16,22,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,2,16,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,2,16,23,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,2,16,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,16,23,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2017,2,17,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,2,17,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2017,2,17,0,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,0,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,1,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2017,2,17,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2017,2,17,2,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2017,2,17,2,15,0.0,0.0,2.7,7.5,0.0,0.0,0.0
2017,2,17,2,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,2,17,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,2,17,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,2,17,3,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2017,2,17,3,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2017,2,17,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,2,17,4,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,2,17,4,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,2,17,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,2,17,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,2,17,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,2,17,6,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2017,2,17,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,2,17,6,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,2,17,7,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,2,17,7,15,69.0,11.0,2.65,8.5,15.0,36.03,0.0
2017,2,17,7,30,138.0,22.0,2.8,9.0,30.0,101.22,35.31
2017,2,17,7,45,262.0,38.0,3.0,9.5,74.0,194.91,154.61
2017,2,17,8,0,386.0,54.0,3.2,10.0,118.0,292.14,242.27
2017,2,17,8,15,464.5,65.0,3.4,11.0,169.5,370.27,310.92
2017,2,17,8,30,543.0,76.0,3.6,12.0,221.0,454.43,381.93
2017,2,17,8,45,600.0,82.5,3.85,13.0,274.5,524.53,438.98
2017,2,17,9,0,657.0,89.0,4.1,14.0,328.0,597.34,496.04
2017,2,17,9,15,692.5,94.5,4.35,14.5,378.5,655.07,539.83
2017,2,17,9,30,728.0,100.0,4.6,15.0,429.0,712.89,582.42
2017,2,17,9,45,504.5,166.0,4.9,16.0,405.0,624.26,509.16
2017,2,17,10,0,281.0,232.0,5.2,17.0,381.0,512.43,415.04
2017,2,17,10,15,285.0,251.0,5.25,17.5,412.5,542.35,436.76
2017,2,17,10,30,289.0,270.0,5.3,18.0,444.0,571.12,456.85
2017,2,17,10,45,567.5,194.0,5.4,18.5,558.0,751.52,598.97
2017,2,17,11,0,846.0,118.0,5.5,19.0,672.0,926.5,725.21
2017,2,17,11,15,855.0,119.5,5.45,19.0,698.0,941.82,733.72
2017,2,17,11,30,864.0,121.0,5.4,19.0,724.0,953.61,740.73
2017,2,17,11,45,873.5,120.0,5.4,19.5,742.5,959.38,742.5
2017,2,17,12,0,883.0,119.0,5.4,20.0,761.0,961.43,741.83
2017,2,17,12,15,885.5,119.5,5.35,20.0,770.5,954.94,736.47
2017,2,17,12,30,888.0,120.0,5.3,20.0,780.0,937.63,723.67
2017,2,17,12,45,888.5,119.5,5.3,20.5,780.0,921.3,710.71
2017,2,17,13,0,889.0,119.0,5.3,21.0,780.0,901.46,695.41
2017,2,17,13,15,886.5,118.5,5.2,21.0,772.0,875.66,676.8
2017,2,17,13,30,884.0,118.0,5.1,21.0,764.0,851.67,659.59
2017,2,17,13,45,882.0,115.5,5.05,21.0,747.5,817.31,635.27
2017,2,17,14,0,880.0,113.0,5.0,21.0,731.0,780.02,608.85
2017,2,17,14,15,872.0,111.5,4.85,21.0,706.0,736.78,577.52
2017,2,17,14,30,864.0,110.0,4.7,21.0,681.0,691.43,542.6
2017,2,17,14,45,856.5,106.0,4.55,21.0,648.5,641.97,504.08
2017,2,17,15,0,849.0,102.0,4.4,21.0,616.0,590.86,463.52
2017,2,17,15,15,833.0,99.0,4.15,21.0,576.5,534.91,418.19
2017,2,17,15,30,817.0,96.0,3.9,21.0,537.0,478.66,371.62
2017,2,17,15,45,799.0,91.5,3.7,21.0,492.0,420.11,322.18
2017,2,17,16,0,781.0,87.0,3.5,21.0,447.0,362.08,271.92
2017,2,17,16,15,750.0,82.5,3.05,20.0,397.0,301.01,219.28
2017,2,17,16,30,719.0,78.0,2.6,19.0,347.0,240.27,166.44
2017,2,17,16,45,679.0,71.0,2.15,18.5,294.5,180.62,115.5
2017,2,17,17,0,639.0,64.0,1.7,18.0,242.0,125.34,71.74
2017,2,17,17,15,568.5,56.0,1.7,17.0,189.0,72.29,38.59
2017,2,17,17,30,498.0,48.0,1.7,16.0,136.0,36.48,26.46
2017,2,17,17,45,380.5,36.0,1.7,15.0,89.5,28.18,18.67
2017,2,17,18,0,263.0,24.0,1.7,14.0,43.0,19.41,7.66
2017,2,17,18,15,131.5,12.0,1.75,14.0,21.5,11.44,0.0
2017,2,17,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,2,17,18,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,2,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,2,17,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2017,2,17,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,2,17,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,2,17,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,2,17,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,2,17,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,2,17,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,2,17,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,2,17,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,2,17,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,2,17,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,2,17,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,2,17,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2017,2,17,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,2,17,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,2,17,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,17,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2017,2,17,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,17,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2017,2,18,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,1,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,1,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,2,18,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,2,18,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,2,18,6,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,18,6,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,2,18,6,45,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2017,2,18,7,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,2,18,7,15,127.5,10.5,2.8,11.5,18.5,57.4,0.0
2017,2,18,7,30,255.0,21.0,3.0,12.0,37.0,151.73,68.48
2017,2,18,7,45,393.0,31.5,3.25,13.0,84.0,251.29,198.34
2017,2,18,8,0,531.0,42.0,3.5,14.0,131.0,356.73,291.9
2017,2,18,8,15,604.0,49.0,3.5,14.5,185.0,433.24,358.87
2017,2,18,8,30,677.0,56.0,3.5,15.0,239.0,511.67,424.56
2017,2,18,8,45,726.5,60.0,3.5,16.0,294.0,579.53,478.06
2017,2,18,9,0,776.0,64.0,3.5,17.0,349.0,649.22,528.97
2017,2,18,9,15,806.0,67.5,3.55,17.5,400.5,704.97,568.42
2017,2,18,9,30,836.0,71.0,3.6,18.0,452.0,760.11,606.42
2017,2,18,9,45,857.5,73.5,3.65,19.0,499.0,799.14,630.62
2017,2,18,10,0,879.0,76.0,3.7,20.0,546.0,842.92,657.82
2017,2,18,10,15,894.0,78.0,3.75,20.5,587.0,878.22,679.78
2017,2,18,10,30,909.0,80.0,3.8,21.0,628.0,910.72,699.63
2017,2,18,10,45,918.5,82.0,3.9,22.0,662.0,935.16,712.71
2017,2,18,11,0,928.0,84.0,4.0,23.0,696.0,956.13,723.42
2017,2,18,11,15,935.5,85.5,4.05,23.5,722.5,971.04,731.16
2017,2,18,11,30,943.0,87.0,4.1,24.0,749.0,982.16,736.49
2017,2,18,11,45,944.5,89.0,4.2,24.5,766.0,984.39,736.26
2017,2,18,12,0,946.0,91.0,4.3,25.0,783.0,982.66,733.6
2017,2,18,12,15,948.0,91.5,4.3,25.0,792.5,975.76,728.52
2017,2,18,12,30,950.0,92.0,4.3,25.0,802.0,964.95,720.99
2017,2,18,12,45,947.5,93.0,4.35,25.5,801.5,946.82,707.55
2017,2,18,13,0,945.0,94.0,4.4,26.0,801.0,925.02,691.79
2017,2,18,13,15,943.0,93.5,4.3,26.0,792.5,898.48,673.55
2017,2,18,13,30,941.0,93.0,4.2,26.0,784.0,868.53,653.05
2017,2,18,13,45,932.0,94.0,4.1,26.0,765.5,831.39,627.63
2017,2,18,14,0,923.0,95.0,4.0,26.0,747.0,791.58,600.3
2017,2,18,14,15,915.5,94.0,3.7,25.5,721.5,748.31,570.79
2017,2,18,14,30,908.0,93.0,3.4,25.0,696.0,702.74,538.36
2017,2,18,14,45,896.0,91.5,3.15,25.0,662.5,651.79,499.56
2017,2,18,15,0,884.0,90.0,2.9,25.0,629.0,599.43,458.94
2017,2,18,15,15,618.5,158.0,2.55,24.5,523.5,481.01,368.19
2017,2,18,15,30,353.0,226.0,2.2,24.0,418.0,379.68,290.44
2017,2,18,15,45,582.0,152.5,1.85,23.5,437.0,385.84,292.22
2017,2,18,16,0,811.0,79.0,1.5,23.0,456.0,366.0,269.66
2017,2,18,16,15,781.0,75.0,1.4,22.0,405.5,303.92,217.33
2017,2,18,16,30,751.0,71.0,1.3,21.0,355.0,244.3,166.35
2017,2,18,16,45,711.5,65.0,1.25,20.5,302.0,183.93,115.56
2017,2,18,17,0,672.0,59.0,1.2,20.0,249.0,127.84,71.67
2017,2,18,17,15,603.5,52.0,1.2,19.0,195.0,71.0,35.95
2017,2,18,17,30,535.0,45.0,1.2,18.0,141.0,33.72,23.85
2017,2,18,17,45,417.0,34.0,1.3,17.5,93.0,26.23,16.84
2017,2,18,18,0,299.0,23.0,1.4,17.0,45.0,18.34,7.35
2017,2,18,18,15,149.5,11.5,1.45,16.5,22.5,10.96,0.0
2017,2,18,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,2,18,18,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,2,18,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,2,18,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,2,18,19,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,2,18,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,2,18,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,2,18,20,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,2,18,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,2,18,20,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,18,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,2,18,21,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,2,18,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,2,18,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,2,18,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,18,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,18,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,18,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,18,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,2,18,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,2,19,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,2,19,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,2,19,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,0,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,2,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,2,19,3,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,2,19,3,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,2,19,3,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,2,19,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,2,19,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,2,19,4,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,2,19,4,45,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2017,2,19,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,2,19,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,2,19,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,19,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,2,19,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,2,19,6,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,2,19,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,19,6,45,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,2,19,7,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,2,19,7,15,0.0,4.5,3.75,17.0,4.5,4.29,0.0
2017,2,19,7,30,0.0,9.0,3.9,17.0,9.0,8.33,0.0
2017,2,19,7,45,0.0,22.0,4.05,17.5,22.0,20.41,10.95
2017,2,19,8,0,0.0,35.0,4.2,18.0,35.0,32.5,21.47
2017,2,19,8,15,0.0,50.5,4.2,18.0,50.5,47.21,34.12
2017,2,19,8,30,0.0,66.0,4.2,18.0,66.0,62.59,47.19
2017,2,19,8,45,0.0,81.5,4.2,18.5,81.5,77.89,59.88
2017,2,19,9,0,0.0,97.0,4.2,19.0,97.0,93.16,72.29
2017,2,19,9,15,0.0,112.0,4.4,19.0,112.0,107.86,84.2
2017,2,19,9,30,0.0,127.0,4.6,19.0,127.0,122.55,95.98
2017,2,19,9,45,11.5,166.5,4.8,19.5,173.0,172.9,136.81
2017,2,19,10,0,23.0,206.0,5.0,20.0,219.0,224.17,177.63
2017,2,19,10,15,13.5,193.0,5.05,20.0,201.0,200.57,157.92
2017,2,19,10,30,4.0,180.0,5.1,20.0,183.0,177.58,138.83
2017,2,19,10,45,5.5,189.5,5.2,20.5,193.0,188.0,146.66
2017,2,19,11,0,7.0,199.0,5.3,21.0,203.0,198.47,154.45
2017,2,19,11,15,4.0,178.0,5.4,21.0,180.5,173.87,134.61
2017,2,19,11,30,1.0,157.0,5.5,21.0,158.0,149.86,115.27
2017,2,19,11,45,0.5,113.5,5.6,21.5,114.0,106.88,80.68
2017,2,19,12,0,0.0,70.0,5.7,22.0,70.0,65.28,47.13
2017,2,19,12,15,0.0,90.5,5.7,22.0,90.5,84.46,62.51
2017,2,19,12,30,0.0,111.0,5.7,22.0,111.0,103.94,78.05
2017,2,19,12,45,97.5,245.0,5.7,22.5,318.0,339.85,265.96
2017,2,19,13,0,195.0,379.0,5.7,23.0,525.0,561.39,433.53
2017,2,19,13,15,183.5,375.0,5.6,23.0,511.5,539.29,415.87
2017,2,19,13,30,172.0,371.0,5.5,23.0,498.0,517.16,399.01
2017,2,19,13,45,233.0,354.0,5.45,23.0,522.5,538.62,416.74
2017,2,19,14,0,294.0,337.0,5.4,23.0,547.0,562.45,435.67
2017,2,19,14,15,375.5,301.5,5.3,23.0,559.0,569.52,442.48
2017,2,19,14,30,457.0,266.0,5.2,23.0,571.0,574.7,447.31
2017,2,19,14,45,327.5,279.0,5.15,23.0,492.5,477.84,372.25
2017,2,19,15,0,198.0,292.0,5.1,23.0,414.0,393.06,306.0
2017,2,19,15,15,143.5,269.5,4.85,22.5,354.5,330.38,257.72
2017,2,19,15,30,89.0,247.0,4.6,22.0,295.0,271.52,212.06
2017,2,19,15,45,341.0,188.5,4.45,22.0,351.5,318.07,246.9
2017,2,19,16,0,593.0,130.0,4.3,22.0,408.0,335.39,254.14
2017,2,19,16,15,542.0,128.5,3.9,21.5,361.0,279.39,206.87
2017,2,19,16,30,491.0,127.0,3.5,21.0,314.0,230.23,165.47
2017,2,19,16,45,436.0,116.0,3.15,21.0,263.5,177.57,122.28
2017,2,19,17,0,381.0,105.0,2.8,21.0,213.0,131.33,86.77
2017,2,19,17,15,317.0,88.5,2.55,20.5,165.5,86.69,56.99
2017,2,19,17,30,253.0,72.0,2.3,20.0,118.0,56.67,43.43
2017,2,19,17,45,158.5,50.5,2.1,19.5,76.0,40.52,28.83
2017,2,19,18,0,64.0,29.0,1.9,19.0,34.0,24.78,12.38
2017,2,19,18,15,32.0,14.5,2.05,19.0,17.0,13.82,0.0
2017,2,19,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,2,19,18,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,2,19,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,2,19,19,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,2,19,19,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,2,19,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,2,19,20,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,2,19,21,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2017,2,19,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,19,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,19,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,2,19,22,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,2,19,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,2,19,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,2,19,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,2,19,23,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,2,19,23,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,2,19,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,2,20,0,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,2,20,0,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,2,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,2,20,0,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,2,20,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,2,20,1,15,0.0,0.0,2.0,17.5,0.0,0.0,0.0
2017,2,20,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,2,20,1,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,2,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,2,20,2,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,2,20,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,2,20,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,2,20,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,2,20,3,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2017,2,20,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,2,20,3,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,2,20,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,2,20,4,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2017,2,20,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,2,20,4,45,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2017,2,20,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,2,20,5,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,2,20,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,2,20,5,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,2,20,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2017,2,20,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,2,20,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,2,20,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,2,20,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,2,20,7,15,0.0,9.5,3.35,12.0,9.5,9.05,0.0
2017,2,20,7,30,0.0,19.0,3.3,12.0,19.0,17.64,5.42
2017,2,20,7,45,3.5,40.0,3.25,12.0,41.0,42.81,29.97
2017,2,20,8,0,7.0,61.0,3.2,12.0,63.0,66.82,51.32
2017,2,20,8,15,16.5,83.0,3.15,12.0,88.0,95.29,76.35
2017,2,20,8,30,26.0,105.0,3.1,12.0,113.0,132.31,108.29
2017,2,20,8,45,33.5,127.0,3.05,12.0,138.5,161.73,133.26
2017,2,20,9,0,41.0,149.0,3.0,12.0,164.0,191.56,158.11
2017,2,20,9,15,102.5,177.5,2.8,12.5,223.0,270.81,224.34
2017,2,20,9,30,164.0,206.0,2.6,13.0,282.0,366.3,301.29
2017,2,20,9,45,82.0,136.5,2.4,13.5,174.5,217.52,178.16
2017,2,20,10,0,0.0,67.0,2.2,14.0,67.0,62.36,46.88
2017,2,20,10,15,0.0,114.0,1.9,14.5,114.0,107.41,84.15
2017,2,20,10,30,0.0,161.0,1.6,15.0,161.0,154.36,121.91
2017,2,20,10,45,9.0,203.0,1.3,16.0,209.0,205.06,161.77
2017,2,20,11,0,18.0,245.0,1.0,17.0,257.0,256.31,200.65
2017,2,20,11,15,153.0,291.5,1.35,17.5,400.0,458.37,358.05
2017,2,20,11,30,288.0,338.0,1.7,18.0,543.0,648.58,497.86
2017,2,20,11,45,406.0,307.0,2.1,19.0,603.5,720.78,550.83
2017,2,20,12,0,524.0,276.0,2.5,20.0,664.0,804.35,611.34
2017,2,20,12,15,535.0,271.5,2.65,20.0,672.0,802.02,609.89
2017,2,20,12,30,546.0,267.0,2.8,20.0,680.0,797.14,607.41
2017,2,20,12,45,297.0,302.0,2.95,20.5,527.0,588.67,452.87
2017,2,20,13,0,48.0,337.0,3.1,21.0,374.0,379.0,290.93
2017,2,20,13,15,310.5,299.5,3.1,21.0,530.5,577.49,446.81
2017,2,20,13,30,573.0,262.0,3.1,21.0,687.0,750.12,574.99
2017,2,20,13,45,455.0,295.5,3.1,21.0,628.5,668.56,512.84
2017,2,20,14,0,337.0,329.0,3.1,21.0,570.0,586.87,451.52
2017,2,20,14,15,650.5,203.5,3.05,21.0,648.0,677.42,524.01
2017,2,20,14,30,964.0,78.0,3.0,21.0,726.0,727.77,564.16
2017,2,20,14,45,946.5,79.5,3.0,21.0,690.5,673.92,523.11
2017,2,20,15,0,929.0,81.0,3.0,21.0,655.0,618.96,480.89
2017,2,20,15,15,914.0,79.0,2.85,20.5,613.5,561.05,435.72
2017,2,20,15,30,899.0,77.0,2.7,20.0,572.0,502.47,388.56
2017,2,20,15,45,876.0,75.0,2.6,20.0,524.0,440.19,336.53
2017,2,20,16,0,853.0,73.0,2.5,20.0,476.0,377.13,282.47
2017,2,20,16,15,824.0,69.5,2.15,19.5,424.0,313.23,226.86
2017,2,20,16,30,795.0,66.0,1.8,19.0,372.0,251.6,172.57
2017,2,20,16,45,749.0,62.0,1.5,18.5,316.5,189.08,119.28
2017,2,20,17,0,703.0,58.0,1.2,18.0,261.0,131.58,73.89
2017,2,20,17,15,636.0,51.5,1.2,17.0,205.5,76.04,39.1
2017,2,20,17,30,569.0,45.0,1.2,16.0,150.0,33.49,23.91
2017,2,20,17,45,446.0,35.0,1.2,15.5,100.5,26.9,17.69
2017,2,20,18,0,323.0,25.0,1.2,15.0,51.0,19.99,9.56
2017,2,20,18,15,161.5,12.5,1.2,14.5,25.5,11.91,0.0
2017,2,20,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,2,20,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,2,20,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,2,20,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,2,20,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,2,20,20,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,2,20,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,2,20,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2017,2,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,2,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,2,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,2,20,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,2,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,2,20,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,2,20,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,2,20,23,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2017,2,20,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,2,20,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,2,21,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,2,21,0,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,2,21,0,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2017,2,21,0,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,2,21,1,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2017,2,21,1,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2017,2,21,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,2,21,1,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2017,2,21,2,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,2,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,3,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,2,21,4,15,0.0,0.0,4.5,9.5,0.0,0.0,0.0
2017,2,21,4,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,4,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,2,21,5,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2017,2,21,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,2,21,6,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,2,21,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,2,21,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2017,2,21,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2017,2,21,7,15,218.5,10.5,5.05,9.5,26.0,92.36,0.0
2017,2,21,7,30,437.0,21.0,5.1,10.0,52.0,230.41,147.02
2017,2,21,7,45,558.0,29.0,5.15,11.0,105.0,325.72,263.21
2017,2,21,8,0,679.0,37.0,5.2,12.0,158.0,429.06,356.45
2017,2,21,8,15,742.0,41.5,5.05,12.5,216.0,504.88,423.71
2017,2,21,8,30,805.0,46.0,4.9,13.0,274.0,579.62,486.78
2017,2,21,8,45,844.0,49.5,4.8,14.0,331.0,644.95,536.93
2017,2,21,9,0,883.0,53.0,4.7,15.0,388.0,711.26,584.49
2017,2,21,9,15,908.0,55.5,4.8,16.0,441.5,766.0,622.35
2017,2,21,9,30,933.0,58.0,4.9,17.0,495.0,819.57,658.32
2017,2,21,9,45,950.5,60.0,5.0,18.0,543.5,864.72,687.26
2017,2,21,10,0,968.0,62.0,5.1,19.0,592.0,907.43,713.93
2017,2,21,10,15,980.0,64.0,5.2,19.5,634.0,942.56,736.24
2017,2,21,10,30,992.0,66.0,5.3,20.0,676.0,974.39,756.12
2017,2,21,10,45,1000.0,67.5,5.4,20.5,711.0,998.42,770.48
2017,2,21,11,0,1008.0,69.0,5.5,21.0,746.0,1018.62,782.25
2017,2,21,11,15,1013.5,70.0,5.45,21.0,772.5,1031.89,789.77
2017,2,21,11,30,1019.0,71.0,5.4,21.0,799.0,1041.03,794.6
2017,2,21,11,45,1019.5,73.5,5.35,21.5,817.0,1043.01,793.1
2017,2,21,12,0,1020.0,76.0,5.3,22.0,835.0,1040.7,788.88
2017,2,21,12,15,1021.5,76.0,5.25,22.0,844.0,1032.2,782.21
2017,2,21,12,30,1023.0,76.0,5.2,22.0,853.0,1019.5,772.87
2017,2,21,12,45,1022.0,76.5,5.2,22.5,853.0,1000.96,758.58
2017,2,21,13,0,1021.0,77.0,5.2,23.0,853.0,978.41,741.72
2017,2,21,13,15,1018.5,76.5,5.1,23.0,844.0,949.58,721.42
2017,2,21,13,30,1016.0,76.0,5.0,23.0,835.0,917.06,698.68
2017,2,21,13,45,1010.0,76.5,4.95,23.0,816.5,879.32,672.64
2017,2,21,14,0,1004.0,77.0,4.9,23.0,798.0,838.44,644.34
2017,2,21,14,15,997.5,76.0,4.8,23.0,771.5,792.68,612.17
2017,2,21,14,30,991.0,75.0,4.7,23.0,745.0,744.28,577.94
2017,2,21,14,45,980.0,74.0,4.6,23.0,710.5,690.66,536.99
2017,2,21,15,0,969.0,73.0,4.5,23.0,676.0,635.29,493.74
2017,2,21,15,15,956.0,71.5,4.15,22.5,634.0,576.9,447.42
2017,2,21,15,30,943.0,70.0,3.8,22.0,592.0,517.54,399.13
2017,2,21,15,45,923.0,68.0,3.45,22.0,544.0,454.09,345.59
2017,2,21,16,0,903.0,66.0,3.1,22.0,496.0,391.03,291.02
2017,2,21,16,15,876.5,63.0,2.75,21.0,443.0,325.79,234.72
2017,2,21,16,30,850.0,60.0,2.4,20.0,390.0,262.35,179.06
2017,2,21,16,45,810.5,56.5,2.05,19.0,333.5,195.62,122.06
2017,2,21,17,0,771.0,53.0,1.7,18.0,277.0,135.43,74.2
