Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,3,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,3,3,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,3,3,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,3,23,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,4,0,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,3,4,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,3,4,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,3,4,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,1,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2017,3,4,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,2,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,3,4,2,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2017,3,4,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,4,3,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,4,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,3,4,3,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,4,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,3,4,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,3,4,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,5,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,3,4,5,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,5,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,3,4,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,3,4,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,3,4,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,3,4,6,45,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,3,4,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,3,4,7,15,0.0,1.0,2.35,10.0,1.0,0.92,0.0
2017,3,4,7,30,0.0,2.0,2.5,10.0,2.0,1.85,0.0
2017,3,4,7,45,0.0,4.0,2.65,10.0,4.0,3.7,0.0
2017,3,4,8,0,0.0,6.0,2.8,10.0,6.0,5.55,0.0
2017,3,4,8,15,0.0,8.5,2.8,10.0,8.5,7.87,1.22
2017,3,4,8,30,0.0,11.0,2.8,10.0,11.0,10.19,3.25
2017,3,4,8,45,0.0,30.5,2.8,10.5,30.5,28.31,18.95
2017,3,4,9,0,0.0,50.0,2.8,11.0,50.0,46.47,34.46
2017,3,4,9,15,0.0,63.0,2.95,11.0,63.0,58.61,44.69
2017,3,4,9,30,0.0,76.0,3.1,11.0,76.0,70.76,54.83
2017,3,4,9,45,0.0,98.5,3.3,11.5,98.5,92.2,72.58
2017,3,4,10,0,0.0,121.0,3.5,12.0,121.0,114.23,90.58
2017,3,4,10,15,1.5,150.5,3.55,12.0,152.0,144.75,115.62
2017,3,4,10,30,3.0,180.0,3.6,12.0,183.0,175.48,140.56
2017,3,4,10,45,2.5,174.0,3.7,12.5,176.5,168.51,134.27
2017,3,4,11,0,2.0,168.0,3.8,13.0,170.0,161.73,128.27
2017,3,4,11,15,1.0,123.0,3.85,13.0,124.0,116.56,91.18
2017,3,4,11,30,0.0,78.0,3.9,13.0,78.0,72.78,55.01
2017,3,4,11,45,0.0,86.5,3.95,13.0,86.5,80.75,61.56
2017,3,4,12,0,0.0,95.0,4.0,13.0,95.0,88.77,68.12
2017,3,4,12,15,0.0,98.5,4.0,13.0,98.5,92.11,70.82
2017,3,4,12,30,0.0,102.0,4.0,13.0,102.0,95.43,73.52
2017,3,4,12,45,0.0,93.5,4.0,13.5,93.5,87.37,66.75
2017,3,4,13,0,0.0,85.0,4.0,14.0,85.0,79.37,60.07
2017,3,4,13,15,0.0,90.5,4.0,14.0,90.5,84.52,64.33
2017,3,4,13,30,0.0,96.0,4.0,14.0,96.0,89.68,68.6
2017,3,4,13,45,0.0,96.0,4.05,14.0,96.0,89.66,68.63
2017,3,4,14,0,0.0,96.0,4.1,14.0,96.0,89.63,68.69
2017,3,4,14,15,0.0,78.0,4.0,14.0,78.0,72.76,54.87
2017,3,4,14,30,0.0,60.0,3.9,14.0,60.0,55.92,41.02
2017,3,4,14,45,0.0,69.0,3.85,14.0,69.0,64.31,48.09
2017,3,4,15,0,0.0,78.0,3.8,14.0,78.0,72.7,55.16
2017,3,4,15,15,0.0,76.0,3.7,13.5,76.0,70.81,53.83
2017,3,4,15,30,0.0,74.0,3.6,13.0,74.0,68.92,52.51
2017,3,4,15,45,0.0,52.5,3.5,13.0,52.5,48.84,35.77
2017,3,4,16,0,0.0,31.0,3.4,13.0,31.0,28.8,18.9
2017,3,4,16,15,0.0,56.5,3.4,13.0,56.5,52.54,39.2
2017,3,4,16,30,0.0,82.0,3.4,13.0,82.0,76.22,59.44
2017,3,4,16,45,0.0,70.5,3.4,13.0,70.5,65.6,50.59
2017,3,4,17,0,0.0,59.0,3.4,13.0,59.0,54.86,41.54
2017,3,4,17,15,0.0,47.0,3.4,12.5,47.0,43.67,32.03
2017,3,4,17,30,0.0,35.0,3.4,12.0,35.0,32.49,23.63
2017,3,4,17,45,0.0,24.5,3.4,12.0,24.5,22.72,14.6
2017,3,4,18,0,0.0,14.0,3.4,12.0,14.0,12.97,5.53
2017,3,4,18,15,0.0,7.0,3.45,12.0,7.0,6.48,0.0
2017,3,4,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,4,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,4,19,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,4,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,4,19,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,4,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,4,20,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,4,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,4,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,4,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,4,21,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,4,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,4,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,3,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,3,4,22,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,3,4,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,3,4,22,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,3,4,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,3,4,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,3,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,3,5,0,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,3,5,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,5,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,3,5,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2017,3,5,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,3,5,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2017,3,5,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,5,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,3,5,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,3,5,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,3,5,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,3,5,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,3,5,6,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,3,5,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,5,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,3,5,7,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,3,5,7,15,153.0,20.5,1.65,12.5,39.0,101.75,52.45
2017,3,5,7,30,306.0,41.0,1.7,13.0,78.0,211.65,166.46
2017,3,5,7,45,405.0,52.5,1.8,13.5,128.5,293.23,239.05
2017,3,5,8,0,504.0,64.0,1.9,14.0,179.0,384.37,316.87
2017,3,5,8,15,564.5,72.0,1.9,14.5,233.5,456.58,376.48
2017,3,5,8,30,625.0,80.0,1.9,15.0,288.0,532.94,436.73
2017,3,5,8,45,652.5,89.5,1.95,15.5,340.0,591.33,480.73
2017,3,5,9,0,680.0,99.0,2.0,16.0,392.0,649.94,522.8
2017,3,5,9,15,340.0,121.5,2.15,16.5,268.0,426.92,347.27
2017,3,5,9,30,0.0,144.0,2.3,17.0,144.0,138.7,108.68
2017,3,5,9,45,9.5,183.0,2.45,17.5,189.0,186.64,147.73
2017,3,5,10,0,19.0,222.0,2.6,18.0,234.0,235.32,185.97
2017,3,5,10,15,18.0,230.5,2.75,18.0,242.5,242.28,190.87
2017,3,5,10,30,17.0,239.0,2.9,18.0,251.0,249.27,195.92
2017,3,5,10,45,17.0,248.0,3.1,18.5,260.0,257.72,201.83
2017,3,5,11,0,17.0,257.0,3.3,19.0,269.0,266.15,207.71
2017,3,5,11,15,13.5,240.5,3.4,19.5,250.5,245.1,190.57
2017,3,5,11,30,10.0,224.0,3.5,20.0,232.0,224.49,173.89
2017,3,5,11,45,36.5,297.5,3.6,20.5,326.5,336.31,260.48
2017,3,5,12,0,63.0,371.0,3.7,21.0,421.0,438.66,337.1
2017,3,5,12,15,136.0,391.0,3.75,21.0,500.5,538.45,412.61
2017,3,5,12,30,209.0,411.0,3.8,21.0,580.0,622.68,475.28
2017,3,5,12,45,123.5,379.0,3.85,21.0,479.0,503.43,385.69
2017,3,5,13,0,38.0,347.0,3.9,21.0,378.0,377.99,290.11
2017,3,5,13,15,27.5,313.0,3.9,21.0,335.5,331.24,254.97
2017,3,5,13,30,17.0,279.0,3.9,21.0,293.0,278.99,215.01
2017,3,5,13,45,13.5,251.5,3.95,21.5,262.5,248.42,191.28
2017,3,5,14,0,10.0,224.0,4.0,22.0,232.0,218.41,167.87
2017,3,5,14,15,70.0,289.0,3.95,22.0,340.0,327.77,253.83
2017,3,5,14,30,130.0,354.0,3.9,22.0,448.0,430.69,332.33
2017,3,5,14,45,443.5,252.5,3.85,22.0,551.0,533.25,414.23
2017,3,5,15,0,757.0,151.0,3.8,22.0,654.0,599.19,465.19
2017,3,5,15,15,397.0,197.5,3.65,21.5,460.0,404.58,315.46
2017,3,5,15,30,37.0,244.0,3.5,21.0,266.0,243.22,189.25
2017,3,5,15,45,24.0,212.5,3.4,21.0,226.5,205.51,160.24
2017,3,5,16,0,11.0,181.0,3.3,21.0,187.0,169.98,132.5
2017,3,5,16,15,23.0,174.0,2.95,20.5,184.5,165.58,129.3
2017,3,5,16,30,35.0,167.0,2.6,20.0,182.0,157.56,122.84
2017,3,5,16,45,270.0,136.0,2.3,20.0,226.5,167.66,121.53
2017,3,5,17,0,505.0,105.0,2.0,20.0,271.0,148.8,95.67
2017,3,5,17,15,439.0,93.0,1.85,19.0,218.0,99.22,62.81
2017,3,5,17,30,373.0,81.0,1.7,18.0,165.0,60.39,47.42
2017,3,5,17,45,273.0,64.0,1.55,17.5,116.0,48.81,36.93
2017,3,5,18,0,173.0,47.0,1.4,17.0,67.0,37.8,26.42
2017,3,5,18,15,86.5,23.5,1.45,17.0,33.5,19.47,3.86
2017,3,5,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,5,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,5,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,5,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,5,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,5,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,5,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,5,20,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,5,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,5,20,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,5,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,5,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,5,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,5,21,45,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,3,5,22,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,5,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,5,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,5,22,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,5,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,5,23,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,5,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,5,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,6,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,0,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,0,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,0,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,1,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,1,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,1,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,6,2,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,6,2,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,6,2,45,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2017,3,6,3,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,6,3,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,6,3,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2017,3,6,3,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,6,4,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,4,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2017,3,6,4,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,3,6,4,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,5,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,6,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,5,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,6,5,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,6,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,6,6,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,6,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,6,6,45,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2017,3,6,7,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,3,6,7,15,154.0,21.5,4.15,17.5,40.5,104.72,59.38
2017,3,6,7,30,308.0,43.0,4.3,18.0,81.0,215.57,167.96
2017,3,6,7,45,416.0,53.0,4.45,18.5,133.0,300.43,242.73
2017,3,6,8,0,524.0,63.0,4.6,19.0,185.0,395.79,324.02
2017,3,6,8,15,262.0,73.0,4.95,19.0,134.0,266.33,219.68
2017,3,6,8,30,0.0,83.0,5.3,19.0,83.0,79.02,60.57
2017,3,6,8,45,0.0,51.0,5.7,19.5,51.0,47.4,34.07
2017,3,6,9,0,0.0,19.0,6.1,20.0,19.0,17.63,9.08
2017,3,6,9,15,0.0,61.0,6.25,20.5,61.0,56.74,41.4
2017,3,6,9,30,0.0,103.0,6.4,21.0,103.0,96.82,73.94
2017,3,6,9,45,1.0,137.5,6.6,21.5,138.0,131.98,102.02
2017,3,6,10,0,2.0,172.0,6.8,22.0,173.0,167.52,130.0
2017,3,6,10,15,78.0,248.5,6.8,22.5,301.0,329.11,259.5
2017,3,6,10,30,154.0,325.0,6.8,23.0,429.0,500.41,391.46
2017,3,6,10,45,112.5,332.0,6.85,23.5,410.0,454.28,353.36
2017,3,6,11,0,71.0,339.0,6.9,24.0,391.0,420.89,325.32
2017,3,6,11,15,206.0,349.0,6.85,24.0,506.5,573.67,444.24
2017,3,6,11,30,341.0,359.0,6.8,24.0,622.0,726.47,559.13
2017,3,6,11,45,202.5,367.0,6.8,24.5,524.0,584.68,449.29
2017,3,6,12,0,64.0,375.0,6.8,25.0,426.0,443.7,338.85
2017,3,6,12,15,216.5,378.0,6.7,25.0,553.0,600.72,460.45
2017,3,6,12,30,369.0,381.0,6.6,25.0,680.0,751.82,573.21
2017,3,6,12,45,628.5,252.0,6.55,25.0,762.5,858.51,656.73
2017,3,6,13,0,888.0,123.0,6.5,25.0,845.0,930.55,708.74
2017,3,6,13,15,488.0,256.0,6.4,25.0,652.5,700.44,539.03
2017,3,6,13,30,88.0,389.0,6.3,25.0,460.0,455.97,347.56
2017,3,6,13,45,473.5,258.0,6.2,25.5,623.5,652.62,503.56
2017,3,6,14,0,859.0,127.0,6.1,26.0,787.0,799.44,613.82
2017,3,6,14,15,851.0,125.0,5.95,25.5,760.5,755.08,582.56
2017,3,6,14,30,843.0,123.0,5.8,25.0,734.0,708.68,549.19
2017,3,6,14,45,832.5,120.0,5.7,25.0,700.0,657.91,510.44
2017,3,6,15,0,822.0,117.0,5.6,25.0,666.0,605.83,469.92
2017,3,6,15,15,806.0,114.5,5.35,25.0,625.0,550.22,425.47
2017,3,6,15,30,790.0,112.0,5.1,25.0,584.0,494.4,379.89
2017,3,6,15,45,760.0,111.0,4.95,25.0,536.0,432.21,328.68
2017,3,6,16,0,730.0,110.0,4.8,25.0,488.0,373.41,279.01
2017,3,6,16,15,699.5,105.0,4.5,24.5,437.0,313.1,227.75
2017,3,6,16,30,669.0,100.0,4.2,24.0,386.0,255.56,178.28
2017,3,6,16,45,610.5,96.5,3.9,23.5,331.0,197.16,129.98
2017,3,6,17,0,552.0,93.0,3.6,23.0,276.0,145.69,90.19
2017,3,6,17,15,486.0,83.0,3.45,22.5,222.5,95.24,57.16
2017,3,6,17,30,420.0,73.0,3.3,22.0,169.0,54.18,41.31
2017,3,6,17,45,302.0,60.0,3.2,21.5,119.0,45.57,33.55
2017,3,6,18,0,184.0,47.0,3.1,21.0,69.0,37.85,26.05
2017,3,6,18,15,92.0,23.5,3.25,20.5,34.5,19.5,4.87
2017,3,6,18,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,3,6,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,3,6,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,3,6,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,3,6,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,3,6,19,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,3,6,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,6,20,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,3,6,20,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,6,20,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,6,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,6,21,15,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,3,6,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,3,6,21,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,3,6,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,6,22,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,6,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,6,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,6,23,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,6,23,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2017,3,6,23,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,3,6,23,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,7,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,7,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,7,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,7,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,7,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,7,1,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2017,3,7,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,7,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,3,7,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,7,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,7,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,7,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,7,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,7,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,7,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,7,4,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,7,5,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,3,7,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,7,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,7,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,7,6,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,3,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,7,7,15,41.0,26.5,1.55,17.5,31.5,52.89,29.96
2017,3,7,7,30,82.0,53.0,1.6,18.0,63.0,109.44,83.44
2017,3,7,7,45,135.5,77.0,1.65,18.5,104.5,168.2,134.02
2017,3,7,8,0,189.0,101.0,1.7,19.0,146.0,240.74,194.76
2017,3,7,8,15,256.5,113.0,1.7,19.5,191.0,302.87,245.98
2017,3,7,8,30,324.0,125.0,1.7,20.0,236.0,371.71,300.94
2017,3,7,8,45,435.0,134.5,1.75,20.5,310.0,486.97,389.95
2017,3,7,9,0,546.0,144.0,1.8,21.0,384.0,598.91,472.9
2017,3,7,9,15,504.5,166.5,2.0,21.0,409.0,612.03,480.71
2017,3,7,9,30,463.0,189.0,2.2,21.0,434.0,619.99,485.2
2017,3,7,9,45,306.0,237.5,2.4,21.0,405.5,540.68,422.75
2017,3,7,10,0,149.0,286.0,2.6,21.0,377.0,450.35,350.8
2017,3,7,10,15,74.5,193.5,2.9,21.0,239.0,264.6,207.92
2017,3,7,10,30,0.0,101.0,3.2,21.0,101.0,94.41,70.85
2017,3,7,10,45,10.5,186.5,3.5,21.0,194.5,188.44,146.04
2017,3,7,11,0,21.0,272.0,3.8,21.0,288.0,285.25,221.3
2017,3,7,11,15,21.5,281.5,3.95,21.0,298.0,294.59,227.98
2017,3,7,11,30,22.0,291.0,4.1,21.0,308.0,303.85,234.85
2017,3,7,11,45,85.0,349.0,4.35,21.0,417.5,438.26,338.9
2017,3,7,12,0,148.0,407.0,4.6,21.0,527.0,571.61,439.02
2017,3,7,12,15,141.0,410.5,4.65,21.0,525.5,563.78,432.31
2017,3,7,12,30,134.0,414.0,4.7,21.0,524.0,555.43,425.88
2017,3,7,12,45,199.0,410.0,4.8,21.0,573.0,604.92,464.47
2017,3,7,13,0,264.0,406.0,4.9,21.0,622.0,660.72,506.86
2017,3,7,13,15,190.0,403.5,4.9,21.0,558.0,573.53,441.0
2017,3,7,13,30,116.0,401.0,4.9,21.0,494.0,491.49,378.54
2017,3,7,13,45,233.0,378.5,4.95,21.0,560.0,563.91,436.21
2017,3,7,14,0,350.0,356.0,5.0,21.0,626.0,626.03,484.64
2017,3,7,14,15,235.5,356.0,4.95,21.0,535.0,518.69,402.39
2017,3,7,14,30,121.0,356.0,4.9,21.0,444.0,426.03,330.53
2017,3,7,14,45,119.0,338.5,4.9,21.0,421.5,398.94,310.43
2017,3,7,15,0,117.0,321.0,4.9,21.0,399.0,369.58,288.21
2017,3,7,15,15,255.5,283.0,4.85,20.5,440.5,404.49,317.06
2017,3,7,15,30,394.0,245.0,4.8,20.0,482.0,419.84,328.96
2017,3,7,15,45,343.0,233.5,4.75,20.0,428.0,361.8,282.31
2017,3,7,16,0,292.0,222.0,4.7,20.0,374.0,308.99,239.74
2017,3,7,16,15,385.0,181.0,4.5,19.5,360.5,281.59,214.46
2017,3,7,16,30,478.0,140.0,4.3,19.0,347.0,241.89,177.1
2017,3,7,16,45,495.5,122.5,4.1,18.5,311.5,197.1,137.22
2017,3,7,17,0,513.0,105.0,3.9,18.0,276.0,149.96,97.22
2017,3,7,17,15,448.5,93.0,3.75,17.5,222.5,99.91,63.45
2017,3,7,17,30,384.0,81.0,3.6,17.0,169.0,60.2,47.49
2017,3,7,17,45,297.5,63.5,3.5,16.5,120.0,48.26,36.66
2017,3,7,18,0,211.0,46.0,3.4,16.0,71.0,35.76,24.94
2017,3,7,18,15,105.5,23.0,3.5,15.5,35.5,18.06,5.19
2017,3,7,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,3,7,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,7,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,7,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2017,3,7,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2017,3,7,19,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2017,3,7,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,7,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,7,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,7,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,3,7,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,7,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2017,3,7,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,7,21,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,7,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,7,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,3,7,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,3,7,22,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,7,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,7,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,3,7,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,3,7,23,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,3,8,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,3,8,0,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2017,3,8,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,3,8,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,3,8,1,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,3,8,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,3,8,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,3,8,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2017,3,8,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,3,8,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,3,8,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,3,8,6,45,14.5,5.0,2.3,10.5,5.5,0.0,0.0
2017,3,8,7,0,29.0,10.0,2.5,11.0,11.0,19.78,0.0
2017,3,8,7,15,151.0,29.5,2.5,11.5,48.0,118.39,79.08
2017,3,8,7,30,273.0,49.0,2.5,12.0,85.0,207.94,166.33
2017,3,8,7,45,136.5,46.0,2.5,12.5,64.0,132.56,107.88
2017,3,8,8,0,0.0,43.0,2.5,13.0,43.0,39.94,28.67
2017,3,8,8,15,0.0,56.0,2.45,13.5,56.0,52.06,39.11
2017,3,8,8,30,0.0,69.0,2.4,14.0,69.0,64.27,49.36
2017,3,8,8,45,0.0,49.0,2.4,14.5,49.0,45.53,33.22
2017,3,8,9,0,0.0,29.0,2.4,15.0,29.0,26.92,17.27
2017,3,8,9,15,61.0,135.0,2.3,15.0,167.5,185.98,151.73
2017,3,8,9,30,122.0,241.0,2.2,15.0,306.0,372.53,300.85
2017,3,8,9,45,76.0,242.0,2.15,15.5,283.5,321.16,257.03
2017,3,8,10,0,30.0,243.0,2.1,16.0,261.0,280.49,222.46
2017,3,8,10,15,131.5,283.5,2.1,16.5,372.0,431.57,341.51
2017,3,8,10,30,233.0,324.0,2.1,17.0,483.0,572.55,446.82
2017,3,8,10,45,213.5,343.5,2.15,17.5,495.0,576.85,446.65
2017,3,8,11,0,194.0,363.0,2.2,18.0,507.0,579.52,446.34
2017,3,8,11,15,153.0,374.0,2.25,18.5,490.0,550.43,422.53
2017,3,8,11,30,112.0,385.0,2.3,19.0,473.0,506.5,388.22
2017,3,8,11,45,86.0,379.5,2.35,19.5,448.0,472.3,361.6
2017,3,8,12,0,60.0,374.0,2.4,20.0,423.0,438.24,334.96
2017,3,8,12,15,41.5,344.0,2.45,20.5,378.0,385.71,295.0
2017,3,8,12,30,23.0,314.0,2.5,21.0,333.0,323.55,247.54
2017,3,8,12,45,50.5,355.0,2.65,21.5,397.0,400.05,305.43
2017,3,8,13,0,78.0,396.0,2.8,22.0,461.0,463.83,352.36
2017,3,8,13,15,107.5,401.5,2.8,22.0,489.0,490.56,372.51
2017,3,8,13,30,137.0,407.0,2.8,22.0,517.0,522.83,396.61
2017,3,8,13,45,93.5,376.5,2.8,22.5,451.5,441.93,335.94
2017,3,8,14,0,50.0,346.0,2.8,23.0,386.0,372.28,283.28
2017,3,8,14,15,28.0,270.5,2.8,23.0,292.5,278.84,213.19
2017,3,8,14,30,6.0,195.0,2.8,23.0,199.0,186.5,142.27
2017,3,8,14,45,5.5,193.0,2.8,23.0,197.0,183.64,140.45
2017,3,8,15,0,5.0,191.0,2.8,23.0,195.0,180.77,138.48
2017,3,8,15,15,123.0,234.5,2.75,22.5,309.5,286.65,222.43
2017,3,8,15,30,241.0,278.0,2.7,22.0,424.0,373.78,288.85
2017,3,8,15,45,253.5,253.0,2.7,22.0,395.5,340.38,262.18
2017,3,8,16,0,266.0,228.0,2.7,22.0,367.0,304.44,233.25
2017,3,8,16,15,246.0,205.5,2.45,21.5,324.0,258.98,196.99
2017,3,8,16,30,226.0,183.0,2.2,21.0,281.0,215.95,162.38
2017,3,8,16,45,204.0,162.5,2.0,21.0,242.0,178.54,132.19
2017,3,8,17,0,182.0,142.0,1.8,21.0,203.0,142.49,103.91
2017,3,8,17,15,281.5,112.0,1.65,20.5,186.5,107.2,74.02
2017,3,8,17,30,381.0,82.0,1.5,20.0,170.0,60.86,47.46
2017,3,8,17,45,288.5,65.0,1.35,19.5,121.0,49.35,37.18
2017,3,8,18,0,196.0,48.0,1.2,19.0,72.0,37.3,26.0
2017,3,8,18,15,98.0,24.0,1.2,18.5,36.0,19.93,6.99
2017,3,8,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,3,8,18,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,3,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,3,8,19,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,8,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,3,8,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,3,8,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,3,8,20,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,3,8,20,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,8,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,8,21,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,8,21,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,3,8,21,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,3,8,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,8,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,3,8,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,8,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,8,23,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,8,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,8,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,9,1,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,9,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,9,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,9,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,9,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2017,3,9,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,3,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,3,9,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,3,9,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,3,9,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,3,9,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,9,6,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,9,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,9,6,45,0.0,3.5,2.4,15.5,3.5,0.0,0.0
2017,3,9,7,0,0.0,7.0,2.7,16.0,7.0,6.67,0.0
2017,3,9,7,15,2.0,26.5,2.8,16.5,27.0,27.46,14.66
2017,3,9,7,30,4.0,46.0,2.9,17.0,47.0,48.94,34.75
2017,3,9,7,45,17.5,69.0,3.05,17.5,73.5,85.78,66.3
2017,3,9,8,0,31.0,92.0,3.2,18.0,100.0,119.08,94.7
2017,3,9,8,15,39.5,115.5,3.35,18.5,128.0,150.84,121.18
2017,3,9,8,30,48.0,139.0,3.5,19.0,156.0,183.09,147.47
2017,3,9,8,45,54.5,163.0,3.65,19.5,185.0,215.02,172.87
2017,3,9,9,0,61.0,187.0,3.8,20.0,214.0,247.23,197.97
2017,3,9,9,15,125.5,215.0,3.85,20.0,280.0,343.12,274.89
2017,3,9,9,30,190.0,243.0,3.9,20.0,346.0,431.34,343.92
2017,3,9,9,45,149.0,265.0,3.95,20.5,350.0,424.53,335.46
2017,3,9,10,0,108.0,287.0,4.0,21.0,354.0,400.95,314.66
2017,3,9,10,15,65.0,273.5,4.0,21.0,314.5,345.16,269.96
2017,3,9,10,30,22.0,260.0,4.0,21.0,275.0,275.38,214.13
2017,3,9,10,45,48.5,303.5,4.0,21.5,339.0,360.58,279.66
2017,3,9,11,0,75.0,347.0,4.0,22.0,403.0,432.87,333.54
2017,3,9,11,15,89.5,366.0,4.0,22.0,435.5,465.89,357.78
2017,3,9,11,30,104.0,385.0,4.0,22.0,468.0,498.49,381.67
2017,3,9,11,45,99.5,392.5,4.0,22.5,472.5,499.38,380.85
2017,3,9,12,0,95.0,400.0,4.0,23.0,477.0,499.85,379.93
2017,3,9,12,15,176.5,406.5,3.95,23.0,551.5,592.95,449.77
2017,3,9,12,30,258.0,413.0,3.9,23.0,626.0,681.68,514.45
2017,3,9,12,45,147.0,381.0,3.85,23.0,502.5,526.47,399.71
2017,3,9,13,0,36.0,349.0,3.8,23.0,379.0,377.38,286.92
2017,3,9,13,15,81.0,378.0,3.7,23.0,444.5,443.18,337.6
2017,3,9,13,30,126.0,407.0,3.6,23.0,510.0,513.3,389.73
2017,3,9,13,45,118.5,396.0,3.55,23.0,490.5,488.2,371.0
2017,3,9,14,0,111.0,385.0,3.5,23.0,471.0,457.6,348.63
2017,3,9,14,15,152.5,374.0,3.4,22.5,488.5,474.93,363.28
2017,3,9,14,30,194.0,363.0,3.3,22.0,506.0,482.65,370.46
2017,3,9,14,45,301.5,323.0,3.2,22.0,533.0,504.86,388.65
2017,3,9,15,0,409.0,283.0,3.1,22.0,560.0,512.66,395.18
2017,3,9,15,15,385.0,270.0,2.9,21.5,518.0,462.7,357.26
2017,3,9,15,30,361.0,257.0,2.7,21.0,476.0,414.55,320.33
2017,3,9,15,45,406.0,224.5,2.55,21.0,453.0,381.0,293.11
2017,3,9,16,0,451.0,192.0,2.4,21.0,430.0,342.15,260.37
2017,3,9,16,15,281.0,190.5,2.3,20.5,334.0,257.14,195.31
2017,3,9,16,30,111.0,189.0,2.2,20.0,238.0,193.2,148.57
2017,3,9,16,45,101.0,165.0,2.1,20.0,205.0,162.92,124.35
2017,3,9,17,0,91.0,141.0,2.0,20.0,172.0,132.63,100.29
2017,3,9,17,15,77.5,116.0,2.0,19.5,139.0,102.98,77.67
2017,3,9,17,30,64.0,91.0,2.0,19.0,106.0,76.01,60.84
2017,3,9,17,45,42.0,67.5,2.05,19.0,76.0,57.41,44.23
2017,3,9,18,0,20.0,44.0,2.1,19.0,46.0,38.4,26.98
2017,3,9,18,15,10.0,22.0,2.15,19.0,23.0,19.99,7.66
2017,3,9,18,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,9,18,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,9,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,9,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,3,9,20,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,9,20,15,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2017,3,9,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,3,9,20,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,3,9,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,9,21,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,9,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,9,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,3,9,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,9,22,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2017,3,9,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,9,22,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,9,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,9,23,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,9,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,9,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,10,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,10,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,10,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,10,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,2,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,3,10,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,10,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,3,10,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,3,10,4,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,3,10,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,10,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,10,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,10,5,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,10,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,10,5,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,10,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,10,6,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,3,10,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,3,10,6,45,0.0,6.5,0.85,16.5,6.5,0.0,0.0
2017,3,10,7,0,0.0,13.0,0.9,17.0,13.0,12.39,0.0
2017,3,10,7,15,104.0,32.0,1.0,17.5,47.0,95.46,65.7
2017,3,10,7,30,208.0,51.0,1.1,18.0,81.0,180.3,141.03
2017,3,10,7,45,267.0,69.5,1.2,18.5,125.5,243.49,195.47
2017,3,10,8,0,326.0,88.0,1.3,19.0,170.0,312.59,253.06
2017,3,10,8,15,367.0,103.5,1.2,19.5,217.0,372.02,300.43
2017,3,10,8,30,408.0,119.0,1.1,20.0,264.0,434.47,348.02
2017,3,10,8,45,574.5,103.5,1.05,20.5,343.5,558.71,441.8
2017,3,10,9,0,741.0,88.0,1.0,21.0,423.0,686.73,531.23
2017,3,10,9,15,767.0,92.0,1.1,21.5,474.0,740.01,565.19
2017,3,10,9,30,793.0,96.0,1.2,22.0,525.0,792.32,598.65
2017,3,10,9,45,814.5,98.0,1.3,22.5,571.5,837.07,626.45
2017,3,10,10,0,836.0,100.0,1.4,23.0,618.0,879.86,652.68
2017,3,10,10,15,559.0,210.5,1.5,23.0,567.0,768.84,575.98
2017,3,10,10,30,282.0,321.0,1.6,23.0,516.0,629.26,472.55
2017,3,10,10,45,304.0,333.0,1.75,23.0,552.5,665.24,499.31
2017,3,10,11,0,326.0,345.0,1.9,23.0,589.0,700.34,523.83
2017,3,10,11,15,283.5,368.0,1.95,23.0,585.0,683.87,510.28
2017,3,10,11,30,241.0,391.0,2.0,23.0,581.0,651.74,486.54
2017,3,10,11,45,332.5,371.0,2.15,23.5,639.0,728.38,541.7
2017,3,10,12,0,424.0,351.0,2.3,24.0,697.0,800.36,591.79
2017,3,10,12,15,375.0,375.0,2.35,24.0,683.0,760.91,563.04
2017,3,10,12,30,326.0,399.0,2.4,24.0,669.0,730.93,541.3
2017,3,10,12,45,342.0,396.0,2.5,24.0,679.0,732.45,543.4
2017,3,10,13,0,358.0,393.0,2.6,24.0,689.0,731.89,543.85
2017,3,10,13,15,450.0,351.0,2.65,23.5,719.5,763.4,569.41
2017,3,10,13,30,542.0,309.0,2.7,23.0,750.0,781.93,585.78
2017,3,10,13,45,704.5,215.5,2.75,23.0,775.0,801.9,604.13
2017,3,10,14,0,867.0,122.0,2.8,23.0,800.0,800.11,604.75
2017,3,10,14,15,703.0,193.5,2.85,23.0,731.5,717.64,545.64
2017,3,10,14,30,539.0,265.0,2.9,23.0,663.0,636.27,484.66
2017,3,10,14,45,415.0,290.0,2.95,23.0,588.0,550.13,420.66
2017,3,10,15,0,291.0,315.0,3.0,23.0,513.0,471.95,361.62
2017,3,10,15,15,201.5,299.5,3.0,22.5,433.0,388.12,298.96
2017,3,10,15,30,112.0,284.0,3.0,22.0,353.0,315.13,243.69
2017,3,10,15,45,265.5,242.5,3.0,22.0,388.0,336.12,259.37
2017,3,10,16,0,419.0,201.0,3.0,22.0,423.0,338.05,257.42
2017,3,10,16,15,464.0,169.0,2.9,21.5,392.0,295.38,220.75
2017,3,10,16,30,509.0,137.0,2.8,21.0,361.0,247.2,178.29
2017,3,10,16,45,475.5,125.0,2.7,20.5,312.5,195.48,135.29
2017,3,10,17,0,442.0,113.0,2.6,20.0,264.0,147.65,97.42
2017,3,10,17,15,395.5,97.5,2.5,19.5,214.5,100.25,64.81
2017,3,10,17,30,349.0,82.0,2.4,19.0,165.0,60.57,47.46
2017,3,10,17,45,283.5,64.0,2.3,18.5,119.5,48.37,36.54
2017,3,10,18,0,218.0,46.0,2.2,18.0,74.0,35.55,24.74
2017,3,10,18,15,109.0,23.0,2.15,18.0,37.0,17.95,6.84
2017,3,10,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,18,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,3,10,19,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2017,3,10,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,10,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,3,10,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,10,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,3,10,20,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,3,10,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,10,21,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,3,10,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,10,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,3,10,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,10,22,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,3,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,3,10,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,3,10,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,3,10,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2017,3,10,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,3,10,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,3,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,3,11,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2017,3,11,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,3,11,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,3,11,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,3,11,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,3,11,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,3,11,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2017,3,11,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2017,3,11,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2017,3,11,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2017,3,11,3,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2017,3,11,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2017,3,11,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2017,3,11,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2017,3,11,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2017,3,11,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,3,11,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,3,11,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,3,11,5,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,3,11,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,3,11,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,3,11,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,3,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,3,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,11,6,45,0.0,1.0,1.5,14.5,1.0,0.0,0.0
2017,3,11,7,0,0.0,2.0,1.7,15.0,2.0,1.91,0.0
2017,3,11,7,15,0.0,8.5,1.95,15.0,8.5,7.87,0.48
2017,3,11,7,30,0.0,15.0,2.2,15.0,15.0,13.89,5.99
2017,3,11,7,45,0.0,23.5,2.45,15.5,23.5,21.79,12.87
2017,3,11,8,0,0.0,32.0,2.7,16.0,32.0,29.69,19.68
2017,3,11,8,15,0.0,40.5,2.85,16.0,40.5,37.61,26.44
2017,3,11,8,30,0.0,49.0,3.0,16.0,49.0,45.53,33.09
2017,3,11,8,45,0.0,79.0,3.15,16.5,79.0,73.73,56.6
2017,3,11,9,0,0.0,109.0,3.3,17.0,109.0,103.63,81.08
2017,3,11,9,15,0.0,111.0,3.35,17.0,111.0,105.03,81.91
2017,3,11,9,30,0.0,113.0,3.4,17.0,113.0,106.61,82.92
2017,3,11,9,45,0.0,106.0,3.5,17.5,106.0,99.43,76.62
2017,3,11,10,0,0.0,99.0,3.6,18.0,99.0,92.51,70.6
2017,3,11,10,15,5.0,158.0,3.6,18.0,161.5,155.11,121.28
2017,3,11,10,30,10.0,217.0,3.6,18.0,224.0,219.15,172.07
2017,3,11,10,45,16.0,249.5,3.65,18.0,261.0,257.54,202.02
2017,3,11,11,0,22.0,282.0,3.7,18.0,298.0,296.01,231.77
2017,3,11,11,15,39.0,321.5,3.65,18.0,352.0,367.14,286.59
2017,3,11,11,30,56.0,361.0,3.6,18.0,406.0,424.77,330.16
2017,3,11,11,45,50.5,362.0,3.6,18.5,403.0,418.0,323.67
2017,3,11,12,0,45.0,363.0,3.6,19.0,400.0,411.15,317.47
2017,3,11,12,15,37.0,350.5,3.55,19.0,381.5,387.59,299.27
2017,3,11,12,30,29.0,338.0,3.5,19.0,363.0,364.44,281.42
2017,3,11,12,45,27.0,331.0,3.45,19.0,354.5,352.93,272.64
2017,3,11,13,0,25.0,324.0,3.4,19.0,346.0,332.23,256.87
2017,3,11,13,15,29.0,331.5,3.35,19.0,356.0,350.12,270.66
2017,3,11,13,30,33.0,339.0,3.3,19.0,366.0,358.18,276.89
2017,3,11,13,45,22.5,289.5,3.25,19.0,308.0,291.88,226.17
2017,3,11,14,0,12.0,240.0,3.2,19.0,250.0,234.94,182.19
2017,3,11,14,15,6.0,175.0,3.1,19.0,180.0,168.2,129.97
2017,3,11,14,30,0.0,110.0,3.0,19.0,110.0,102.69,77.83
2017,3,11,14,45,19.0,197.5,2.95,19.0,210.5,196.47,153.25
2017,3,11,15,0,38.0,285.0,2.9,19.0,311.0,288.78,225.61
2017,3,11,15,15,19.0,191.0,2.85,18.5,204.0,187.55,146.5
2017,3,11,15,30,0.0,97.0,2.8,18.0,97.0,90.39,68.82
2017,3,11,15,45,80.0,169.5,2.75,18.0,212.5,191.11,150.42
2017,3,11,16,0,160.0,242.0,2.7,18.0,328.0,276.83,216.91
2017,3,11,16,15,80.0,166.5,2.6,17.5,209.5,175.69,137.26
2017,3,11,16,30,0.0,91.0,2.5,17.0,91.0,84.39,65.07
2017,3,11,16,45,0.0,79.0,2.4,17.0,79.0,73.36,56.19
2017,3,11,17,0,0.0,67.0,2.3,17.0,67.0,62.33,47.11
2017,3,11,17,15,0.0,54.5,2.25,16.5,54.5,50.66,37.42
2017,3,11,17,30,0.0,42.0,2.2,16.0,42.0,39.01,29.06
2017,3,11,17,45,0.0,30.5,2.15,16.0,30.5,28.3,19.35
2017,3,11,18,0,0.0,19.0,2.1,16.0,19.0,17.61,9.58
2017,3,11,18,15,0.0,10.5,2.1,15.5,10.5,9.72,1.41
2017,3,11,18,30,0.0,2.0,2.1,15.0,2.0,1.91,0.0
2017,3,11,18,45,0.0,1.0,2.15,15.0,1.0,0.0,0.0
2017,3,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,11,19,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,3,11,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,11,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2017,3,11,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,3,11,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2017,3,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,3,11,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,11,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,11,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,11,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,3,11,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2017,3,11,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,11,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2017,3,11,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,11,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,3,11,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,11,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,11,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,11,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,12,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,12,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2017,3,12,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2017,3,12,0,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2017,3,12,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,3,12,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,12,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2017,3,12,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2017,3,12,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2017,3,12,2,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2017,3,12,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,3,12,2,45,0.0,0.0,5.8,11.5,0.0,0.0,0.0
2017,3,12,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2017,3,12,3,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2017,3,12,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2017,3,12,3,45,0.0,0.0,6.15,9.5,0.0,0.0,0.0
2017,3,12,4,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2017,3,12,4,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2017,3,12,4,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2017,3,12,4,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2017,3,12,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,3,12,5,15,0.0,0.0,5.8,8.5,0.0,0.0,0.0
2017,3,12,5,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,3,12,5,45,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,3,12,6,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,3,12,6,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2017,3,12,6,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,3,12,6,45,23.5,8.0,5.35,8.0,8.5,0.0,0.0
2017,3,12,7,0,47.0,16.0,5.3,8.0,17.0,40.8,0.0
2017,3,12,7,15,152.5,37.5,5.25,8.0,57.5,123.66,93.21
2017,3,12,7,30,258.0,59.0,5.2,8.0,98.0,214.63,177.03
2017,3,12,7,45,355.5,72.5,5.2,8.0,151.0,294.88,249.93
2017,3,12,8,0,453.0,86.0,5.2,8.0,204.0,385.25,330.02
2017,3,12,8,15,226.5,59.0,5.15,8.0,118.0,227.44,195.94
2017,3,12,8,30,0.0,32.0,5.1,8.0,32.0,29.7,20.33
2017,3,12,8,45,0.0,53.5,5.1,8.5,53.5,49.73,37.65
2017,3,12,9,0,0.0,75.0,5.1,9.0,75.0,69.81,54.7
2017,3,12,9,15,0.0,86.5,5.05,9.0,86.5,80.59,63.7
2017,3,12,9,30,0.0,98.0,5.0,9.0,98.0,91.72,72.94
2017,3,12,9,45,0.0,109.5,4.95,9.0,109.5,102.85,82.11
2017,3,12,10,0,0.0,121.0,4.9,9.0,121.0,114.0,91.24
2017,3,12,10,15,0.0,129.0,4.85,9.5,129.0,121.7,97.26
2017,3,12,10,30,0.0,137.0,4.8,10.0,137.0,129.39,103.25
2017,3,12,10,45,0.0,138.5,4.8,10.5,138.5,130.73,103.94
2017,3,12,11,0,0.0,140.0,4.8,11.0,140.0,132.09,104.68
2017,3,12,11,15,0.5,144.5,4.7,11.0,145.0,136.85,108.47
2017,3,12,11,30,1.0,149.0,4.6,11.0,150.0,141.61,112.26
2017,3,12,11,45,1.5,151.5,4.6,11.5,153.0,144.42,114.26
2017,3,12,12,0,2.0,154.0,4.6,12.0,156.0,147.21,116.25
2017,3,12,12,15,30.5,271.5,4.5,12.0,297.5,298.82,239.29
2017,3,12,12,30,59.0,389.0,4.4,12.0,439.0,445.85,354.27
2017,3,12,12,45,34.5,307.0,4.35,12.0,336.5,335.1,266.92
2017,3,12,13,0,10.0,225.0,4.3,12.0,234.0,222.01,176.58
2017,3,12,13,15,11.5,241.5,4.15,12.0,251.5,238.58,190.08
2017,3,12,13,30,13.0,258.0,4.0,12.0,269.0,254.89,203.11
2017,3,12,13,45,25.5,297.5,3.9,12.5,318.0,307.86,245.09
2017,3,12,14,0,38.0,337.0,3.8,13.0,367.0,353.36,280.52
2017,3,12,14,15,38.0,326.0,3.6,13.0,355.5,339.01,269.28
2017,3,12,14,30,38.0,315.0,3.4,13.0,344.0,324.69,258.25
2017,3,12,14,45,34.0,295.0,3.2,13.0,320.0,299.35,238.47
2017,3,12,15,0,30.0,275.0,3.0,13.0,296.0,274.64,219.13
2017,3,12,15,15,44.5,272.5,2.8,13.0,301.5,276.54,221.1
2017,3,12,15,30,59.0,270.0,2.6,13.0,307.0,276.52,221.27
2017,3,12,15,45,34.0,226.5,2.45,13.0,247.5,221.44,177.33
2017,3,12,16,0,9.0,183.0,2.3,13.0,188.0,170.95,136.94
2017,3,12,16,15,92.5,188.0,2.15,12.5,230.0,197.9,157.87
2017,3,12,16,30,176.0,193.0,2.0,12.0,272.0,212.76,167.04
2017,3,12,16,45,156.0,172.0,1.9,12.0,235.0,176.89,137.33
2017,3,12,17,0,136.0,151.0,1.8,12.0,198.0,143.54,110.46
2017,3,12,17,15,262.0,120.0,1.55,11.5,190.5,112.06,81.37
2017,3,12,17,30,388.0,89.0,1.3,11.0,183.0,65.87,53.77
2017,3,12,17,45,303.5,71.0,1.1,11.0,132.5,53.78,42.6
2017,3,12,18,0,219.0,53.0,0.9,11.0,82.0,41.1,30.52
2017,3,12,18,15,109.5,31.0,0.85,10.5,45.5,25.39,13.66
2017,3,12,18,30,0.0,9.0,0.8,10.0,9.0,8.58,0.0
2017,3,12,18,45,0.0,4.5,0.75,10.0,4.5,0.0,0.0
2017,3,12,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2017,3,12,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2017,3,12,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,3,12,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,3,12,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,3,12,20,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2017,3,12,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,12,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,3,12,21,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,12,21,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,12,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,21,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,12,23,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,12,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,3,13,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2017,3,13,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,3,13,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,3,13,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,3,13,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,3,13,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,3,13,5,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,3,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,3,13,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,3,13,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,3,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,3,13,6,45,13.5,7.5,2.1,8.5,8.0,7.15,0.0
2017,3,13,7,0,27.0,15.0,2.2,9.0,16.0,28.18,0.0
2017,3,13,7,15,105.0,41.0,2.35,9.0,55.5,108.8,82.18
2017,3,13,7,30,183.0,67.0,2.5,9.0,95.0,182.41,149.13
2017,3,13,7,45,266.0,86.5,2.65,9.5,146.5,256.93,215.11
2017,3,13,8,0,349.0,106.0,2.8,10.0,198.0,349.12,294.08
2017,3,13,8,15,174.5,112.0,2.9,10.0,158.0,250.25,211.01
2017,3,13,8,30,0.0,118.0,3.0,10.0,118.0,115.84,93.97
2017,3,13,8,45,0.0,101.0,3.2,10.5,101.0,96.05,76.9
2017,3,13,9,0,0.0,84.0,3.4,11.0,84.0,78.31,61.45
2017,3,13,9,15,0.0,96.0,3.5,11.5,96.0,89.93,70.93
2017,3,13,9,30,0.0,108.0,3.6,12.0,108.0,101.56,80.28
2017,3,13,9,45,1.5,142.0,3.75,12.5,143.0,136.51,108.94
2017,3,13,10,0,3.0,176.0,3.9,13.0,178.0,171.82,137.4
2017,3,13,10,15,51.0,255.0,4.1,13.0,291.0,310.42,250.67
2017,3,13,10,30,99.0,334.0,4.3,13.0,404.0,443.6,355.93
2017,3,13,10,45,173.5,352.0,4.5,13.5,481.0,547.96,437.1
2017,3,13,11,0,248.0,370.0,4.7,14.0,558.0,639.18,506.77
2017,3,13,11,15,294.5,372.0,4.8,14.5,602.5,699.22,550.91
2017,3,13,11,30,341.0,374.0,4.9,15.0,647.0,744.31,583.86
2017,3,13,11,45,600.5,264.0,5.05,15.5,756.5,891.04,697.61
2017,3,13,12,0,860.0,154.0,5.2,16.0,866.0,1015.53,786.32
2017,3,13,12,15,863.0,155.0,5.25,16.0,874.5,1008.7,780.71
2017,3,13,12,30,866.0,156.0,5.3,16.0,883.0,998.11,773.46
2017,3,13,12,45,877.0,149.0,5.35,16.5,885.5,982.9,761.61
2017,3,13,13,0,888.0,142.0,5.4,17.0,888.0,956.85,742.24
2017,3,13,13,15,886.5,141.5,5.35,17.0,878.5,936.42,727.78
2017,3,13,13,30,885.0,141.0,5.3,17.0,869.0,905.78,706.07
2017,3,13,13,45,889.5,135.0,5.3,17.5,853.0,866.73,677.32
2017,3,13,14,0,894.0,129.0,5.3,18.0,837.0,829.86,650.19
2017,3,13,14,15,887.0,127.0,5.2,18.0,810.0,785.09,617.95
2017,3,13,14,30,880.0,125.0,5.1,18.0,783.0,740.2,584.68
2017,3,13,14,45,880.5,118.0,5.0,18.5,751.0,690.44,545.22
2017,3,13,15,0,881.0,111.0,4.9,19.0,719.0,638.28,503.24
2017,3,13,15,15,867.5,108.0,4.7,18.5,677.0,580.11,457.16
2017,3,13,15,30,854.0,105.0,4.5,18.0,635.0,521.36,409.32
2017,3,13,15,45,841.0,99.5,4.35,18.0,588.0,460.18,357.58
2017,3,13,16,0,828.0,94.0,4.2,18.0,541.0,398.98,304.4
2017,3,13,16,15,801.5,90.0,3.8,17.5,487.5,335.15,248.52
2017,3,13,16,30,775.0,86.0,3.4,17.0,434.0,273.48,193.74
2017,3,13,16,45,742.5,80.0,3.0,17.0,378.0,211.3,139.19
2017,3,13,17,0,710.0,74.0,2.6,17.0,322.0,149.18,88.07
2017,3,13,17,15,654.5,67.0,2.25,15.5,264.0,91.66,49.7
2017,3,13,17,30,599.0,60.0,1.9,14.0,206.0,43.44,33.26
2017,3,13,17,45,513.5,49.5,1.6,13.0,151.5,37.1,27.5
2017,3,13,18,0,428.0,39.0,1.3,12.0,97.0,30.42,21.1
2017,3,13,18,15,268.0,25.0,1.25,11.5,55.0,19.92,9.78
2017,3,13,18,30,108.0,11.0,1.2,11.0,13.0,10.48,0.0
2017,3,13,18,45,54.0,5.5,1.2,11.0,6.5,0.0,0.0
2017,3,13,19,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,3,13,19,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,3,13,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,3,13,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2017,3,13,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2017,3,13,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2017,3,13,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,3,13,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2017,3,13,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,13,22,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,13,22,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,13,22,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,13,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,13,23,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2017,3,13,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,3,13,23,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,3,14,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,3,14,0,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,3,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,3,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,3,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,3,14,1,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2017,3,14,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,3,14,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,3,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,3,14,2,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2017,3,14,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,3,14,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,3,14,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,3,14,3,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2017,3,14,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,3,14,4,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,3,14,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,3,14,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,14,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,14,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2017,3,14,6,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,3,14,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,3,14,6,45,99.0,9.0,1.2,4.0,13.5,39.51,0.0
