Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,14,7,0,198.0,18.0,1.3,5.0,27.0,106.9,0.0
2017,3,14,7,15,341.0,30.5,1.35,5.5,74.0,203.76,159.57
2017,3,14,7,30,484.0,43.0,1.4,6.0,121.0,306.14,252.97
2017,3,14,7,45,562.0,52.0,1.45,7.0,177.0,384.95,322.63
2017,3,14,8,0,640.0,61.0,1.5,8.0,233.0,470.92,394.8
2017,3,14,8,15,690.0,67.0,1.5,8.5,291.0,541.65,451.95
2017,3,14,8,30,740.0,73.0,1.5,9.0,349.0,612.09,506.38
2017,3,14,8,45,772.0,78.0,1.5,10.0,405.0,673.94,549.2
2017,3,14,9,0,804.0,83.0,1.5,11.0,461.0,735.93,590.46
2017,3,14,9,15,828.0,87.0,1.5,11.5,514.0,789.97,625.71
2017,3,14,9,30,852.0,91.0,1.5,12.0,567.0,842.72,659.24
2017,3,14,9,45,868.0,94.0,1.55,12.5,614.0,885.63,685.87
2017,3,14,10,0,884.0,97.0,1.6,13.0,661.0,918.42,705.35
2017,3,14,10,15,896.5,99.5,1.75,13.5,702.0,952.09,726.76
2017,3,14,10,30,909.0,102.0,1.9,14.0,743.0,982.65,745.97
2017,3,14,10,45,917.0,104.0,2.05,15.0,776.5,1005.0,758.27
2017,3,14,11,0,925.0,106.0,2.2,16.0,810.0,1023.72,768.21
2017,3,14,11,15,931.0,107.0,2.4,16.5,835.0,1035.6,775.72
2017,3,14,11,30,937.0,108.0,2.6,17.0,860.0,1043.58,780.75
2017,3,14,11,45,940.5,108.5,2.8,17.5,877.0,1044.6,781.24
2017,3,14,12,0,944.0,109.0,3.0,18.0,894.0,1041.63,779.17
2017,3,14,12,15,945.5,109.5,3.1,18.0,901.5,1032.71,773.8
2017,3,14,12,30,947.0,110.0,3.2,18.0,909.0,1019.84,765.94
2017,3,14,12,45,945.0,110.5,3.35,18.5,907.5,999.81,752.31
2017,3,14,13,0,943.0,111.0,3.5,19.0,906.0,976.09,736.24
2017,3,14,13,15,940.0,111.0,3.55,19.0,895.0,947.41,717.48
2017,3,14,13,30,937.0,111.0,3.6,19.0,884.0,915.34,696.38
2017,3,14,13,45,930.5,110.5,3.7,19.5,864.5,876.69,669.62
2017,3,14,14,0,924.0,110.0,3.8,20.0,845.0,835.24,640.77
2017,3,14,14,15,916.5,108.5,3.8,20.0,817.5,789.48,609.41
2017,3,14,14,30,909.0,107.0,3.8,20.0,790.0,741.45,576.12
2017,3,14,14,45,899.0,105.0,3.85,20.0,754.5,689.27,537.25
2017,3,14,15,0,889.0,103.0,3.9,20.0,719.0,635.53,496.17
2017,3,14,15,15,875.0,100.5,3.85,19.5,676.5,577.82,451.54
2017,3,14,15,30,861.0,98.0,3.8,19.0,634.0,518.37,404.1
2017,3,14,15,45,843.0,94.5,3.75,19.0,586.0,456.53,352.53
2017,3,14,16,0,825.0,91.0,3.7,19.0,538.0,395.2,299.86
2017,3,14,16,15,799.0,87.5,3.4,18.5,485.0,332.16,244.99
2017,3,14,16,30,773.0,84.0,3.1,18.0,432.0,271.2,191.09
2017,3,14,16,45,737.5,78.5,2.85,18.0,376.0,209.01,136.95
2017,3,14,17,0,702.0,73.0,2.6,18.0,320.0,147.31,86.52
2017,3,14,17,15,646.5,66.0,2.35,17.0,263.0,90.3,48.5
2017,3,14,17,30,591.0,59.0,2.1,16.0,206.0,42.45,32.1
2017,3,14,17,45,503.5,49.5,1.9,15.0,151.5,36.95,27.14
2017,3,14,18,0,416.0,40.0,1.7,14.0,97.0,31.2,21.62
2017,3,14,18,15,260.5,25.5,1.7,13.5,55.5,20.28,10.22
2017,3,14,18,30,105.0,11.0,1.7,13.0,14.0,10.48,0.0
2017,3,14,18,45,52.5,5.5,1.7,12.5,7.0,0.0,0.0
2017,3,14,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,3,14,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2017,3,14,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,3,14,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,3,14,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,3,14,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,3,14,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,3,14,22,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,3,14,22,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,22,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,3,14,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2017,3,14,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,14,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,15,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,3,15,0,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,3,15,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,3,15,0,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2017,3,15,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,3,15,1,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2017,3,15,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,3,15,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,3,15,2,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,3,15,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,3,15,3,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,3,15,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,3,15,3,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2017,3,15,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,3,15,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,3,15,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,3,15,4,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,3,15,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,3,15,5,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2017,3,15,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,3,15,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,3,15,6,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,3,15,6,15,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2017,3,15,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,3,15,6,45,79.0,10.0,1.45,7.5,14.0,34.36,0.0
2017,3,15,7,0,158.0,20.0,1.7,8.0,28.0,94.78,19.31
2017,3,15,7,15,291.5,34.5,1.75,8.5,73.5,187.56,146.62
2017,3,15,7,30,425.0,49.0,1.8,9.0,119.0,285.31,234.47
2017,3,15,7,45,511.5,58.0,1.9,10.0,175.0,366.08,305.18
2017,3,15,8,0,598.0,67.0,2.0,11.0,231.0,454.74,379.37
2017,3,15,8,15,649.0,74.0,2.05,11.5,288.0,525.49,436.67
2017,3,15,8,30,700.0,81.0,2.1,12.0,345.0,599.3,494.0
2017,3,15,8,45,738.5,85.0,2.2,13.0,401.5,662.74,539.52
2017,3,15,9,0,777.0,89.0,2.3,14.0,458.0,723.77,581.19
2017,3,15,9,15,801.5,93.0,2.35,14.5,510.0,777.24,617.0
2017,3,15,9,30,826.0,97.0,2.4,15.0,562.0,829.52,651.26
2017,3,15,9,45,845.0,99.5,2.5,16.0,609.5,873.65,678.3
2017,3,15,10,0,864.0,102.0,2.6,17.0,657.0,915.55,703.43
2017,3,15,10,15,877.0,104.0,2.65,17.5,697.5,940.79,717.75
2017,3,15,10,30,890.0,106.0,2.7,18.0,738.0,970.8,735.45
2017,3,15,10,45,899.5,108.0,2.8,18.5,771.5,994.21,749.07
2017,3,15,11,0,909.0,110.0,2.9,19.0,805.0,1014.09,760.42
2017,3,15,11,15,915.5,111.0,2.95,19.0,830.5,1026.24,767.75
2017,3,15,11,30,922.0,112.0,3.0,19.0,856.0,1034.57,772.76
2017,3,15,11,45,928.5,111.5,3.1,19.5,873.5,1037.36,773.27
2017,3,15,12,0,935.0,111.0,3.2,20.0,891.0,1036.2,771.34
2017,3,15,12,15,936.5,111.0,3.25,20.0,899.0,1026.74,765.14
2017,3,15,12,30,938.0,111.0,3.3,20.0,907.0,1013.39,756.54
2017,3,15,12,45,937.0,111.5,3.35,20.5,905.5,994.36,742.85
2017,3,15,13,0,936.0,112.0,3.4,21.0,904.0,971.64,726.83
2017,3,15,13,15,933.5,111.5,3.45,21.0,893.5,942.99,708.25
2017,3,15,13,30,931.0,111.0,3.5,21.0,883.0,910.96,687.37
2017,3,15,13,45,925.0,110.5,3.55,21.0,863.5,872.85,662.2
2017,3,15,14,0,919.0,110.0,3.6,21.0,844.0,831.92,634.92
2017,3,15,14,15,911.5,109.0,3.6,21.0,817.0,786.79,604.19
2017,3,15,14,30,904.0,108.0,3.6,21.0,790.0,739.39,571.54
2017,3,15,14,45,885.5,110.0,3.6,21.0,752.5,685.68,531.49
2017,3,15,15,0,867.0,112.0,3.6,21.0,715.0,631.47,490.11
2017,3,15,15,15,852.5,109.5,3.55,20.5,673.0,573.84,445.92
2017,3,15,15,30,838.0,107.0,3.5,20.0,631.0,515.78,399.92
2017,3,15,15,45,815.0,104.5,3.45,20.0,582.0,453.87,348.79
2017,3,15,16,0,792.0,102.0,3.4,20.0,533.0,393.1,297.14
2017,3,15,16,15,764.5,97.5,3.15,19.5,480.5,330.53,243.31
2017,3,15,16,30,737.0,93.0,2.9,19.0,428.0,267.23,188.22
2017,3,15,16,45,694.0,88.5,2.7,19.0,371.5,206.28,135.91
2017,3,15,17,0,651.0,84.0,2.5,19.0,315.0,150.22,90.73
2017,3,15,17,15,593.0,76.0,2.25,18.0,258.5,95.37,54.29
2017,3,15,17,30,535.0,68.0,2.0,17.0,202.0,49.89,38.53
2017,3,15,17,45,440.5,57.0,1.75,16.0,148.5,43.44,32.74
2017,3,15,18,0,346.0,46.0,1.5,15.0,95.0,36.68,26.31
2017,3,15,18,15,173.0,30.0,1.6,15.0,54.5,23.49,12.91
2017,3,15,18,30,0.0,14.0,1.7,15.0,14.0,13.34,0.0
2017,3,15,18,45,0.0,7.0,1.8,15.0,7.0,0.0,0.0
2017,3,15,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,15,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,15,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,3,15,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,3,15,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,15,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2017,3,15,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,15,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,15,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,15,21,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2017,3,15,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,3,15,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2017,3,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,3,15,22,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,3,15,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2017,3,15,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2017,3,15,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2017,3,15,23,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2017,3,15,23,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,3,15,23,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2017,3,16,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,16,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,16,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,16,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,3,16,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,3,16,1,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2017,3,16,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,3,16,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,3,16,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,3,16,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2017,3,16,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,3,16,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,3,16,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,16,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2017,3,16,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,5,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,3,16,6,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2017,3,16,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,3,16,6,45,39.5,11.5,3.1,13.5,14.0,23.44,0.0
2017,3,16,7,0,79.0,23.0,3.3,14.0,28.0,64.71,20.83
2017,3,16,7,15,193.5,43.0,3.4,14.5,71.5,155.92,119.94
2017,3,16,7,30,308.0,63.0,3.5,15.0,115.0,244.85,198.13
2017,3,16,7,45,388.5,77.0,3.65,15.5,168.0,320.43,263.97
2017,3,16,8,0,469.0,91.0,3.8,16.0,221.0,404.07,334.42
2017,3,16,8,15,234.5,65.0,3.95,16.5,130.0,241.65,201.08
2017,3,16,8,30,0.0,39.0,4.1,17.0,39.0,36.22,24.97
2017,3,16,8,45,0.0,42.5,4.3,17.5,42.5,39.48,27.63
2017,3,16,9,0,0.0,46.0,4.5,18.0,46.0,42.76,30.18
2017,3,16,9,15,0.0,51.0,4.65,18.5,51.0,47.43,33.87
2017,3,16,9,30,0.0,56.0,4.8,19.0,56.0,52.11,37.53
2017,3,16,9,45,2.5,122.5,5.0,19.5,124.0,117.78,90.99
2017,3,16,10,0,5.0,189.0,5.2,20.0,192.0,186.64,145.81
2017,3,16,10,15,2.5,165.0,5.3,20.5,166.5,159.56,123.47
2017,3,16,10,30,0.0,141.0,5.4,21.0,141.0,133.23,101.92
2017,3,16,10,45,0.0,142.0,5.5,21.5,142.5,134.07,102.22
2017,3,16,11,0,0.0,143.0,5.6,22.0,144.0,134.95,102.55
2017,3,16,11,15,0.0,102.5,5.6,22.0,103.0,95.93,71.43
2017,3,16,11,30,0.0,62.0,5.6,22.0,62.0,57.86,40.96
2017,3,16,11,45,3.5,124.0,5.6,22.5,127.0,119.92,90.35
2017,3,16,12,0,7.0,186.0,5.6,23.0,192.0,183.0,139.66
2017,3,16,12,15,37.5,296.0,5.6,23.0,328.0,330.29,254.05
2017,3,16,12,30,68.0,406.0,5.6,23.0,464.0,471.12,360.1
2017,3,16,12,45,105.0,420.5,5.6,23.5,509.5,516.71,393.86
2017,3,16,13,0,142.0,435.0,5.6,24.0,555.0,569.17,432.32
2017,3,16,13,15,158.5,430.5,5.55,24.0,563.5,571.37,434.22
2017,3,16,13,30,175.0,426.0,5.5,24.0,572.0,572.05,435.17
2017,3,16,13,45,193.0,414.5,5.5,24.0,572.5,565.4,431.0
2017,3,16,14,0,211.0,403.0,5.5,24.0,573.0,556.99,425.5
2017,3,16,14,15,511.0,279.5,5.45,24.0,671.5,657.52,506.45
2017,3,16,14,30,811.0,156.0,5.4,24.0,770.0,723.32,559.14
2017,3,16,14,45,416.0,208.5,5.35,24.0,523.0,474.33,368.93
2017,3,16,15,0,21.0,261.0,5.3,24.0,276.0,254.66,195.4
2017,3,16,15,15,389.0,201.0,5.2,23.5,446.5,403.24,314.48
2017,3,16,15,30,757.0,141.0,5.1,23.0,617.0,506.12,391.53
2017,3,16,15,45,736.5,135.5,5.0,23.0,569.5,446.3,341.69
2017,3,16,16,0,716.0,130.0,4.9,23.0,522.0,387.56,292.05
2017,3,16,16,15,376.5,155.5,4.7,22.5,360.0,255.63,191.63
2017,3,16,16,30,37.0,181.0,4.5,22.0,198.0,169.41,131.24
2017,3,16,16,45,310.0,140.5,4.3,22.0,253.0,178.79,128.12
2017,3,16,17,0,583.0,100.0,4.1,22.0,308.0,155.48,97.05
2017,3,16,17,15,523.0,90.0,4.05,21.5,252.5,103.15,62.31
2017,3,16,17,30,463.0,80.0,4.0,21.0,197.0,58.72,45.53
2017,3,16,17,45,384.0,65.5,3.95,20.5,145.5,49.23,37.11
2017,3,16,18,0,305.0,51.0,3.9,20.0,94.0,39.28,27.95
2017,3,16,18,15,176.5,32.0,4.0,19.5,54.5,25.09,14.06
2017,3,16,18,30,48.0,13.0,4.1,19.0,15.0,12.39,0.0
2017,3,16,18,45,24.0,6.5,4.2,18.5,7.5,0.0,0.0
2017,3,16,19,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,3,16,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2017,3,16,19,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,16,19,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,16,20,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,16,20,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2017,3,16,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,16,20,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,16,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,16,21,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,16,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,21,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,16,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2017,3,16,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,16,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,3,16,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,16,23,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,16,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,16,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,3,17,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,17,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2017,3,17,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,17,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2017,3,17,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,3,17,1,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2017,3,17,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2017,3,17,1,45,0.0,0.0,5.4,15.5,0.0,0.0,0.0
2017,3,17,2,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2017,3,17,2,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2017,3,17,2,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2017,3,17,2,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2017,3,17,3,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2017,3,17,3,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2017,3,17,3,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2017,3,17,3,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2017,3,17,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,3,17,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2017,3,17,5,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,5,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2017,3,17,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,17,6,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,17,6,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2017,3,17,6,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,17,6,45,48.5,12.5,4.9,16.5,15.5,27.33,0.0
2017,3,17,7,0,97.0,25.0,5.1,17.0,31.0,75.04,32.67
2017,3,17,7,15,209.5,44.0,5.35,17.0,75.0,164.07,126.13
2017,3,17,7,30,322.0,63.0,5.6,17.0,119.0,252.04,203.69
2017,3,17,7,45,411.5,74.0,5.95,17.5,173.0,329.77,271.7
2017,3,17,8,0,501.0,85.0,6.3,18.0,227.0,419.65,347.91
2017,3,17,8,15,554.5,94.0,6.45,18.5,282.5,490.29,406.14
2017,3,17,8,30,608.0,103.0,6.6,19.0,338.0,564.24,465.18
2017,3,17,8,45,304.0,96.5,6.75,19.5,214.0,351.85,290.71
2017,3,17,9,0,0.0,90.0,6.9,20.0,90.0,84.14,63.95
2017,3,17,9,15,0.0,110.5,6.85,20.5,110.5,104.22,80.1
2017,3,17,9,30,0.0,131.0,6.8,21.0,131.0,124.36,95.96
2017,3,17,9,45,2.5,158.5,6.8,21.5,160.0,153.82,119.22
2017,3,17,10,0,5.0,186.0,6.8,22.0,189.0,183.48,142.33
2017,3,17,10,15,10.0,217.0,6.7,22.0,224.5,219.19,170.34
2017,3,17,10,30,15.0,248.0,6.6,22.0,260.0,255.08,198.22
2017,3,17,10,45,18.5,268.5,6.55,22.5,283.0,278.77,215.92
2017,3,17,11,0,22.0,289.0,6.5,23.0,306.0,302.4,233.43
2017,3,17,11,15,31.0,320.5,6.4,23.0,345.5,356.73,274.86
2017,3,17,11,30,40.0,352.0,6.3,23.0,385.0,397.63,305.65
2017,3,17,11,45,201.0,374.0,6.2,23.5,543.5,590.15,453.81
2017,3,17,12,0,362.0,396.0,6.1,24.0,702.0,778.94,592.34
2017,3,17,12,15,612.0,272.0,6.0,24.0,794.0,896.45,682.13
2017,3,17,12,30,862.0,148.0,5.9,24.0,886.0,989.29,747.46
2017,3,17,12,45,864.5,146.0,5.8,24.5,885.0,971.25,732.37
2017,3,17,13,0,867.0,144.0,5.7,25.0,884.0,949.65,715.59
2017,3,17,13,15,864.5,143.5,5.6,25.0,874.0,921.67,695.98
2017,3,17,13,30,862.0,143.0,5.5,25.0,864.0,890.54,674.27
2017,3,17,13,45,859.5,140.0,5.45,25.0,845.5,853.92,649.0
2017,3,17,14,0,857.0,137.0,5.4,25.0,827.0,814.5,621.72
2017,3,17,14,15,849.0,135.5,5.25,25.0,800.0,769.86,590.16
2017,3,17,14,30,841.0,134.0,5.1,25.0,773.0,723.23,555.93
2017,3,17,14,45,816.0,138.5,5.0,25.0,735.5,669.56,515.31
2017,3,17,15,0,791.0,143.0,4.9,25.0,698.0,615.9,473.99
2017,3,17,15,15,775.0,139.5,4.75,24.5,656.5,558.85,430.22
2017,3,17,15,30,759.0,136.0,4.6,24.0,615.0,502.5,385.74
2017,3,17,15,45,742.0,129.5,4.5,24.0,568.5,443.19,337.18
2017,3,17,16,0,725.0,123.0,4.4,24.0,522.0,384.58,287.91
2017,3,17,16,15,696.0,117.5,4.1,23.5,470.0,324.02,236.69
2017,3,17,16,30,667.0,112.0,3.8,23.0,418.0,266.13,187.07
2017,3,17,16,45,630.5,104.0,3.55,23.0,364.0,207.57,137.54
2017,3,17,17,0,594.0,96.0,3.3,23.0,310.0,153.24,94.25
2017,3,17,17,15,535.5,86.5,3.05,22.0,254.5,100.7,59.69
2017,3,17,17,30,477.0,77.0,2.8,21.0,199.0,57.44,44.43
2017,3,17,17,45,391.0,64.0,2.6,20.5,147.0,48.0,36.07
2017,3,17,18,0,305.0,51.0,2.4,20.0,95.0,39.21,27.95
2017,3,17,18,15,177.5,32.5,2.55,19.5,55.0,25.45,14.57
2017,3,17,18,30,50.0,14.0,2.7,19.0,15.0,13.34,0.0
2017,3,17,18,45,25.0,7.0,2.9,19.0,7.5,0.0,0.0
2017,3,17,19,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,3,17,19,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,17,19,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,17,19,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,3,17,20,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,17,20,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,3,17,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,17,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,3,17,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,17,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2017,3,17,21,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,17,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,17,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,17,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,17,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,17,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,17,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,17,23,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2017,3,17,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,17,23,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2017,3,18,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,18,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,18,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,18,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,3,18,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2017,3,18,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,18,1,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,18,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,18,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,3,18,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,18,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,18,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,18,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,18,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,18,6,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,18,6,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,18,6,45,44.0,13.5,2.1,15.5,16.5,26.95,0.0
2017,3,18,7,0,88.0,27.0,2.4,16.0,33.0,75.32,38.88
2017,3,18,7,15,197.5,47.0,2.55,16.5,77.5,162.81,125.63
2017,3,18,7,30,307.0,67.0,2.7,17.0,122.0,250.07,201.17
2017,3,18,7,45,395.5,79.0,2.85,18.0,176.5,327.93,267.34
2017,3,18,8,0,484.0,91.0,3.0,19.0,231.0,414.68,338.38
2017,3,18,8,15,242.0,84.0,3.05,19.5,154.0,271.51,222.24
2017,3,18,8,30,0.0,77.0,3.1,20.0,77.0,71.88,54.16
2017,3,18,8,45,0.0,113.5,3.15,20.5,113.5,108.52,84.06
2017,3,18,9,0,0.0,150.0,3.2,21.0,150.0,145.64,113.55
2017,3,18,9,15,0.0,126.5,3.15,21.0,126.5,120.28,92.68
2017,3,18,9,30,0.0,103.0,3.1,21.0,103.0,96.51,73.23
2017,3,18,9,45,0.0,116.0,3.05,21.5,116.0,109.12,83.0
2017,3,18,10,0,0.0,129.0,3.0,22.0,129.0,121.72,92.63
2017,3,18,10,15,4.5,173.5,2.95,22.5,177.0,169.83,130.32
2017,3,18,10,30,9.0,218.0,2.9,23.0,225.0,218.55,167.68
2017,3,18,10,45,29.5,282.0,2.9,23.5,305.0,316.39,242.2
2017,3,18,11,0,50.0,346.0,2.9,24.0,385.0,404.83,307.35
2017,3,18,11,15,51.5,359.0,2.9,24.0,400.0,418.47,316.58
2017,3,18,11,30,53.0,372.0,2.9,24.0,415.0,431.79,325.9
2017,3,18,11,45,33.5,321.0,2.9,24.5,348.5,355.89,268.71
2017,3,18,12,0,14.0,270.0,2.9,25.0,282.0,272.18,205.3
2017,3,18,12,15,88.5,355.5,2.9,25.0,432.0,440.98,332.82
2017,3,18,12,30,163.0,441.0,2.9,25.0,582.0,608.51,453.05
2017,3,18,12,45,521.0,290.5,2.9,25.0,738.0,800.9,596.35
2017,3,18,13,0,879.0,140.0,2.9,25.0,894.0,950.27,699.09
2017,3,18,13,15,533.0,284.5,2.9,25.0,740.0,771.73,573.94
2017,3,18,13,30,187.0,429.0,2.9,25.0,586.0,584.71,435.11
2017,3,18,13,45,528.5,280.5,2.95,25.0,711.0,721.4,541.84
2017,3,18,14,0,870.0,132.0,3.0,25.0,836.0,816.42,612.1
2017,3,18,14,15,862.0,130.5,3.0,25.0,808.5,774.86,583.47
2017,3,18,14,30,854.0,129.0,3.0,25.0,781.0,727.66,550.82
2017,3,18,14,45,850.5,123.0,3.0,25.0,747.0,677.23,514.41
2017,3,18,15,0,847.0,117.0,3.0,25.0,713.0,624.88,475.63
2017,3,18,15,15,542.0,205.5,2.95,25.0,579.0,490.89,373.81
2017,3,18,15,30,237.0,294.0,2.9,25.0,445.0,384.85,292.63
2017,3,18,15,45,511.5,197.5,2.9,25.0,490.0,402.7,304.71
2017,3,18,16,0,786.0,101.0,2.9,25.0,535.0,390.03,288.7
2017,3,18,16,15,759.5,96.5,2.7,24.5,482.5,328.06,236.39
2017,3,18,16,30,733.0,92.0,2.5,24.0,430.0,265.24,182.89
2017,3,18,16,45,697.5,86.0,2.35,24.0,375.0,204.64,131.66
2017,3,18,17,0,662.0,80.0,2.2,24.0,320.0,147.99,86.58
2017,3,18,17,15,607.0,72.5,1.95,23.0,263.5,93.04,50.72
2017,3,18,17,30,552.0,65.0,1.7,22.0,207.0,46.87,35.12
2017,3,18,17,45,465.0,55.0,1.5,21.5,154.0,41.21,30.1
2017,3,18,18,0,378.0,45.0,1.3,21.0,101.0,35.27,24.53
2017,3,18,18,15,237.0,29.5,1.35,20.5,59.5,23.61,13.23
2017,3,18,18,30,96.0,14.0,1.4,20.0,18.0,13.34,0.0
2017,3,18,18,45,48.0,7.0,1.45,19.5,9.0,0.0,0.0
2017,3,18,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,3,18,19,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,3,18,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,3,18,19,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,3,18,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,3,18,20,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,3,18,20,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,3,18,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,18,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,3,18,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,18,21,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,18,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,3,18,22,15,0.0,0.0,3.3,17.5,0.0,0.0,0.0
2017,3,18,22,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,18,22,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,18,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,18,23,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2017,3,18,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,3,18,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,19,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,19,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,19,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,19,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,19,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,19,1,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,3,19,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,3,19,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,3,19,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,3,19,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,19,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,3,19,3,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,3,19,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,3,19,3,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,3,19,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,3,19,4,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,3,19,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,3,19,6,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,3,19,6,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,3,19,6,45,72.0,14.0,2.35,16.0,19.0,36.54,0.0
2017,3,19,7,0,144.0,28.0,2.7,17.0,38.0,105.54,62.03
2017,3,19,7,15,265.0,44.5,2.85,17.5,85.0,188.9,146.25
2017,3,19,7,30,386.0,61.0,3.0,18.0,132.0,281.85,226.53
2017,3,19,7,45,478.5,69.5,3.2,18.5,188.0,365.32,297.68
2017,3,19,8,0,571.0,78.0,3.4,19.0,244.0,456.41,372.64
2017,3,19,8,15,622.0,85.0,3.45,19.5,301.0,526.44,428.1
2017,3,19,8,30,673.0,92.0,3.5,20.0,358.0,599.43,483.8
2017,3,19,8,45,717.0,95.0,3.6,20.5,415.0,664.92,531.38
2017,3,19,9,0,761.0,98.0,3.7,21.0,472.0,731.67,577.78
2017,3,19,9,15,785.5,102.0,3.7,21.5,524.0,780.82,609.91
2017,3,19,9,30,810.0,106.0,3.7,22.0,576.0,832.56,643.33
2017,3,19,9,45,832.0,107.5,3.75,22.5,624.0,877.64,671.72
2017,3,19,10,0,854.0,109.0,3.8,23.0,672.0,920.66,698.34
2017,3,19,10,15,867.0,111.0,3.85,23.0,712.5,953.46,719.1
2017,3,19,10,30,880.0,113.0,3.9,23.0,753.0,974.86,732.18
2017,3,19,10,45,890.0,114.5,3.95,23.5,786.0,997.76,745.0
2017,3,19,11,0,900.0,116.0,4.0,24.0,819.0,1017.18,755.51
2017,3,19,11,15,906.5,117.0,4.05,24.0,844.0,1028.95,762.52
2017,3,19,11,30,913.0,118.0,4.1,24.0,869.0,1036.93,767.22
2017,3,19,11,45,917.0,119.0,4.15,24.5,885.5,1038.55,766.39
2017,3,19,12,0,921.0,120.0,4.2,25.0,902.0,1036.25,763.18
2017,3,19,12,15,922.0,120.5,4.2,25.0,909.5,1026.59,756.47
2017,3,19,12,30,923.0,121.0,4.2,25.0,917.0,1013.08,747.41
2017,3,19,12,45,922.5,120.5,4.25,25.5,915.0,993.36,733.21
2017,3,19,13,0,922.0,120.0,4.3,26.0,913.0,970.01,716.74
2017,3,19,13,15,919.0,119.5,4.3,26.0,902.0,940.91,697.63
2017,3,19,13,30,916.0,119.0,4.3,26.0,891.0,908.54,676.33
2017,3,19,13,45,910.5,118.5,4.3,26.0,871.5,870.99,651.44
2017,3,19,14,0,905.0,118.0,4.3,26.0,852.0,830.66,624.54
2017,3,19,14,15,897.5,116.5,4.25,26.0,824.5,785.29,593.75
2017,3,19,14,30,890.0,115.0,4.2,26.0,797.0,737.73,561.0
2017,3,19,14,45,871.0,117.0,4.2,26.0,759.5,684.0,521.46
2017,3,19,15,0,852.0,119.0,4.2,26.0,722.0,629.93,480.75
2017,3,19,15,15,837.0,116.0,4.15,25.5,679.5,572.08,437.09
2017,3,19,15,30,822.0,113.0,4.1,25.0,637.0,513.92,391.77
2017,3,19,15,45,800.5,110.0,4.05,25.0,588.5,452.9,342.14
2017,3,19,16,0,779.0,107.0,4.0,25.0,540.0,392.91,291.96
2017,3,19,16,15,751.5,102.5,3.75,24.5,487.0,328.08,237.41
2017,3,19,16,30,724.0,98.0,3.5,24.0,434.0,268.14,185.96
2017,3,19,16,45,686.5,92.0,3.3,24.0,378.5,207.64,134.75
2017,3,19,17,0,649.0,86.0,3.1,24.0,323.0,151.38,89.97
2017,3,19,17,15,593.0,78.0,2.8,23.0,266.5,96.74,54.23
2017,3,19,17,30,537.0,70.0,2.5,22.0,210.0,50.99,38.69
2017,3,19,17,45,452.5,58.5,2.2,21.5,156.5,44.19,32.67
2017,3,19,18,0,368.0,47.0,1.9,21.0,103.0,37.01,26.03
2017,3,19,18,15,231.0,31.0,1.9,20.5,60.5,24.18,13.83
2017,3,19,18,30,94.0,15.0,1.9,20.0,18.0,14.3,0.0
2017,3,19,18,45,47.0,7.5,1.95,19.5,9.0,0.0,0.0
2017,3,19,19,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,3,19,19,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,3,19,19,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,3,19,19,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,3,19,20,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,3,19,20,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2017,3,19,20,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,19,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,19,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,19,21,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,3,19,21,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,19,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,19,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,19,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2017,3,19,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,19,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,19,23,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,19,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,19,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,19,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2017,3,20,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,20,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,3,20,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,3,20,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,20,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,1,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,3,20,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2017,3,20,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,20,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2017,3,20,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,20,3,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,20,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,20,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,3,20,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,20,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,3,20,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,3,20,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2017,3,20,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,20,5,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2017,3,20,5,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,20,5,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,20,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,20,6,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2017,3,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,3,20,6,45,94.0,14.0,3.5,15.5,21.0,43.82,0.0
2017,3,20,7,0,188.0,28.0,3.8,16.0,42.0,123.52,78.63
2017,3,20,7,15,308.5,43.5,4.0,16.5,91.0,206.75,161.75
2017,3,20,7,30,429.0,59.0,4.2,17.0,140.0,302.76,245.31
2017,3,20,7,45,513.5,68.5,4.45,17.5,197.5,384.63,315.92
2017,3,20,8,0,598.0,78.0,4.7,18.0,255.0,473.94,390.3
2017,3,20,8,15,648.0,85.0,4.75,18.5,313.0,544.7,447.03
2017,3,20,8,30,698.0,92.0,4.8,19.0,371.0,618.28,503.92
2017,3,20,8,45,457.0,154.5,4.85,20.0,347.5,536.45,433.98
2017,3,20,9,0,216.0,217.0,4.9,21.0,324.0,413.07,330.91
2017,3,20,9,15,218.5,242.0,4.9,21.0,360.0,449.6,358.47
2017,3,20,9,30,221.0,267.0,4.9,21.0,396.0,485.37,384.59
2017,3,20,9,45,147.5,284.5,4.95,21.5,373.5,444.11,349.1
2017,3,20,10,0,74.0,302.0,5.0,22.0,351.0,384.29,299.64
2017,3,20,10,15,124.0,330.5,5.0,22.5,419.0,476.27,369.55
2017,3,20,10,30,174.0,359.0,5.0,23.0,487.0,555.7,428.14
2017,3,20,10,45,550.5,236.5,5.0,23.5,664.0,813.02,624.09
2017,3,20,11,0,927.0,114.0,5.0,24.0,841.0,1042.63,781.08
2017,3,20,11,15,933.0,115.0,5.0,24.0,866.5,1054.04,786.16
2017,3,20,11,30,939.0,116.0,5.0,24.0,892.0,1061.52,790.25
2017,3,20,11,45,950.0,112.5,5.0,24.5,910.5,1065.12,790.34
2017,3,20,12,0,961.0,109.0,5.0,25.0,929.0,1064.68,787.92
2017,3,20,12,15,962.5,109.0,4.95,25.0,936.5,1054.59,780.43
2017,3,20,12,30,964.0,109.0,4.9,25.0,944.0,1040.5,770.48
2017,3,20,12,45,963.0,109.0,4.9,25.5,942.0,1020.11,755.39
2017,3,20,13,0,962.0,109.0,4.9,26.0,940.0,995.94,737.94
2017,3,20,13,15,959.5,108.5,4.85,26.0,929.0,966.26,718.0
2017,3,20,13,30,957.0,108.0,4.8,26.0,918.0,933.12,695.77
2017,3,20,13,45,952.5,107.0,4.8,26.0,898.0,894.55,670.16
2017,3,20,14,0,948.0,106.0,4.8,26.0,878.0,852.98,642.37
2017,3,20,14,15,941.0,104.5,4.7,25.5,849.5,806.28,611.47
2017,3,20,14,30,934.0,103.0,4.6,25.0,821.0,757.2,578.59
2017,3,20,14,45,920.5,103.0,4.55,25.0,784.0,703.18,538.85
2017,3,20,15,0,907.0,103.0,4.5,25.0,747.0,647.87,496.84
2017,3,20,15,15,893.5,100.5,4.4,25.0,704.0,589.22,451.18
2017,3,20,15,30,880.0,98.0,4.3,25.0,661.0,529.89,403.85
2017,3,20,15,45,863.5,94.0,4.2,25.0,612.0,465.51,351.37
2017,3,20,16,0,847.0,90.0,4.1,25.0,563.0,402.89,298.7
2017,3,20,16,15,822.0,86.5,3.75,24.5,509.0,338.67,243.96
2017,3,20,16,30,797.0,83.0,3.4,24.0,455.0,276.4,190.03
2017,3,20,16,45,764.5,77.5,3.1,23.5,398.0,213.17,136.24
2017,3,20,17,0,732.0,72.0,2.8,23.0,341.0,153.48,88.42
2017,3,20,17,15,680.5,66.0,2.55,22.0,282.5,92.19,47.75
2017,3,20,17,30,629.0,60.0,2.3,21.0,224.0,42.62,31.59
2017,3,20,17,45,547.5,51.0,2.05,20.0,168.5,37.6,27.19
2017,3,20,18,0,466.0,42.0,1.8,19.0,113.0,32.33,22.28
2017,3,20,18,15,316.5,28.5,1.85,18.5,67.5,22.48,12.73
2017,3,20,18,30,167.0,15.0,1.9,18.0,22.0,12.0,0.0
2017,3,20,18,45,83.5,7.5,1.95,18.0,11.0,0.0,0.0
2017,3,20,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,3,20,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2017,3,20,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,3,20,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,3,20,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,3,20,20,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,3,20,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,3,20,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,20,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,20,21,15,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,3,20,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,20,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,20,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,20,22,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2017,3,20,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,22,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,20,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,3,21,0,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2017,3,21,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2017,3,21,0,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2017,3,21,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2017,3,21,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2017,3,21,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,21,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,21,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,3,21,2,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2017,3,21,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,3,21,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,3,21,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2017,3,21,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,3,21,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2017,3,21,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,3,21,5,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2017,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,21,6,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,3,21,6,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,21,6,45,103.0,15.0,4.05,15.5,23.5,47.92,0.0
2017,3,21,7,0,206.0,30.0,4.3,16.0,47.0,134.7,90.21
2017,3,21,7,15,327.0,44.5,4.45,16.5,96.0,217.41,170.92
2017,3,21,7,30,448.0,59.0,4.6,17.0,145.0,313.33,254.52
2017,3,21,7,45,542.5,65.0,4.75,17.5,204.0,397.92,327.39
2017,3,21,8,0,637.0,71.0,4.9,18.0,263.0,490.67,404.47
2017,3,21,8,15,684.0,77.5,4.9,18.5,321.0,560.65,460.38
2017,3,21,8,30,731.0,84.0,4.9,19.0,379.0,633.18,516.16
2017,3,21,8,45,772.0,85.5,4.95,19.5,437.0,693.92,559.64
2017,3,21,9,0,813.0,87.0,5.0,20.0,495.0,759.05,605.28
2017,3,21,9,15,835.0,90.5,5.0,20.5,547.0,811.16,640.03
2017,3,21,9,30,857.0,94.0,5.0,21.0,599.0,861.77,673.08
2017,3,21,9,45,876.0,95.5,5.0,22.0,646.5,898.08,694.03
2017,3,21,10,0,895.0,97.0,5.0,23.0,694.0,939.25,718.12
2017,3,21,10,15,906.0,99.0,4.95,23.0,734.5,970.89,737.77
2017,3,21,10,30,917.0,101.0,4.9,23.0,775.0,999.31,755.18
2017,3,21,10,45,925.5,102.5,4.85,23.5,808.0,1021.3,766.66
2017,3,21,11,0,934.0,104.0,4.8,24.0,841.0,1039.62,775.7
2017,3,21,11,15,939.5,105.0,4.75,24.0,865.5,1050.61,781.48
2017,3,21,11,30,945.0,106.0,4.7,24.0,890.0,1057.66,784.8
2017,3,21,11,45,943.0,109.5,4.7,24.5,904.5,1055.97,781.38
2017,3,21,12,0,941.0,113.0,4.7,25.0,919.0,1050.23,775.52
2017,3,21,12,15,942.0,113.5,4.65,25.0,926.0,1040.28,768.17
2017,3,21,12,30,943.0,114.0,4.6,25.0,933.0,1026.4,758.39
2017,3,21,12,45,941.0,114.5,4.55,25.5,930.5,1005.86,742.83
2017,3,21,13,0,939.0,115.0,4.5,26.0,928.0,981.65,725.24
2017,3,21,13,15,936.0,114.5,4.45,26.0,917.0,952.01,705.53
2017,3,21,13,30,933.0,114.0,4.4,26.0,906.0,919.04,683.61
2017,3,21,13,45,927.0,113.0,4.4,26.0,885.5,879.93,657.71
2017,3,21,14,0,921.0,112.0,4.4,26.0,865.0,838.03,629.77
2017,3,21,14,15,913.5,111.0,4.35,26.0,837.0,792.44,598.86
2017,3,21,14,30,906.0,110.0,4.3,26.0,809.0,744.6,566.14
2017,3,21,14,45,890.0,110.5,4.25,26.0,771.5,690.61,526.4
2017,3,21,15,0,874.0,111.0,4.2,26.0,734.0,635.64,484.97
2017,3,21,15,15,860.0,108.0,4.15,25.5,691.5,577.21,440.87
2017,3,21,15,30,846.0,105.0,4.1,25.0,649.0,518.29,394.94
2017,3,21,15,45,826.0,102.0,4.05,25.0,600.0,456.58,344.68
2017,3,21,16,0,806.0,99.0,4.0,25.0,551.0,395.66,293.63
2017,3,21,16,15,780.0,95.0,3.75,24.5,497.5,333.05,240.54
2017,3,21,16,30,754.0,91.0,3.5,24.0,444.0,272.61,188.45
2017,3,21,16,45,716.5,85.5,3.25,24.0,388.0,207.62,133.5
2017,3,21,17,0,679.0,80.0,3.0,24.0,332.0,149.92,87.48
2017,3,21,17,15,624.5,73.0,2.7,23.0,274.5,94.33,51.16
2017,3,21,17,30,570.0,66.0,2.4,22.0,217.0,47.34,35.54
2017,3,21,17,45,485.0,56.0,2.15,21.0,162.5,41.71,30.64
2017,3,21,18,0,400.0,46.0,1.9,20.0,108.0,35.8,25.18
2017,3,21,18,15,261.5,31.0,2.05,19.5,65.0,24.69,14.57
2017,3,21,18,30,123.0,16.0,2.2,19.0,22.0,12.64,0.0
2017,3,21,18,45,61.5,8.0,2.35,19.0,11.0,0.0,0.0
2017,3,21,19,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,21,19,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,21,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,21,19,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,3,21,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,21,20,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2017,3,21,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,3,21,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,3,21,21,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,3,21,21,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2017,3,21,21,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,3,21,21,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,21,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,21,22,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2017,3,21,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,3,21,22,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,3,21,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,3,21,23,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,3,21,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,3,21,23,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,1,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,1,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,3,22,2,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,22,4,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,3,22,4,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2017,3,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,3,22,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,3,22,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,3,22,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,3,22,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,3,22,6,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,3,22,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,22,6,45,44.5,17.5,2.75,16.5,21.0,31.3,0.0
2017,3,22,7,0,89.0,35.0,3.0,17.0,42.0,90.72,61.37
2017,3,22,7,15,183.5,57.0,3.1,17.5,88.0,162.17,126.55
2017,3,22,7,30,278.0,79.0,3.2,18.0,134.0,251.61,202.92
2017,3,22,7,45,363.0,92.5,3.35,18.5,188.5,328.7,268.24
2017,3,22,8,0,448.0,106.0,3.5,19.0,243.0,414.21,338.42
2017,3,22,8,15,500.5,117.0,3.5,19.5,298.5,482.97,392.79
2017,3,22,8,30,553.0,128.0,3.5,20.0,354.0,555.44,448.15
2017,3,22,8,45,278.5,145.5,3.5,20.5,259.5,380.38,307.19
2017,3,22,9,0,4.0,163.0,3.5,21.0,165.0,161.91,126.21
2017,3,22,9,15,6.0,179.5,3.45,21.5,183.0,179.65,140.06
2017,3,22,9,30,8.0,196.0,3.4,22.0,201.0,197.54,153.47
2017,3,22,9,45,11.0,214.0,3.4,22.5,221.5,217.98,168.78
2017,3,22,10,0,14.0,232.0,3.4,23.0,242.0,238.55,184.0
2017,3,22,10,15,14.5,242.5,3.45,23.0,253.5,249.07,191.66
2017,3,22,10,30,15.0,253.0,3.5,23.0,265.0,259.6,199.35
2017,3,22,10,45,158.5,316.0,3.55,23.5,441.5,491.96,377.91
2017,3,22,11,0,302.0,379.0,3.6,24.0,618.0,715.65,539.04
2017,3,22,11,15,280.5,397.0,3.7,24.0,624.5,712.65,534.37
2017,3,22,11,30,259.0,415.0,3.8,24.0,631.0,707.82,529.88
2017,3,22,11,45,572.5,276.0,3.9,24.5,765.5,877.78,656.49
2017,3,22,12,0,886.0,137.0,4.0,25.0,900.0,1022.17,753.42
2017,3,22,12,15,558.0,291.5,4.05,25.0,773.5,863.51,642.57
2017,3,22,12,30,230.0,446.0,4.1,25.0,647.0,676.61,503.71
2017,3,22,12,45,561.5,290.5,4.15,25.5,779.5,839.31,627.13
2017,3,22,13,0,893.0,135.0,4.2,26.0,912.0,960.2,710.35
2017,3,22,13,15,890.5,134.0,4.25,26.0,901.0,931.47,690.71
2017,3,22,13,30,888.0,133.0,4.3,26.0,890.0,899.58,669.94
2017,3,22,13,45,883.5,131.5,4.35,26.0,870.5,862.52,645.57
2017,3,22,14,0,879.0,130.0,4.4,26.0,851.0,822.73,619.16
2017,3,22,14,15,871.0,128.5,4.4,26.0,823.0,777.79,588.77
2017,3,22,14,30,863.0,127.0,4.4,26.0,795.0,732.61,557.28
2017,3,22,14,45,847.5,126.5,4.45,26.0,758.5,679.1,518.04
2017,3,22,15,0,832.0,126.0,4.5,26.0,722.0,624.74,477.37
2017,3,22,15,15,817.0,123.0,4.5,25.5,679.5,567.77,434.4
2017,3,22,15,30,802.0,120.0,4.5,25.0,637.0,510.56,389.8
2017,3,22,15,45,780.0,117.0,4.5,25.0,589.0,450.32,340.79
2017,3,22,16,0,758.0,114.0,4.5,25.0,541.0,388.54,289.31
2017,3,22,16,15,730.5,109.0,4.35,24.5,488.0,326.91,237.25
2017,3,22,16,30,703.0,104.0,4.2,24.0,435.0,267.72,186.5
2017,3,22,16,45,660.5,98.5,4.1,24.0,379.0,207.94,136.14
2017,3,22,17,0,618.0,93.0,4.0,24.0,323.0,153.09,92.72
2017,3,22,17,15,562.0,84.5,3.75,23.0,267.0,100.01,57.92
2017,3,22,17,30,506.0,76.0,3.5,22.0,211.0,55.68,42.76
2017,3,22,17,45,416.5,64.5,3.25,21.5,158.0,48.07,36.06
2017,3,22,18,0,327.0,53.0,3.0,21.0,105.0,40.51,29.1
2017,3,22,18,15,202.0,35.5,3.15,20.5,63.0,27.67,17.03
2017,3,22,18,30,77.0,18.0,3.3,20.0,21.0,15.06,0.0
2017,3,22,18,45,38.5,9.0,3.5,20.0,10.5,8.58,0.0
2017,3,22,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,3,22,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,3,22,19,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,3,22,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,3,22,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,3,22,20,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,3,22,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,3,22,20,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2017,3,22,21,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,3,22,21,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2017,3,22,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,22,22,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2017,3,22,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,22,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,22,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2017,3,22,23,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,3,22,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,3,22,23,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2017,3,23,0,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,3,23,0,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,3,23,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,23,0,45,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2017,3,23,1,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2017,3,23,1,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,1,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,1,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2017,3,23,2,15,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2017,3,23,2,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,2,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,3,23,3,15,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2017,3,23,3,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,3,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2017,3,23,4,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2017,3,23,4,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,23,4,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2017,3,23,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2017,3,23,5,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,23,5,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,23,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,23,5,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,23,6,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2017,3,23,6,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2017,3,23,6,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,23,6,45,125.0,16.5,4.85,17.5,27.5,57.08,0.0
2017,3,23,7,0,250.0,33.0,5.1,18.0,55.0,157.28,111.36
2017,3,23,7,15,368.5,46.0,5.35,18.0,106.0,239.13,188.53
2017,3,23,7,30,487.0,59.0,5.6,18.0,157.0,335.1,272.59
2017,3,23,7,45,567.0,66.0,5.9,18.5,215.5,415.01,341.68
2017,3,23,8,0,647.0,73.0,6.2,19.0,274.0,501.72,414.05
2017,3,23,8,15,456.0,119.5,6.3,19.5,275.0,457.38,376.37
2017,3,23,8,30,265.0,166.0,6.4,20.0,276.0,385.95,315.24
2017,3,23,8,45,541.0,128.0,6.5,20.5,391.0,576.12,469.81
2017,3,23,9,0,817.0,90.0,6.6,21.0,506.0,768.76,616.49
2017,3,23,9,15,839.0,93.0,6.7,21.5,558.5,820.39,651.36
2017,3,23,9,30,861.0,96.0,6.8,22.0,611.0,870.5,685.12
2017,3,23,9,45,880.5,97.5,6.9,22.5,659.0,907.27,708.78
2017,3,23,10,0,900.0,99.0,7.0,23.0,707.0,948.93,735.84
2017,3,23,10,15,911.5,101.0,7.1,23.5,747.5,981.02,755.87
2017,3,23,10,30,923.0,103.0,7.2,24.0,788.0,1009.88,773.59
2017,3,23,10,45,931.5,104.0,7.3,24.5,821.0,1031.25,786.06
2017,3,23,11,0,940.0,105.0,7.4,25.0,854.0,1048.93,796.05
2017,3,23,11,15,945.5,106.5,7.45,25.0,879.0,1060.35,803.17
2017,3,23,11,30,951.0,108.0,7.5,25.0,904.0,1067.78,807.69
2017,3,23,11,45,954.0,108.5,7.6,25.5,920.0,1067.6,805.76
2017,3,23,12,0,957.0,109.0,7.7,26.0,936.0,1063.36,801.22
2017,3,23,12,15,958.5,109.5,7.7,26.0,943.0,1053.61,794.15
2017,3,23,12,30,960.0,110.0,7.7,26.0,950.0,1039.86,784.47
2017,3,23,12,45,956.5,111.5,7.75,26.0,947.5,1018.5,769.87
2017,3,23,13,0,953.0,113.0,7.8,26.0,945.0,993.47,752.79
2017,3,23,13,15,950.5,112.5,7.8,26.0,934.0,963.78,732.27
2017,3,23,13,30,948.0,112.0,7.8,26.0,923.0,930.69,709.37
2017,3,23,13,45,752.5,210.5,7.8,26.0,845.5,839.37,644.47
2017,3,23,14,0,557.0,309.0,7.8,26.0,768.0,746.32,571.96
2017,3,23,14,15,740.5,208.5,7.8,25.5,797.0,761.7,588.91
2017,3,23,14,30,924.0,108.0,7.8,25.0,826.0,755.62,588.74
2017,3,23,14,45,910.0,108.5,7.8,25.0,789.0,702.01,547.68
2017,3,23,15,0,896.0,109.0,7.8,25.0,752.0,647.19,504.7
2017,3,23,15,15,882.5,106.5,7.7,24.5,709.0,588.95,458.92
2017,3,23,15,30,869.0,104.0,7.6,24.0,666.0,528.67,410.24
2017,3,23,15,45,845.0,103.0,7.55,24.0,616.0,465.7,357.39
2017,3,23,16,0,821.0,102.0,7.5,24.0,566.0,403.95,304.24
2017,3,23,16,15,795.5,97.5,7.3,23.5,512.0,340.08,248.92
2017,3,23,16,30,770.0,93.0,7.1,23.0,458.0,278.33,194.69
2017,3,23,16,45,731.0,88.5,6.95,22.5,400.5,212.77,138.65
2017,3,23,17,0,692.0,84.0,6.8,22.0,343.0,154.78,91.93
2017,3,23,17,15,638.0,77.0,6.6,21.5,285.0,98.37,54.44
2017,3,23,17,30,584.0,70.0,6.4,21.0,227.0,50.49,38.44
2017,3,23,17,45,496.0,60.0,6.2,20.5,171.0,45.02,33.57
2017,3,23,18,0,408.0,50.0,6.0,20.0,115.0,39.3,28.2
2017,3,23,18,15,204.0,37.5,5.95,19.5,70.0,29.25,18.5
2017,3,23,18,30,0.0,25.0,5.9,19.0,25.0,21.76,0.0
2017,3,23,18,45,0.0,12.5,5.85,19.0,12.5,11.91,0.0
2017,3,23,19,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2017,3,23,19,15,0.0,0.0,5.8,18.5,0.0,0.0,0.0
2017,3,23,19,30,0.0,0.0,5.8,18.0,0.0,0.0,0.0
2017,3,23,19,45,0.0,0.0,5.85,18.0,0.0,0.0,0.0
2017,3,23,20,0,0.0,0.0,5.9,18.0,0.0,0.0,0.0
2017,3,23,20,15,0.0,0.0,5.9,17.5,0.0,0.0,0.0
2017,3,23,20,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,3,23,20,45,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2017,3,23,21,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2017,3,23,21,15,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2017,3,23,21,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,3,23,21,45,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2017,3,23,22,0,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,3,23,22,15,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,3,23,22,30,0.0,0.0,6.2,17.0,0.0,0.0,0.0
2017,3,23,22,45,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2017,3,23,23,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,3,23,23,15,0.0,0.0,6.35,17.0,0.0,0.0,0.0
2017,3,23,23,30,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2017,3,23,23,45,0.0,0.0,6.45,17.0,0.0,0.0,0.0
2017,3,24,0,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,3,24,0,15,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,3,24,0,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,3,24,0,45,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,3,24,1,0,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2017,3,24,1,15,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2017,3,24,1,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2017,3,24,1,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2017,3,24,2,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2017,3,24,2,15,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2017,3,24,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2017,3,24,2,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2017,3,24,3,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,3,24,3,15,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2017,3,24,3,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2017,3,24,3,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2017,3,24,4,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,3,24,4,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,24,4,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,3,24,4,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,3,24,5,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,3,24,5,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,3,24,5,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,24,5,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,24,6,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,3,24,6,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2017,3,24,6,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,3,24,6,45,0.0,4.5,3.25,17.5,4.5,4.29,0.0
2017,3,24,7,0,0.0,9.0,3.3,18.0,9.0,8.33,0.83
2017,3,24,7,15,0.0,18.0,3.3,18.0,18.0,16.68,8.18
