Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,3,24,7,30,0.0,27.0,3.3,18.0,27.0,25.04,15.44
2017,3,24,7,45,0.0,37.5,3.35,18.5,37.5,34.81,23.76
2017,3,24,8,0,0.0,48.0,3.4,19.0,48.0,44.6,31.94
2017,3,24,8,15,0.0,88.5,3.6,19.0,88.5,83.97,64.7
2017,3,24,8,30,0.0,129.0,3.8,19.0,129.0,125.46,98.64
2017,3,24,8,45,31.5,173.5,4.05,19.5,190.0,205.32,163.8
2017,3,24,9,0,63.0,218.0,4.3,20.0,251.0,280.66,223.75
2017,3,24,9,15,61.5,240.0,4.4,20.5,274.5,304.01,240.72
2017,3,24,9,30,60.0,262.0,4.5,21.0,298.0,327.01,257.31
2017,3,24,9,45,40.5,257.5,4.65,21.5,282.5,303.3,237.15
2017,3,24,10,0,21.0,253.0,4.8,22.0,267.0,266.61,207.09
2017,3,24,10,15,24.5,274.0,4.75,22.0,291.5,290.92,225.55
2017,3,24,10,30,28.0,295.0,4.7,22.0,316.0,329.14,254.37
2017,3,24,10,45,14.0,183.5,4.7,22.5,194.0,188.24,144.46
2017,3,24,11,0,0.0,72.0,4.7,23.0,72.0,67.2,48.21
2017,3,24,11,15,12.0,198.0,4.65,23.0,208.5,200.22,153.32
2017,3,24,11,30,24.0,324.0,4.6,23.0,345.0,337.26,258.0
2017,3,24,11,45,14.0,243.0,4.6,23.5,255.5,245.76,187.3
2017,3,24,12,0,4.0,162.0,4.6,24.0,166.0,156.78,118.1
2017,3,24,12,15,367.5,203.0,4.6,24.0,526.5,584.85,453.07
2017,3,24,12,30,731.0,244.0,4.6,24.0,887.0,971.88,727.63
2017,3,24,12,45,390.0,321.5,4.6,24.5,664.5,709.7,535.09
2017,3,24,13,0,49.0,399.0,4.6,25.0,442.0,436.33,327.82
2017,3,24,13,15,434.0,293.0,4.55,25.0,666.0,692.21,525.55
2017,3,24,13,30,819.0,187.0,4.5,25.0,890.0,899.36,674.69
2017,3,24,13,45,851.0,164.5,4.5,25.5,881.0,873.01,654.44
2017,3,24,14,0,883.0,142.0,4.5,26.0,872.0,841.42,632.19
2017,3,24,14,15,878.0,140.5,4.5,26.0,846.0,797.52,602.63
2017,3,24,14,30,873.0,139.0,4.5,26.0,820.0,751.31,570.27
2017,3,24,14,45,873.5,132.0,4.5,26.0,787.5,701.35,533.87
2017,3,24,15,0,874.0,125.0,4.5,26.0,755.0,649.04,494.81
2017,3,24,15,15,861.5,122.0,4.4,26.0,713.0,591.18,450.14
2017,3,24,15,30,849.0,119.0,4.3,26.0,671.0,532.71,403.86
2017,3,24,15,45,842.5,111.0,4.25,26.0,624.5,471.92,354.55
2017,3,24,16,0,836.0,103.0,4.2,26.0,578.0,410.44,303.14
2017,3,24,16,15,810.5,99.0,3.75,25.0,523.5,346.1,249.18
2017,3,24,16,30,785.0,95.0,3.3,24.0,469.0,283.86,195.98
2017,3,24,16,45,756.5,88.0,2.9,23.5,412.0,217.13,139.51
2017,3,24,17,0,728.0,81.0,2.5,23.0,355.0,156.76,91.11
2017,3,24,17,15,673.5,74.0,2.3,21.5,295.0,98.04,52.79
2017,3,24,17,30,619.0,67.0,2.1,20.0,235.0,47.9,36.34
2017,3,24,17,45,530.0,58.0,1.9,19.0,177.5,43.16,32.21
2017,3,24,18,0,441.0,49.0,1.7,18.0,120.0,38.24,27.6
2017,3,24,18,15,295.0,34.0,1.7,17.5,73.5,27.22,17.13
2017,3,24,18,30,149.0,19.0,1.7,17.0,27.0,15.03,0.0
2017,3,24,18,45,74.5,9.5,1.75,16.5,13.5,9.05,0.0
2017,3,24,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,19,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,3,24,20,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,3,24,20,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,24,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,24,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,24,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,24,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,24,23,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2017,3,24,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,24,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,25,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,3,25,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,3,25,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,3,25,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2017,3,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,3,25,1,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2017,3,25,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,3,25,2,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2017,3,25,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,3,25,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,3,25,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,3,25,4,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2017,3,25,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,4,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,3,25,5,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,3,25,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,3,25,6,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2017,3,25,6,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,25,6,45,170.0,15.5,3.4,11.5,32.0,85.66,0.0
2017,3,25,7,0,340.0,31.0,3.7,12.0,64.0,191.34,143.36
2017,3,25,7,15,453.5,41.5,3.9,12.5,117.5,274.38,221.37
2017,3,25,7,30,567.0,52.0,4.1,13.0,171.0,369.98,305.73
2017,3,25,7,45,635.0,58.5,4.3,13.5,230.0,446.58,372.4
2017,3,25,8,0,703.0,65.0,4.5,14.0,289.0,525.79,438.77
2017,3,25,8,15,745.5,70.0,4.35,14.5,348.0,594.69,493.27
2017,3,25,8,30,788.0,75.0,4.2,15.0,407.0,665.39,545.64
2017,3,25,8,45,817.5,78.5,4.05,16.0,464.5,725.83,586.65
2017,3,25,9,0,847.0,82.0,3.9,17.0,522.0,786.0,626.06
2017,3,25,9,15,868.0,85.0,3.7,17.5,574.5,831.14,654.25
2017,3,25,9,30,889.0,88.0,3.5,18.0,627.0,880.99,685.12
2017,3,25,9,45,904.0,90.5,3.3,19.0,674.5,922.9,708.2
2017,3,25,10,0,919.0,93.0,3.1,20.0,722.0,962.17,728.79
2017,3,25,10,15,930.5,95.0,2.95,20.5,763.0,994.64,746.03
2017,3,25,10,30,942.0,97.0,2.8,21.0,804.0,1023.79,760.79
2017,3,25,10,45,949.0,99.0,2.65,21.5,837.0,1045.01,770.13
2017,3,25,11,0,956.0,101.0,2.5,22.0,870.0,1062.41,776.92
2017,3,25,11,15,961.5,102.0,2.45,22.5,895.0,1073.27,780.64
2017,3,25,11,30,967.0,103.0,2.4,23.0,920.0,1080.08,781.96
2017,3,25,11,45,970.5,104.0,2.4,23.5,936.5,1080.79,780.19
2017,3,25,12,0,974.0,105.0,2.4,24.0,953.0,1077.36,776.02
2017,3,25,12,15,975.5,105.0,2.4,24.5,960.0,1066.79,767.55
2017,3,25,12,30,977.0,105.0,2.4,25.0,967.0,1052.16,756.75
2017,3,25,12,45,976.0,105.5,2.45,25.5,965.0,1031.7,742.98
2017,3,25,13,0,975.0,106.0,2.5,26.0,963.0,1007.41,726.89
2017,3,25,13,15,973.0,105.5,2.45,26.0,952.0,977.51,707.7
2017,3,25,13,30,971.0,105.0,2.4,26.0,941.0,944.1,686.29
2017,3,25,13,45,967.0,103.5,2.35,26.5,921.0,904.68,659.64
2017,3,25,14,0,963.0,102.0,2.3,27.0,901.0,862.22,631.0
2017,3,25,14,15,956.5,101.0,2.15,27.0,872.5,815.53,599.9
2017,3,25,14,30,950.0,100.0,2.0,27.0,844.0,766.39,566.99
2017,3,25,14,45,942.5,97.5,1.95,27.0,808.0,712.95,529.9
2017,3,25,15,0,935.0,95.0,1.9,27.0,772.0,657.65,489.89
2017,3,25,15,15,922.0,93.0,1.7,27.0,728.0,598.18,444.92
2017,3,25,15,30,909.0,91.0,1.5,27.0,684.0,537.94,398.18
2017,3,25,15,45,893.0,88.0,1.3,27.0,634.5,474.99,348.17
2017,3,25,16,0,877.0,85.0,1.1,27.0,585.0,412.2,296.85
2017,3,25,16,15,853.5,81.5,0.9,26.5,530.0,343.79,240.75
2017,3,25,16,30,830.0,78.0,0.7,26.0,475.0,279.96,187.12
2017,3,25,16,45,797.0,73.5,0.55,25.5,417.0,215.46,133.81
2017,3,25,17,0,764.0,69.0,0.4,25.0,359.0,154.53,86.24
2017,3,25,17,15,714.0,63.5,0.5,23.5,299.5,95.49,48.7
2017,3,25,17,30,664.0,58.0,0.6,22.0,240.0,44.49,33.08
2017,3,25,17,45,584.0,50.5,0.75,21.0,182.5,36.69,26.36
2017,3,25,18,0,504.0,43.0,0.9,20.0,125.0,32.69,22.63
2017,3,25,18,15,359.5,30.5,1.0,19.0,77.0,23.84,14.29
2017,3,25,18,30,215.0,18.0,1.1,18.0,29.0,14.44,0.0
2017,3,25,18,45,107.5,9.0,1.25,17.5,14.5,8.58,0.0
2017,3,25,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,25,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2017,3,25,19,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,3,25,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,3,25,20,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,3,25,20,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2017,3,25,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,3,25,20,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,3,25,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,3,25,21,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2017,3,25,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,25,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,25,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,25,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2017,3,25,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,25,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,3,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,3,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,3,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2017,3,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,3,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2017,3,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,3,26,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,3,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,3,26,4,45,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,3,26,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,3,26,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,3,26,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,3,26,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,3,26,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,3,26,6,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,3,26,6,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,3,26,6,45,94.0,19.5,3.2,16.0,29.5,65.0,0.0
2017,3,26,7,0,188.0,39.0,3.7,17.0,59.0,140.78,104.17
2017,3,26,7,15,290.5,56.0,4.0,17.5,108.0,216.61,171.83
2017,3,26,7,30,393.0,73.0,4.3,18.0,157.0,304.27,247.39
2017,3,26,7,45,462.0,84.5,4.65,19.0,212.0,377.02,308.91
2017,3,26,8,0,531.0,96.0,5.0,20.0,267.0,459.77,376.25
2017,3,26,8,15,578.5,104.0,5.15,20.5,323.0,527.53,430.04
2017,3,26,8,30,626.0,112.0,5.3,21.0,379.0,597.87,484.21
2017,3,26,8,45,658.5,119.0,5.45,21.5,433.0,657.86,528.9
2017,3,26,9,0,691.0,126.0,5.6,22.0,487.0,718.24,571.86
2017,3,26,9,15,715.5,131.5,5.6,22.5,537.5,770.19,607.07
2017,3,26,9,30,740.0,137.0,5.6,23.0,588.0,821.15,640.92
2017,3,26,9,45,755.5,142.0,5.7,23.5,633.0,862.08,667.53
2017,3,26,10,0,771.0,147.0,5.8,24.0,678.0,900.81,692.38
2017,3,26,10,15,553.0,246.5,5.85,24.5,638.5,815.1,626.15
2017,3,26,10,30,335.0,346.0,5.9,25.0,599.0,709.24,541.57
2017,3,26,10,45,407.5,333.5,5.95,25.5,654.0,768.41,584.76
2017,3,26,11,0,480.0,321.0,6.0,26.0,709.0,840.68,635.54
2017,3,26,11,15,654.5,242.0,5.95,26.0,787.5,934.43,705.1
2017,3,26,11,30,829.0,163.0,5.9,26.0,866.0,1016.85,760.39
2017,3,26,11,45,839.5,160.0,5.9,26.5,883.0,1019.81,759.79
2017,3,26,12,0,850.0,157.0,5.9,27.0,900.0,1019.04,757.26
2017,3,26,12,15,851.0,157.5,5.85,27.0,906.5,1008.86,749.74
2017,3,26,12,30,852.0,158.0,5.8,27.0,913.0,995.06,739.96
2017,3,26,12,45,849.5,159.0,5.75,27.5,910.5,974.9,724.53
2017,3,26,13,0,847.0,160.0,5.7,28.0,908.0,951.4,707.01
2017,3,26,13,15,843.5,159.5,5.6,28.0,897.0,922.3,686.95
2017,3,26,13,30,840.0,159.0,5.5,28.0,886.0,890.23,664.91
2017,3,26,13,45,832.5,159.0,5.45,28.0,865.5,852.54,639.27
2017,3,26,14,0,825.0,159.0,5.4,28.0,845.0,812.49,611.92
2017,3,26,14,15,817.0,157.0,5.35,28.0,817.5,768.02,581.24
2017,3,26,14,30,809.0,155.0,5.3,28.0,790.0,721.71,547.52
2017,3,26,14,45,789.5,156.0,5.25,28.0,753.0,669.1,508.49
2017,3,26,15,0,770.0,157.0,5.2,28.0,716.0,615.31,467.85
2017,3,26,15,15,754.0,153.0,5.15,27.5,674.5,559.21,425.57
2017,3,26,15,30,738.0,149.0,5.1,27.0,633.0,503.17,382.07
2017,3,26,15,45,718.0,143.5,5.1,27.0,585.5,444.37,334.61
2017,3,26,16,0,698.0,138.0,5.1,27.0,538.0,386.68,286.81
2017,3,26,16,15,669.0,132.0,4.95,26.5,486.0,327.08,237.12
2017,3,26,16,30,640.0,126.0,4.8,26.0,434.0,270.27,189.1
2017,3,26,16,45,600.5,118.0,4.7,25.5,379.0,212.76,141.54
2017,3,26,17,0,561.0,110.0,4.6,25.0,324.0,159.98,100.29
2017,3,26,17,15,504.5,99.5,4.35,24.0,268.5,107.75,65.86
2017,3,26,17,30,448.0,89.0,4.1,23.0,213.0,64.59,50.25
2017,3,26,17,45,362.0,75.0,3.85,22.5,160.0,55.78,42.59
2017,3,26,18,0,276.0,61.0,3.6,22.0,107.0,46.54,34.22
2017,3,26,18,15,170.5,40.5,3.6,21.5,65.0,31.49,20.46
2017,3,26,18,30,65.0,20.0,3.6,21.0,23.0,16.69,0.0
2017,3,26,18,45,32.5,10.0,3.6,21.0,11.5,9.53,0.0
2017,3,26,19,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,3,26,19,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,3,26,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,3,26,19,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2017,3,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,20,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,3,26,21,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,26,21,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,26,21,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2017,3,26,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,3,26,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,3,26,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,26,22,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,26,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,26,23,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,26,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,26,23,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,27,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,0,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,0,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,3,27,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,3,27,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,3,27,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,3,27,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,3,27,2,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,3,27,2,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,3,27,2,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,3,27,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,3,27,3,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,3,27,3,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,3,27,3,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,27,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,3,27,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,3,27,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,27,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,3,27,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,3,27,5,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,3,27,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,3,27,5,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,3,27,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,3,27,6,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,27,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,27,6,45,46.5,22.5,1.7,18.5,27.5,44.97,2.31
2017,3,27,7,0,93.0,45.0,1.9,19.0,55.0,97.65,71.13
2017,3,27,7,15,174.5,69.5,1.85,19.0,102.5,174.24,136.75
2017,3,27,7,30,256.0,94.0,1.8,19.0,150.0,252.91,203.28
2017,3,27,7,45,128.0,87.5,1.75,19.5,115.5,172.21,138.63
2017,3,27,8,0,0.0,81.0,1.7,20.0,81.0,76.95,58.55
2017,3,27,8,15,10.5,120.5,1.65,20.5,125.0,124.67,97.78
2017,3,27,8,30,21.0,160.0,1.6,21.0,169.0,173.67,136.88
2017,3,27,8,45,164.0,190.0,1.55,22.0,275.5,335.61,266.11
2017,3,27,9,0,307.0,220.0,1.5,23.0,382.0,501.46,390.21
2017,3,27,9,15,476.0,201.0,1.4,23.5,480.0,643.6,492.14
2017,3,27,9,30,645.0,182.0,1.3,24.0,578.0,789.26,590.98
2017,3,27,9,45,684.0,179.0,1.2,24.5,627.0,840.12,619.19
2017,3,27,10,0,723.0,176.0,1.1,25.0,676.0,889.98,646.8
2017,3,27,10,15,737.5,179.5,0.9,25.0,714.5,922.46,662.1
2017,3,27,10,30,752.0,183.0,0.7,25.0,753.0,952.29,675.16
2017,3,27,10,45,780.5,175.0,0.55,25.5,788.5,980.23,686.16
2017,3,27,11,0,809.0,167.0,0.4,26.0,824.0,999.69,691.71
2017,3,27,11,15,816.0,168.5,0.35,26.5,848.0,1011.04,694.79
2017,3,27,11,30,823.0,170.0,0.3,27.0,872.0,1018.83,695.98
2017,3,27,11,45,845.5,159.5,0.3,27.5,891.5,1025.77,697.99
2017,3,27,12,0,868.0,149.0,0.3,28.0,911.0,1028.81,697.85
2017,3,27,12,15,869.5,149.5,0.35,28.0,918.0,1018.93,692.9
2017,3,27,12,30,871.0,150.0,0.4,28.0,925.0,997.05,681.2
2017,3,27,12,45,873.5,148.0,0.5,28.5,923.5,978.83,671.64
2017,3,27,13,0,876.0,146.0,0.6,29.0,922.0,957.1,659.87
2017,3,27,13,15,872.5,145.5,0.65,29.0,910.5,928.03,643.88
2017,3,27,13,30,869.0,145.0,0.7,29.0,899.0,895.93,625.97
2017,3,27,13,45,863.5,143.5,0.8,29.5,878.5,862.89,606.94
2017,3,27,14,0,858.0,142.0,0.9,30.0,858.0,821.9,582.56
2017,3,27,14,15,611.5,250.5,1.0,30.0,752.0,704.48,505.0
2017,3,27,14,30,365.0,359.0,1.1,30.0,646.0,597.21,430.42
2017,3,27,14,45,568.5,257.5,1.25,30.0,682.5,617.45,449.57
2017,3,27,15,0,772.0,156.0,1.4,30.0,719.0,615.4,450.89
2017,3,27,15,15,755.5,152.0,1.55,29.5,676.5,558.91,411.46
2017,3,27,15,30,739.0,148.0,1.7,29.0,634.0,502.54,370.76
2017,3,27,15,45,715.0,144.0,1.9,29.0,585.5,443.29,325.69
2017,3,27,16,0,691.0,140.0,2.1,29.0,537.0,385.59,280.11
2017,3,27,16,15,661.0,133.5,2.15,28.5,485.0,325.65,231.92
2017,3,27,16,30,631.0,127.0,2.2,28.0,433.0,268.63,185.18
2017,3,27,16,45,588.0,120.0,2.25,27.5,377.5,211.91,139.45
2017,3,27,17,0,545.0,113.0,2.3,27.0,322.0,159.44,99.35
2017,3,27,17,15,489.0,102.0,2.1,26.0,267.0,108.59,66.36
2017,3,27,17,30,433.0,91.0,1.9,25.0,212.0,65.96,50.97
2017,3,27,17,45,348.5,77.0,1.75,24.0,159.5,57.22,43.56
2017,3,27,18,0,264.0,63.0,1.6,23.0,107.0,48.05,35.39
2017,3,27,18,15,163.5,41.5,1.6,22.5,65.5,33.69,22.28
2017,3,27,18,30,63.0,20.0,1.6,22.0,24.0,16.71,0.72
2017,3,27,18,45,31.5,10.0,1.65,22.0,12.0,9.53,0.0
2017,3,27,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,3,27,19,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2017,3,27,19,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,3,27,19,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2017,3,27,20,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,3,27,20,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,3,27,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,3,27,20,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,3,27,21,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,3,27,21,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2017,3,27,21,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,3,27,21,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,3,27,22,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,3,27,22,15,0.0,0.0,2.8,19.5,0.0,0.0,0.0
2017,3,27,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,27,22,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,27,23,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,27,23,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,27,23,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,27,23,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,3,28,0,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,3,28,0,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,3,28,0,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,3,28,1,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,1,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,28,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,3,28,3,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,3,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,3,28,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,3,28,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,3,28,5,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,28,6,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,3,28,6,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,28,6,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,3,28,6,45,44.5,22.5,3.6,19.5,27.5,44.11,9.66
2017,3,28,7,0,89.0,45.0,3.8,20.0,55.0,95.07,69.41
2017,3,28,7,15,163.0,70.5,4.05,20.0,102.0,169.96,133.48
2017,3,28,7,30,237.0,96.0,4.3,20.0,149.0,245.68,198.06
2017,3,28,7,45,318.5,110.5,4.55,20.5,203.0,318.91,259.55
2017,3,28,8,0,400.0,125.0,4.8,21.0,257.0,410.72,334.19
2017,3,28,8,15,202.0,135.0,4.95,21.5,202.0,296.97,240.69
2017,3,28,8,30,4.0,145.0,5.1,22.0,147.0,144.79,113.04
2017,3,28,8,45,8.5,165.0,5.3,22.5,169.5,167.95,131.33
2017,3,28,9,0,13.0,185.0,5.5,23.0,192.0,191.44,149.47
2017,3,28,9,15,34.0,226.0,5.65,23.5,246.5,263.52,206.1
2017,3,28,9,30,55.0,267.0,5.8,24.0,301.0,327.08,254.92
2017,3,28,9,45,59.0,290.0,5.95,24.5,329.0,355.61,275.63
2017,3,28,10,0,63.0,313.0,6.1,25.0,357.0,384.03,296.12
2017,3,28,10,15,121.5,345.5,6.25,25.0,436.0,488.64,376.06
2017,3,28,10,30,180.0,378.0,6.4,25.0,515.0,580.97,445.35
2017,3,28,10,45,97.0,317.0,6.55,25.5,391.0,431.9,331.09
2017,3,28,11,0,14.0,256.0,6.7,26.0,267.0,259.88,197.36
2017,3,28,11,15,110.5,346.5,6.85,26.0,440.5,474.39,362.48
2017,3,28,11,30,207.0,437.0,7.0,26.0,614.0,665.45,504.03
2017,3,28,11,45,123.5,411.0,7.15,26.0,517.5,550.65,417.3
2017,3,28,12,0,40.0,385.0,7.3,26.0,421.0,424.92,321.58
2017,3,28,12,15,142.0,420.5,7.35,26.0,547.5,569.84,432.32
2017,3,28,12,30,244.0,456.0,7.4,26.0,674.0,698.69,528.27
2017,3,28,12,45,273.5,448.0,7.45,26.0,692.0,718.54,543.0
2017,3,28,13,0,303.0,440.0,7.5,26.0,710.0,726.16,549.39
2017,3,28,13,15,165.5,393.5,7.5,26.0,541.0,537.17,408.62
2017,3,28,13,30,28.0,347.0,7.5,26.0,372.0,358.21,271.49
2017,3,28,13,45,19.0,284.0,7.55,26.0,301.0,282.61,214.56
2017,3,28,14,0,10.0,221.0,7.6,26.0,230.0,214.79,162.66
2017,3,28,14,15,11.0,230.5,7.6,26.0,240.0,223.55,169.67
2017,3,28,14,30,12.0,240.0,7.6,26.0,250.0,232.04,176.43
2017,3,28,14,45,12.0,235.5,7.6,26.0,245.0,226.65,172.52
2017,3,28,15,0,12.0,231.0,7.6,26.0,240.0,221.19,168.6
2017,3,28,15,15,55.5,269.5,7.55,25.5,307.0,277.82,213.57
2017,3,28,15,30,99.0,308.0,7.5,25.0,374.0,327.37,252.43
2017,3,28,15,45,68.5,271.0,7.45,25.0,315.0,273.37,210.67
2017,3,28,16,0,38.0,234.0,7.4,25.0,256.0,223.48,172.17
2017,3,28,16,15,255.0,209.0,7.25,24.5,334.5,261.91,198.37
2017,3,28,16,30,472.0,184.0,7.1,24.0,413.0,275.04,200.46
2017,3,28,16,45,440.0,168.0,7.0,24.0,361.0,222.03,156.56
2017,3,28,17,0,408.0,152.0,6.9,24.0,309.0,172.92,117.86
2017,3,28,17,15,353.5,135.5,6.6,23.5,256.0,128.93,88.41
2017,3,28,17,30,299.0,119.0,6.3,23.0,203.0,89.65,71.81
2017,3,28,17,45,235.0,96.5,6.0,22.5,153.0,74.07,58.33
2017,3,28,18,0,171.0,74.0,5.7,22.0,103.0,57.84,43.91
2017,3,28,18,15,98.0,47.0,5.55,21.5,62.0,38.94,26.78
2017,3,28,18,30,25.0,20.0,5.4,21.0,21.0,17.53,2.23
2017,3,28,18,45,12.5,10.0,5.25,21.0,10.5,9.53,0.0
2017,3,28,19,0,0.0,0.0,5.1,21.0,0.0,0.0,0.0
2017,3,28,19,15,0.0,0.0,5.05,20.5,0.0,0.0,0.0
2017,3,28,19,30,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2017,3,28,19,45,0.0,0.0,4.95,20.0,0.0,0.0,0.0
2017,3,28,20,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,28,20,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2017,3,28,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,3,28,20,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,3,28,21,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,3,28,21,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,3,28,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,3,28,21,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2017,3,28,22,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,3,28,22,15,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2017,3,28,22,30,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2017,3,28,22,45,0.0,0.0,5.55,19.5,0.0,0.0,0.0
2017,3,28,23,0,0.0,0.0,5.6,20.0,0.0,0.0,0.0
2017,3,28,23,15,0.0,0.0,5.55,20.0,0.0,0.0,0.0
2017,3,28,23,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,28,23,45,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2017,3,29,0,15,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2017,3,29,0,30,0.0,0.0,5.1,20.0,0.0,0.0,0.0
2017,3,29,0,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2017,3,29,1,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2017,3,29,1,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2017,3,29,1,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,3,29,1,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,3,29,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,3,29,2,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2017,3,29,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,3,29,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2017,3,29,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,3,29,3,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2017,3,29,3,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,3,29,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,3,29,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,4,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,3,29,5,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,3,29,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,3,29,5,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,3,29,6,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,3,29,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,3,29,6,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,3,29,6,45,127.0,21.0,2.85,16.0,36.0,80.81,32.23
2017,3,29,7,0,254.0,42.0,3.1,16.0,72.0,170.96,130.34
2017,3,29,7,15,361.5,56.0,3.05,16.0,124.5,250.08,200.57
2017,3,29,7,30,469.0,70.0,3.0,16.0,177.0,343.74,281.14
2017,3,29,7,45,566.5,74.5,3.0,16.5,239.5,431.16,354.15
2017,3,29,8,0,664.0,79.0,3.0,17.0,302.0,526.77,430.86
2017,3,29,8,15,709.0,85.0,2.95,17.5,362.0,596.65,484.32
2017,3,29,8,30,754.0,91.0,2.9,18.0,422.0,668.69,536.92
2017,3,29,8,45,795.5,92.5,2.85,19.0,482.0,731.11,578.2
2017,3,29,9,0,837.0,94.0,2.8,20.0,542.0,797.76,621.13
2017,3,29,9,15,858.0,97.0,2.9,20.5,594.5,849.12,654.15
2017,3,29,9,30,879.0,100.0,3.0,21.0,647.0,898.78,685.57
2017,3,29,9,45,898.0,101.0,3.15,22.0,695.5,934.73,706.23
2017,3,29,10,0,917.0,102.0,3.3,23.0,744.0,975.53,730.03
2017,3,29,10,15,927.0,104.0,3.4,23.5,784.0,1006.17,747.83
2017,3,29,10,30,937.0,106.0,3.5,24.0,824.0,1033.44,763.44
2017,3,29,10,45,945.5,107.0,3.65,24.5,856.5,1054.55,775.42
2017,3,29,11,0,954.0,108.0,3.8,25.0,889.0,1071.9,785.05
2017,3,29,11,15,958.5,109.0,3.95,25.0,913.0,1081.35,791.21
2017,3,29,11,30,963.0,110.0,4.1,25.0,937.0,1086.77,794.95
2017,3,29,11,45,966.5,110.0,4.25,25.5,952.5,1086.02,793.27
2017,3,29,12,0,970.0,110.0,4.4,26.0,968.0,1081.18,789.1
2017,3,29,12,15,970.5,110.0,4.45,26.0,974.0,1069.31,781.4
2017,3,29,12,30,971.0,110.0,4.5,26.0,980.0,1053.45,771.24
2017,3,29,12,45,968.5,111.0,4.6,26.0,976.5,1031.85,757.79
2017,3,29,13,0,966.0,112.0,4.7,26.0,973.0,1006.53,742.19
2017,3,29,13,15,962.5,111.5,4.7,26.0,960.5,975.22,721.73
2017,3,29,13,30,959.0,111.0,4.7,26.0,948.0,940.56,699.0
2017,3,29,13,45,950.5,111.5,4.7,26.0,926.0,899.53,671.87
2017,3,29,14,0,942.0,112.0,4.7,26.0,904.0,855.83,642.76
2017,3,29,14,15,934.5,110.5,4.7,26.0,874.5,808.52,610.9
2017,3,29,14,30,927.0,109.0,4.7,26.0,845.0,758.94,577.15
2017,3,29,14,45,915.0,108.0,4.7,26.0,807.5,704.86,537.7
2017,3,29,15,0,903.0,107.0,4.7,26.0,770.0,649.42,495.98
2017,3,29,15,15,889.0,104.5,4.55,26.0,726.0,590.42,450.05
2017,3,29,15,30,875.0,102.0,4.4,26.0,682.0,530.86,402.51
2017,3,29,15,45,855.5,99.5,4.25,26.0,632.0,466.33,350.16
2017,3,29,16,0,836.0,97.0,4.1,26.0,582.0,404.26,298.21
2017,3,29,16,15,811.0,93.0,3.7,25.5,527.5,340.12,243.91
2017,3,29,16,30,786.0,89.0,3.3,25.0,473.0,278.02,190.51
2017,3,29,16,45,748.5,85.0,2.95,24.5,415.0,215.85,138.17
2017,3,29,17,0,711.0,81.0,2.6,24.0,357.0,153.95,89.15
2017,3,29,17,15,659.5,74.5,2.35,23.0,298.5,97.01,52.03
2017,3,29,17,30,608.0,68.0,2.1,22.0,240.0,48.05,36.17
2017,3,29,17,45,523.0,59.5,1.9,21.0,183.0,43.79,32.54
2017,3,29,18,0,438.0,51.0,1.7,20.0,126.0,39.38,28.46
2017,3,29,18,15,302.5,37.0,1.8,19.5,79.5,29.44,19.17
2017,3,29,18,30,167.0,23.0,1.9,19.0,33.0,18.17,3.65
2017,3,29,18,45,83.5,11.5,2.05,18.5,16.5,10.96,0.0
2017,3,29,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,3,29,19,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,3,29,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,3,29,19,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,3,29,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,3,29,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2017,3,29,20,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,29,20,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2017,3,29,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,3,29,21,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2017,3,29,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,3,29,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2017,3,29,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2017,3,29,22,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2017,3,29,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,3,29,22,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,3,29,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,3,29,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2017,3,29,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,29,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,30,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,3,30,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,3,30,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,3,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2017,3,30,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2017,3,30,1,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2017,3,30,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2017,3,30,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2017,3,30,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2017,3,30,2,15,0.0,0.0,3.55,10.5,0.0,0.0,0.0
2017,3,30,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2017,3,30,2,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2017,3,30,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,3,30,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2017,3,30,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2017,3,30,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2017,3,30,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2017,3,30,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,3,30,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2017,3,30,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,3,30,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2017,3,30,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2017,3,30,6,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2017,3,30,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,3,30,6,45,185.5,18.5,3.35,10.5,41.0,100.95,51.2
2017,3,30,7,0,371.0,37.0,3.5,11.0,82.0,213.6,167.17
2017,3,30,7,15,472.0,47.0,3.6,11.5,136.0,293.68,240.13
2017,3,30,7,30,573.0,57.0,3.7,12.0,190.0,384.49,319.8
2017,3,30,7,45,636.0,64.0,3.8,13.0,249.5,459.8,383.61
2017,3,30,8,0,699.0,71.0,3.9,14.0,309.0,540.21,448.68
2017,3,30,8,15,740.5,76.0,4.0,15.0,368.0,605.25,499.07
2017,3,30,8,30,782.0,81.0,4.1,16.0,427.0,675.17,549.91
2017,3,30,8,45,812.5,84.5,4.2,17.0,485.0,736.11,591.69
2017,3,30,9,0,843.0,88.0,4.3,18.0,543.0,796.83,632.19
2017,3,30,9,15,864.0,91.0,4.2,18.5,596.0,848.34,665.43
2017,3,30,9,30,885.0,94.0,4.1,19.0,649.0,891.04,691.74
2017,3,30,9,45,900.5,96.5,4.0,19.5,696.5,932.98,717.09
2017,3,30,10,0,916.0,99.0,3.9,20.0,744.0,972.28,740.19
2017,3,30,10,15,927.0,101.0,3.75,20.5,784.5,1003.82,757.33
2017,3,30,10,30,938.0,103.0,3.6,21.0,825.0,1032.02,772.03
2017,3,30,10,45,946.5,104.5,3.45,21.5,858.0,1053.65,782.19
2017,3,30,11,0,955.0,106.0,3.3,22.0,891.0,1071.51,789.83
2017,3,30,11,15,960.0,107.0,3.15,22.0,915.0,1081.41,793.81
2017,3,30,11,30,965.0,108.0,3.0,22.0,939.0,1087.27,795.29
2017,3,30,11,45,970.0,107.0,2.9,22.5,955.5,1086.89,791.84
2017,3,30,12,0,975.0,106.0,2.8,23.0,972.0,1082.41,785.96
2017,3,30,12,15,976.0,106.5,2.65,23.5,978.0,1071.46,775.62
2017,3,30,12,30,977.0,107.0,2.5,24.0,984.0,1056.48,762.91
2017,3,30,12,45,975.0,107.5,2.4,24.5,981.0,1034.69,746.62
2017,3,30,13,0,973.0,108.0,2.3,25.0,978.0,1009.15,728.16
2017,3,30,13,15,970.5,107.5,2.25,25.0,966.0,978.53,708.54
2017,3,30,13,30,968.0,107.0,2.2,25.0,954.0,944.46,686.73
2017,3,30,13,45,960.5,107.5,2.15,25.0,932.5,903.94,660.69
2017,3,30,14,0,953.0,108.0,2.1,25.0,911.0,860.64,632.72
2017,3,30,14,15,946.0,107.0,2.15,25.0,882.0,813.72,602.96
2017,3,30,14,30,939.0,106.0,2.2,25.0,853.0,764.45,571.17
2017,3,30,14,45,925.5,106.0,2.3,25.0,815.5,709.76,533.42
2017,3,30,15,0,912.0,106.0,2.4,25.0,778.0,653.81,493.09
2017,3,30,15,15,899.0,103.5,2.45,25.0,734.0,594.88,449.05
2017,3,30,15,30,886.0,101.0,2.5,25.0,690.0,535.27,402.97
2017,3,30,15,45,865.5,99.0,2.6,25.0,639.5,470.06,351.32
2017,3,30,16,0,845.0,97.0,2.7,25.0,589.0,407.48,299.83
2017,3,30,16,15,820.5,93.0,2.6,24.5,534.0,342.97,245.73
2017,3,30,16,30,796.0,89.0,2.5,24.0,479.0,280.42,192.25
2017,3,30,16,45,760.0,84.5,2.4,23.5,421.0,217.48,139.31
2017,3,30,17,0,724.0,80.0,2.3,23.0,363.0,154.67,89.46
2017,3,30,17,15,673.5,73.5,2.15,22.0,304.0,96.99,51.73
2017,3,30,17,30,623.0,67.0,2.0,21.0,245.0,47.14,35.54
2017,3,30,17,45,543.0,58.0,1.95,20.0,188.0,42.41,31.48
2017,3,30,18,0,463.0,49.0,1.9,19.0,131.0,37.44,26.93
2017,3,30,18,15,327.0,36.0,2.0,18.5,83.0,28.38,18.42
2017,3,30,18,30,191.0,23.0,2.1,18.0,35.0,18.77,4.91
2017,3,30,18,45,95.5,11.5,2.25,17.5,17.5,10.96,0.0
2017,3,30,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,3,30,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2017,3,30,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,3,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,3,30,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,3,30,20,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2017,3,30,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,3,30,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,3,30,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2017,3,30,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2017,3,30,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,3,30,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2017,3,30,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2017,3,30,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2017,3,30,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2017,3,30,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2017,3,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,30,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,3,31,0,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2017,3,31,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,3,31,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,3,31,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,3,31,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2017,3,31,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,3,31,2,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2017,3,31,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,3,31,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,4,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,3,31,5,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2017,3,31,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,3,31,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2017,3,31,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,3,31,6,45,189.5,19.0,3.65,12.5,43.0,104.27,59.11
2017,3,31,7,0,379.0,38.0,3.9,13.0,86.0,218.66,170.77
2017,3,31,7,15,478.5,48.0,4.0,14.0,140.5,298.74,242.62
2017,3,31,7,30,578.0,58.0,4.1,15.0,195.0,389.33,320.81
2017,3,31,7,45,638.0,65.0,4.2,16.0,253.5,463.29,382.84
2017,3,31,8,0,698.0,72.0,4.3,17.0,312.0,542.0,445.94
2017,3,31,8,15,737.0,77.0,4.55,17.5,370.5,605.33,496.05
2017,3,31,8,30,776.0,82.0,4.8,18.0,429.0,673.29,546.93
2017,3,31,8,45,803.0,86.0,5.1,19.0,485.0,731.87,588.01
2017,3,31,9,0,830.0,90.0,5.4,20.0,541.0,789.96,627.93
2017,3,31,9,15,849.0,93.5,5.55,20.5,592.5,839.86,661.68
2017,3,31,9,30,868.0,97.0,5.7,21.0,644.0,887.95,693.74
2017,3,31,9,45,882.0,99.5,5.85,22.0,690.0,920.78,713.15
2017,3,31,10,0,896.0,102.0,6.0,23.0,736.0,958.12,735.66
2017,3,31,10,15,906.5,104.0,6.1,23.5,775.5,988.65,754.37
2017,3,31,10,30,917.0,106.0,6.2,24.0,815.0,1015.89,770.81
2017,3,31,10,45,924.5,107.5,6.3,24.5,847.0,1036.15,782.44
2017,3,31,11,0,932.0,109.0,6.4,25.0,879.0,1052.69,791.64
2017,3,31,11,15,937.0,110.5,6.4,25.0,903.0,1062.9,797.59
2017,3,31,11,30,942.0,112.0,6.4,25.0,927.0,1069.14,801.02
2017,3,31,11,45,945.0,112.5,6.4,25.5,942.0,1068.31,798.19
2017,3,31,12,0,948.0,113.0,6.4,26.0,957.0,1063.48,792.85
2017,3,31,12,15,949.5,113.0,6.35,26.0,963.5,1052.65,784.91
2017,3,31,12,30,951.0,113.0,6.3,26.0,970.0,1037.91,774.48
2017,3,31,12,45,950.5,113.0,6.3,26.5,967.5,1017.4,759.03
2017,3,31,13,0,950.0,113.0,6.3,27.0,965.0,993.19,741.22
2017,3,31,13,15,947.5,112.5,6.2,27.0,953.5,963.09,720.43
2017,3,31,13,30,945.0,112.0,6.1,27.0,942.0,929.64,697.38
2017,3,31,13,45,939.5,111.5,6.1,27.5,921.5,890.5,669.54
2017,3,31,14,0,934.0,111.0,6.1,28.0,901.0,848.54,639.73
2017,3,31,14,15,927.0,109.5,6.05,27.5,872.0,801.87,608.81
2017,3,31,14,30,920.0,108.0,6.0,27.0,843.0,752.93,575.91
2017,3,31,14,45,901.5,110.5,6.0,27.0,804.0,698.16,535.22
2017,3,31,15,0,883.0,113.0,6.0,27.0,765.0,642.63,492.76
2017,3,31,15,15,869.5,110.5,5.95,27.0,722.0,584.88,447.6
2017,3,31,15,30,856.0,108.0,5.9,27.0,679.0,524.9,399.59
2017,3,31,15,45,830.0,107.5,5.85,27.0,628.0,462.12,348.18
2017,3,31,16,0,804.0,107.0,5.8,27.0,577.0,400.85,296.7
2017,3,31,16,15,778.5,103.0,5.7,26.5,523.5,338.44,243.82
2017,3,31,16,30,753.0,99.0,5.6,26.0,470.0,274.68,189.24
2017,3,31,16,45,711.0,95.0,5.5,25.5,412.0,213.25,137.69
2017,3,31,17,0,669.0,91.0,5.4,25.0,354.0,156.63,93.04
2017,3,31,17,15,617.0,84.0,5.3,24.0,296.5,101.93,57.34
2017,3,31,17,30,565.0,77.0,5.2,23.0,239.0,55.24,42.22
2017,3,31,17,45,480.0,67.0,5.15,22.5,183.0,50.07,37.73
2017,3,31,18,0,395.0,57.0,5.1,22.0,127.0,44.67,32.75
2017,3,31,18,15,268.0,41.0,4.95,21.0,80.5,31.73,21.02
2017,3,31,18,30,141.0,25.0,4.8,20.0,34.0,19.73,6.14
2017,3,31,18,45,70.5,12.5,4.7,19.5,17.0,11.91,0.0
2017,3,31,19,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,3,31,19,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2017,3,31,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,19,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,3,31,20,15,0.0,0.0,4.4,17.5,0.0,0.0,0.0
2017,3,31,20,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2017,3,31,20,45,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2017,3,31,21,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2017,3,31,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,3,31,21,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,3,31,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,3,31,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,3,31,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,3,31,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,3,31,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2017,3,31,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2017,3,31,23,45,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2017,4,1,0,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,0,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2017,4,1,0,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,1,1,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2017,4,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,1,2,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2017,4,1,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,1,2,45,0.0,0.0,3.7,16.5,0.0,0.0,0.0
2017,4,1,3,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,3,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,4,1,3,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,3,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,4,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,4,1,4,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,4,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,4,1,5,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,4,1,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,4,1,5,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,4,1,6,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2017,4,1,6,15,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2017,4,1,6,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2017,4,1,6,45,75.5,27.0,4.15,17.5,36.5,67.24,39.04
2017,4,1,7,0,151.0,54.0,4.3,18.0,73.0,137.97,105.5
2017,4,1,7,15,235.0,74.5,4.5,18.0,122.5,207.74,166.31
2017,4,1,7,30,319.0,95.0,4.7,18.0,172.0,294.94,240.86
2017,4,1,7,45,258.5,117.5,4.95,18.5,190.5,293.71,240.92
2017,4,1,8,0,198.0,140.0,5.2,19.0,209.0,283.67,232.3
2017,4,1,8,15,99.0,124.5,5.4,19.5,159.0,204.29,165.69
2017,4,1,8,30,0.0,109.0,5.6,20.0,109.0,103.5,80.05
2017,4,1,8,45,0.0,114.5,5.85,20.5,114.5,108.41,83.67
2017,4,1,9,0,0.0,120.0,6.1,21.0,120.0,113.45,87.28
2017,4,1,9,15,0.0,89.5,6.15,21.5,89.5,83.41,62.49
2017,4,1,9,30,0.0,59.0,6.2,22.0,59.0,54.94,39.13
2017,4,1,9,45,0.0,77.0,6.3,22.5,77.0,71.77,52.51
2017,4,1,10,0,0.0,95.0,6.4,23.0,95.0,88.66,65.77
2017,4,1,10,15,0.0,89.0,6.35,23.0,89.0,83.05,61.13
2017,4,1,10,30,0.0,83.0,6.3,23.0,83.0,77.47,56.55
2017,4,1,10,45,0.0,79.5,6.3,23.5,79.5,74.22,53.75
2017,4,1,11,0,0.0,76.0,6.3,24.0,76.0,70.97,50.98
2017,4,1,11,15,0.0,88.0,6.3,24.5,88.0,82.27,59.73
2017,4,1,11,30,0.0,100.0,6.3,25.0,100.0,93.68,68.51
2017,4,1,11,45,0.0,98.0,6.3,25.5,98.0,91.8,66.84
2017,4,1,12,0,0.0,96.0,6.3,26.0,96.0,89.92,65.19
2017,4,1,12,15,8.0,193.5,6.25,26.0,201.0,190.68,143.61
2017,4,1,12,30,16.0,291.0,6.2,26.0,306.0,292.17,220.97
2017,4,1,12,45,22.0,325.0,6.2,26.0,345.5,329.83,249.32
2017,4,1,13,0,28.0,359.0,6.2,26.0,385.0,375.01,283.18
2017,4,1,13,15,70.5,403.0,6.1,26.0,466.0,453.35,342.5
2017,4,1,13,30,113.0,447.0,6.0,26.0,547.0,528.01,398.05
2017,4,1,13,45,231.5,423.0,5.95,26.0,621.5,600.41,453.97
2017,4,1,14,0,350.0,399.0,5.9,26.0,696.0,661.81,500.83
2017,4,1,14,15,354.5,383.0,5.85,25.5,675.5,630.75,479.23
2017,4,1,14,30,359.0,367.0,5.8,25.0,655.0,598.53,456.77
2017,4,1,14,45,283.0,364.5,5.75,25.0,585.5,524.75,401.09
2017,4,1,15,0,207.0,362.0,5.7,25.0,516.0,456.97,349.57
2017,4,1,15,15,266.5,329.0,5.65,25.0,515.5,445.47,341.52
2017,4,1,15,30,326.0,296.0,5.6,25.0,515.0,427.01,327.17
2017,4,1,15,45,241.5,283.5,5.55,25.0,439.0,357.66,273.55
2017,4,1,16,0,157.0,271.0,5.5,25.0,363.0,296.76,226.78
2017,4,1,16,15,78.5,195.0,5.4,24.5,241.0,198.53,151.67
2017,4,1,16,30,0.0,119.0,5.3,24.0,119.0,109.46,83.28
2017,4,1,16,45,0.0,104.0,5.25,23.5,104.0,95.7,72.69
2017,4,1,17,0,0.0,89.0,5.2,23.0,89.0,82.02,61.94
2017,4,1,17,15,203.0,96.0,5.0,22.5,154.5,89.83,61.78
2017,4,1,17,30,406.0,103.0,4.8,22.0,220.0,74.47,59.02
2017,4,1,17,45,321.0,88.0,4.6,22.0,167.5,65.28,50.94
2017,4,1,18,0,236.0,73.0,4.4,22.0,115.0,57.32,43.6
2017,4,1,18,15,142.0,50.0,4.35,21.5,72.5,40.07,28.01
2017,4,1,18,30,48.0,27.0,4.3,21.0,30.0,23.04,8.86
2017,4,1,18,45,24.0,13.5,4.25,20.5,15.0,12.87,0.0
2017,4,1,19,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,4,1,19,15,0.0,0.0,4.1,19.5,0.0,0.0,0.0
2017,4,1,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,1,19,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,1,20,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,1,20,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,1,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,1,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,1,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,1,21,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,1,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,21,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,1,22,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,1,22,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,1,22,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,1,22,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,1,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,1,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,2,0,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,2,0,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,2,0,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,2,0,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,2,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,2,1,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,2,1,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,2,1,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,2,2,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,2,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,2,3,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2017,4,2,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,3,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,4,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,4,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,5,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,2,6,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,2,6,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,2,6,45,0.0,2.5,2.65,17.5,2.5,2.31,0.0
2017,4,2,7,0,0.0,5.0,2.8,18.0,5.0,4.62,0.0
2017,4,2,7,15,0.0,8.0,2.9,18.0,8.0,7.4,0.57
2017,4,2,7,30,0.0,11.0,3.0,18.0,11.0,10.19,2.98
2017,4,2,7,45,0.0,15.0,3.1,18.5,15.0,13.9,6.12
2017,4,2,8,0,0.0,19.0,3.2,19.0,19.0,17.62,9.22
2017,4,2,8,15,0.0,28.5,3.4,19.5,28.5,26.45,16.56
2017,4,2,8,30,0.0,38.0,3.6,20.0,38.0,35.3,23.8
2017,4,2,8,45,0.0,34.0,3.85,20.5,34.0,31.59,20.56
2017,4,2,9,0,0.0,30.0,4.1,21.0,30.0,27.88,17.37
2017,4,2,9,15,0.0,45.5,4.15,21.5,45.5,42.33,29.07
2017,4,2,9,30,0.0,61.0,4.2,22.0,61.0,56.81,40.65
2017,4,2,9,45,0.0,83.5,4.3,22.5,83.5,77.85,57.36
2017,4,2,10,0,0.0,106.0,4.4,23.0,106.0,99.21,74.11
2017,4,2,10,15,82.5,247.5,4.4,23.0,312.0,341.63,265.64
2017,4,2,10,30,165.0,389.0,4.4,23.0,518.0,577.22,441.01
2017,4,2,10,45,280.5,378.5,4.4,23.5,608.0,692.67,524.79
2017,4,2,11,0,396.0,368.0,4.4,24.0,698.0,796.03,598.3
2017,4,2,11,15,634.0,253.0,4.4,24.0,798.0,927.4,694.97
2017,4,2,11,30,872.0,138.0,4.4,24.0,898.0,1027.34,761.4
2017,4,2,11,45,860.5,149.0,4.45,24.5,909.5,1031.91,761.93
2017,4,2,12,0,849.0,160.0,4.5,25.0,921.0,1023.52,754.7
2017,4,2,12,15,851.5,160.0,4.6,25.0,928.0,1013.78,748.75
2017,4,2,12,30,854.0,160.0,4.7,25.0,935.0,1000.4,740.63
2017,4,2,12,45,642.0,277.0,4.8,25.0,858.5,902.65,673.81
2017,4,2,13,0,430.0,394.0,4.9,25.0,782.0,801.39,598.36
2017,4,2,13,15,659.0,265.0,5.05,25.0,851.5,864.86,650.88
2017,4,2,13,30,888.0,136.0,5.2,25.0,921.0,903.75,680.28
2017,4,2,13,45,897.5,128.0,5.4,25.0,906.0,871.57,659.37
2017,4,2,14,0,907.0,120.0,5.6,25.0,891.0,835.7,636.01
2017,4,2,14,15,903.0,118.5,5.6,25.0,865.0,792.26,606.07
2017,4,2,14,30,899.0,117.0,5.6,25.0,839.0,746.38,574.12
2017,4,2,14,45,644.5,220.5,5.65,25.0,726.5,632.25,485.89
2017,4,2,15,0,390.0,324.0,5.7,25.0,614.0,533.73,408.72
2017,4,2,15,15,224.5,310.0,5.65,24.5,475.0,405.72,311.85
2017,4,2,15,30,59.0,296.0,5.6,24.0,336.0,296.45,228.1
2017,4,2,15,45,444.0,199.0,5.55,24.0,463.0,371.07,284.69
2017,4,2,16,0,829.0,102.0,5.5,24.0,590.0,405.35,303.15
2017,4,2,16,15,804.0,98.0,5.35,23.5,535.5,341.65,248.29
2017,4,2,16,30,779.0,94.0,5.2,23.0,481.0,280.02,194.61
2017,4,2,16,45,743.5,89.0,5.05,22.5,423.0,214.12,138.57
2017,4,2,17,0,708.0,84.0,4.9,22.0,365.0,155.52,91.5
2017,4,2,17,15,656.0,77.5,4.75,21.0,306.0,98.82,54.11
2017,4,2,17,30,604.0,71.0,4.6,20.0,247.0,50.01,38.2
2017,4,2,17,45,515.5,62.5,4.45,19.5,189.5,45.86,34.58
2017,4,2,18,0,427.0,54.0,4.3,19.0,132.0,41.57,30.55
2017,4,2,18,15,302.0,39.5,4.4,18.5,84.5,31.3,21.01
2017,4,2,18,30,177.0,25.0,4.5,18.0,37.0,19.67,7.46
2017,4,2,18,45,88.5,12.5,4.6,17.5,18.5,11.91,0.0
2017,4,2,19,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2017,4,2,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2017,4,2,19,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2017,4,2,19,45,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2017,4,2,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2017,4,2,20,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2017,4,2,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,2,20,45,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2017,4,2,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,4,2,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2017,4,2,21,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,4,2,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,2,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,2,22,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2017,4,2,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,4,2,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,4,2,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2017,4,2,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2017,4,2,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,2,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,4,3,0,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,4,3,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,4,3,0,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,4,3,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,4,3,1,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,4,3,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,4,3,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,4,3,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,4,3,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,4,3,3,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,4,3,3,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,4,3,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,4,3,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,4,3,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,4,3,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2017,4,3,4,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2017,4,3,4,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2017,4,3,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2017,4,3,5,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2017,4,3,5,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,3,5,45,0.0,0.0,4.2,9.5,0.0,0.0,0.0
2017,4,3,6,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,4,3,6,15,43.0,5.5,4.7,10.5,7.0,0.0,0.0
2017,4,3,6,30,86.0,11.0,4.9,11.0,14.0,36.03,0.0
2017,4,3,6,45,246.5,26.0,5.1,12.0,56.0,137.25,93.79
2017,4,3,7,0,407.0,41.0,5.3,13.0,98.0,235.68,186.66
2017,4,3,7,15,499.5,51.0,5.3,13.5,153.5,314.72,258.15
2017,4,3,7,30,592.0,61.0,5.3,14.0,209.0,403.34,335.63
2017,4,3,7,45,652.0,67.0,5.3,15.0,268.5,477.11,397.77
2017,4,3,8,0,712.0,73.0,5.3,16.0,328.0,555.52,460.95
2017,4,3,8,15,749.5,78.0,5.3,17.0,386.5,618.71,509.6
2017,4,3,8,30,787.0,83.0,5.3,18.0,445.0,686.14,558.07
