Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,3,8,45,813.5,87.0,5.35,19.0,501.0,744.72,598.13
2017,4,3,9,0,840.0,91.0,5.4,20.0,557.0,802.73,636.74
2017,4,3,9,15,859.0,94.0,5.45,20.5,609.0,852.25,669.57
2017,4,3,9,30,878.0,97.0,5.5,21.0,661.0,892.79,695.5
2017,4,3,9,45,892.5,99.5,5.6,22.0,707.0,933.34,720.08
2017,4,3,10,0,907.0,102.0,5.7,23.0,753.0,971.23,742.47
2017,4,3,10,15,917.0,104.0,5.65,23.5,792.5,1001.3,759.74
2017,4,3,10,30,927.0,106.0,5.6,24.0,832.0,1028.03,774.63
2017,4,3,10,45,935.0,107.0,5.55,24.5,864.0,1048.14,784.97
2017,4,3,11,0,943.0,108.0,5.5,25.0,896.0,1064.51,792.83
2017,4,3,11,15,948.0,109.0,5.35,25.5,919.5,1074.0,795.36
2017,4,3,11,30,953.0,110.0,5.2,26.0,943.0,1079.51,795.32
2017,4,3,11,45,956.0,110.5,5.1,26.5,958.5,1078.43,791.5
2017,4,3,12,0,959.0,111.0,5.0,27.0,974.0,1073.32,785.22
2017,4,3,12,15,960.0,111.5,4.85,27.0,980.0,1062.2,776.33
2017,4,3,12,30,961.0,112.0,4.7,27.0,986.0,1047.13,765.03
2017,4,3,12,45,960.5,111.5,4.6,27.5,983.0,1025.74,748.66
2017,4,3,13,0,960.0,111.0,4.5,28.0,980.0,1000.64,730.47
2017,4,3,13,15,957.5,110.5,4.35,28.0,968.5,970.13,709.96
2017,4,3,13,30,955.0,110.0,4.2,28.0,957.0,936.25,687.28
2017,4,3,13,45,950.0,109.5,4.1,28.0,936.0,897.07,661.31
2017,4,3,14,0,945.0,109.0,4.0,28.0,915.0,855.01,633.33
2017,4,3,14,15,938.0,107.5,3.9,28.0,886.0,807.82,601.7
2017,4,3,14,30,931.0,106.0,3.8,28.0,857.0,758.33,568.27
2017,4,3,14,45,918.0,106.0,3.75,28.0,819.0,704.26,529.5
2017,4,3,15,0,905.0,106.0,3.7,28.0,781.0,648.93,488.47
2017,4,3,15,15,892.0,103.5,3.55,28.0,737.5,590.35,443.77
2017,4,3,15,30,879.0,101.0,3.4,28.0,694.0,531.11,397.35
2017,4,3,15,45,861.0,98.5,3.25,28.0,644.0,466.78,345.9
2017,4,3,16,0,843.0,96.0,3.1,28.0,594.0,405.0,294.88
2017,4,3,16,15,819.0,92.0,2.85,27.5,539.5,340.83,241.35
2017,4,3,16,30,795.0,88.0,2.6,27.0,485.0,278.58,188.53
2017,4,3,16,45,761.5,83.5,2.35,26.5,427.5,216.28,136.53
2017,4,3,17,0,728.0,79.0,2.1,26.0,370.0,157.7,90.51
2017,4,3,17,15,679.5,73.0,1.9,24.5,311.5,96.57,50.58
2017,4,3,17,30,631.0,67.0,1.7,23.0,253.0,46.69,34.85
2017,4,3,17,45,554.5,59.0,1.55,22.0,196.0,42.81,31.59
2017,4,3,18,0,478.0,51.0,1.4,21.0,139.0,38.77,27.92
2017,4,3,18,15,350.5,38.0,1.45,20.5,90.0,29.8,19.62
2017,4,3,18,30,223.0,25.0,1.5,20.0,41.0,20.29,8.29
2017,4,3,18,45,111.5,12.5,1.55,19.5,20.5,11.91,0.0
2017,4,3,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,4,3,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,4,3,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,3,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,4,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,3,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,3,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,3,22,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,3,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,4,3,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,4,3,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,3,23,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,3,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,3,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,4,0,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2017,4,4,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,4,0,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,4,4,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,4,4,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,4,4,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2017,4,4,2,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,4,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2017,4,4,3,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2017,4,4,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,4,4,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2017,4,4,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,4,4,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,4,4,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,4,4,5,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2017,4,4,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,4,4,6,15,0.0,4.0,2.3,12.5,4.0,0.0,0.0
2017,4,4,6,30,0.0,8.0,2.6,13.0,8.0,7.63,0.0
2017,4,4,6,45,8.5,28.5,2.9,14.0,30.0,34.22,20.5
2017,4,4,7,0,17.0,49.0,3.2,15.0,52.0,60.51,44.65
2017,4,4,7,15,33.0,73.5,3.15,15.5,81.0,95.72,75.17
2017,4,4,7,30,49.0,98.0,3.1,16.0,110.0,131.95,106.22
2017,4,4,7,45,61.5,122.0,3.05,16.5,141.5,166.8,135.44
2017,4,4,8,0,74.0,146.0,3.0,17.0,173.0,202.65,164.76
2017,4,4,8,15,190.5,165.5,3.25,17.5,250.5,315.21,257.62
2017,4,4,8,30,307.0,185.0,3.5,18.0,328.0,440.33,357.33
2017,4,4,8,45,450.0,171.0,3.8,19.0,408.5,558.69,449.08
2017,4,4,9,0,593.0,157.0,4.1,20.0,489.0,681.66,541.31
2017,4,4,9,15,518.0,203.5,4.35,20.5,512.5,685.75,539.87
2017,4,4,9,30,443.0,250.0,4.6,21.0,536.0,686.92,536.99
2017,4,4,9,45,487.0,252.0,4.85,22.0,587.0,741.16,575.13
2017,4,4,10,0,531.0,254.0,5.1,23.0,638.0,795.68,612.58
2017,4,4,10,15,695.5,194.0,5.25,23.5,724.5,903.22,689.71
2017,4,4,10,30,860.0,134.0,5.4,24.0,811.0,1002.96,756.47
2017,4,4,10,45,868.0,136.0,5.6,24.5,842.0,1023.06,768.27
2017,4,4,11,0,876.0,138.0,5.8,25.0,873.0,1030.32,771.89
2017,4,4,11,15,669.0,253.5,5.8,25.5,824.0,963.27,723.41
2017,4,4,11,30,462.0,369.0,5.8,26.0,775.0,870.18,650.48
2017,4,4,11,45,481.0,359.5,5.8,26.5,788.0,874.39,652.73
2017,4,4,12,0,500.0,350.0,5.8,27.0,801.0,876.12,652.85
2017,4,4,12,15,701.5,244.0,5.7,27.0,882.0,958.52,714.31
2017,4,4,12,30,903.0,138.0,5.6,27.0,963.0,1017.42,753.0
2017,4,4,12,45,903.5,137.5,5.5,27.5,960.5,997.81,737.28
2017,4,4,13,0,904.0,137.0,5.4,28.0,958.0,974.67,719.8
2017,4,4,13,15,901.5,136.0,5.2,28.0,946.5,944.93,698.83
2017,4,4,13,30,899.0,135.0,5.0,28.0,935.0,912.05,675.83
2017,4,4,13,45,896.5,132.5,4.8,28.0,915.0,874.74,649.88
2017,4,4,14,0,894.0,130.0,4.6,28.0,895.0,834.58,622.02
2017,4,4,14,15,722.0,215.5,4.35,28.0,820.0,751.71,562.16
2017,4,4,14,30,550.0,301.0,4.1,28.0,745.0,672.89,502.34
2017,4,4,14,45,700.0,214.5,3.95,28.5,754.5,662.26,496.11
2017,4,4,15,0,850.0,128.0,3.8,29.0,764.0,635.46,476.79
2017,4,4,15,15,836.5,125.0,3.55,28.5,721.5,578.16,433.74
2017,4,4,15,30,823.0,122.0,3.3,28.0,679.0,520.47,389.28
2017,4,4,15,45,812.0,116.0,3.1,28.0,631.5,461.04,341.58
2017,4,4,16,0,801.0,110.0,2.9,28.0,584.0,401.52,292.46
2017,4,4,16,15,777.0,105.5,2.6,27.5,531.0,339.37,240.81
2017,4,4,16,30,753.0,101.0,2.3,27.0,478.0,275.58,187.25
2017,4,4,16,45,726.0,94.0,2.05,27.0,422.5,214.6,136.16
2017,4,4,17,0,699.0,87.0,1.8,27.0,367.0,156.56,90.37
2017,4,4,17,15,650.0,80.0,1.6,26.0,309.0,100.27,54.18
2017,4,4,17,30,601.0,73.0,1.4,25.0,251.0,51.4,38.56
2017,4,4,17,45,525.5,64.0,1.25,24.0,194.5,46.93,34.85
2017,4,4,18,0,450.0,55.0,1.1,23.0,138.0,42.25,30.66
2017,4,4,18,15,324.0,41.0,1.1,22.0,90.0,32.49,21.79
2017,4,4,18,30,198.0,27.0,1.1,21.0,42.0,21.25,9.36
2017,4,4,18,45,99.0,13.5,1.15,20.5,21.0,12.87,0.0
2017,4,4,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,4,4,19,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,4,4,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,19,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,4,20,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,4,4,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,4,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,4,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,4,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2017,4,4,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,4,21,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,4,4,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,4,4,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,4,4,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,4,4,22,45,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2017,4,4,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,4,4,23,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2017,4,4,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,4,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,4,5,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,4,5,0,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2017,4,5,0,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,4,5,0,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,4,5,1,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2017,4,5,1,15,0.0,0.0,5.95,11.5,0.0,0.0,0.0
2017,4,5,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2017,4,5,1,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2017,4,5,2,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2017,4,5,2,15,0.0,0.0,5.8,9.5,0.0,0.0,0.0
2017,4,5,2,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2017,4,5,2,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2017,4,5,3,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2017,4,5,3,15,0.0,0.0,5.85,8.5,0.0,0.0,0.0
2017,4,5,3,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,3,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2017,4,5,4,15,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2017,4,5,4,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2017,4,5,4,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2017,4,5,5,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2017,4,5,5,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2017,4,5,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2017,4,5,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2017,4,5,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2017,4,5,6,15,0.0,9.5,5.3,8.0,9.5,0.0,0.0
2017,4,5,6,30,0.0,19.0,5.4,8.0,19.0,18.11,0.0
2017,4,5,6,45,213.0,31.5,5.55,8.5,63.0,131.6,95.73
2017,4,5,7,0,426.0,44.0,5.7,9.0,107.0,248.38,201.05
2017,4,5,7,15,514.5,53.5,5.85,9.5,163.0,326.48,272.8
2017,4,5,7,30,603.0,63.0,6.0,10.0,219.0,413.55,350.26
2017,4,5,7,45,661.5,69.0,6.15,10.5,278.5,487.2,414.25
2017,4,5,8,0,720.0,75.0,6.3,11.0,338.0,565.27,479.63
2017,4,5,8,15,757.5,80.0,6.35,11.5,397.0,628.84,530.97
2017,4,5,8,30,795.0,85.0,6.4,12.0,456.0,696.63,582.35
2017,4,5,8,45,832.0,84.5,6.45,13.0,514.5,758.34,626.26
2017,4,5,9,0,869.0,84.0,6.5,14.0,573.0,813.87,664.35
2017,4,5,9,15,887.5,87.0,6.5,14.5,625.5,863.59,698.37
2017,4,5,9,30,906.0,90.0,6.5,15.0,678.0,911.39,730.45
2017,4,5,9,45,925.0,89.5,6.5,15.5,726.0,953.36,757.81
2017,4,5,10,0,944.0,89.0,6.5,16.0,774.0,992.83,783.09
2017,4,5,10,15,954.0,91.0,6.45,16.5,814.5,1023.68,801.66
2017,4,5,10,30,964.0,93.0,6.4,17.0,855.0,1051.05,817.66
2017,4,5,10,45,974.0,92.5,6.35,18.0,888.0,1071.94,827.43
2017,4,5,11,0,984.0,92.0,6.3,19.0,921.0,1089.01,834.53
2017,4,5,11,15,989.0,93.0,6.2,19.0,945.5,1098.74,839.52
2017,4,5,11,30,994.0,94.0,6.1,19.0,970.0,1104.31,841.8
2017,4,5,11,45,985.5,102.0,6.1,19.5,982.5,1099.6,836.25
2017,4,5,12,0,977.0,110.0,6.1,20.0,995.0,1090.62,828.01
2017,4,5,12,15,978.5,110.5,6.05,20.0,1001.0,1079.65,819.85
2017,4,5,12,30,980.0,111.0,6.0,20.0,1007.0,1064.65,809.08
2017,4,5,12,45,978.5,111.0,5.95,20.5,1004.0,1042.33,791.83
2017,4,5,13,0,977.0,111.0,5.9,21.0,1001.0,1016.27,772.19
2017,4,5,13,15,975.0,110.5,5.85,21.0,989.0,985.65,751.01
2017,4,5,13,30,973.0,110.0,5.8,21.0,977.0,951.56,727.45
2017,4,5,13,45,968.0,109.5,5.8,21.0,956.0,911.68,700.06
2017,4,5,14,0,963.0,109.0,5.8,21.0,935.0,868.87,670.46
2017,4,5,14,15,956.5,108.0,5.7,21.0,906.0,821.72,637.1
2017,4,5,14,30,950.0,107.0,5.6,21.0,877.0,772.19,601.82
2017,4,5,14,45,939.0,106.0,5.55,21.0,839.0,717.55,560.67
2017,4,5,15,0,928.0,105.0,5.5,21.0,801.0,661.43,516.99
2017,4,5,15,15,916.0,103.0,5.35,21.0,757.5,602.65,469.92
2017,4,5,15,30,904.0,101.0,5.2,21.0,714.0,543.05,421.0
2017,4,5,15,45,890.5,97.0,5.1,21.0,664.5,480.48,368.58
2017,4,5,16,0,877.0,93.0,5.0,21.0,615.0,414.7,312.25
2017,4,5,16,15,854.5,89.5,4.75,20.5,559.5,349.47,255.5
2017,4,5,16,30,832.0,86.0,4.5,20.0,504.0,285.92,199.36
2017,4,5,16,45,801.5,81.0,4.25,19.5,446.0,221.51,143.49
2017,4,5,17,0,771.0,76.0,4.0,19.0,388.0,160.39,93.68
2017,4,5,17,15,725.0,70.5,3.45,18.0,327.5,101.42,54.49
2017,4,5,17,30,679.0,65.0,2.9,17.0,267.0,45.01,34.28
2017,4,5,17,45,608.0,57.0,2.4,16.0,208.5,41.02,30.85
2017,4,5,18,0,537.0,49.0,1.9,15.0,150.0,36.84,27.0
2017,4,5,18,15,409.5,37.5,1.8,14.5,98.5,29.17,19.71
2017,4,5,18,30,282.0,26.0,1.7,14.0,47.0,21.07,10.02
2017,4,5,18,45,141.0,13.0,1.65,13.5,23.5,12.39,0.0
2017,4,5,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,4,5,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2017,4,5,19,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,19,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,4,5,20,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2017,4,5,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,5,21,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,4,5,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,21,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,5,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,6,0,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,4,6,0,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,0,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2017,4,6,2,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2017,4,6,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,4,6,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2017,4,6,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,4,6,4,45,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2017,4,6,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,6,5,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,4,6,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,4,6,5,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2017,4,6,6,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,4,6,6,15,91.0,8.0,0.5,10.5,11.5,0.0,0.0
2017,4,6,6,30,182.0,16.0,0.5,11.0,23.0,82.35,0.0
2017,4,6,6,45,338.0,28.5,0.5,11.5,69.0,174.77,127.04
2017,4,6,7,0,494.0,41.0,0.5,12.0,115.0,274.53,215.93
2017,4,6,7,15,578.0,49.0,0.55,12.5,172.5,352.47,283.61
2017,4,6,7,30,662.0,57.0,0.6,13.0,230.0,435.85,352.92
2017,4,6,7,45,714.0,62.5,0.7,14.0,290.5,508.56,410.51
2017,4,6,8,0,766.0,68.0,0.8,15.0,351.0,584.78,468.0
2017,4,6,8,15,799.5,72.5,1.1,16.0,410.5,650.11,516.63
2017,4,6,8,30,833.0,77.0,1.4,17.0,470.0,716.21,562.65
2017,4,6,8,45,856.5,80.5,1.75,18.0,526.0,773.67,601.79
2017,4,6,9,0,880.0,84.0,2.1,19.0,582.0,823.91,635.09
2017,4,6,9,15,897.0,86.5,2.05,19.5,634.0,872.12,664.14
2017,4,6,9,30,914.0,89.0,2.0,20.0,686.0,918.26,691.15
2017,4,6,9,45,926.5,91.5,2.0,20.5,732.0,957.93,713.89
2017,4,6,10,0,939.0,94.0,2.0,21.0,778.0,994.67,734.49
2017,4,6,10,15,948.0,95.5,1.95,21.0,817.5,1023.77,750.75
2017,4,6,10,30,957.0,97.0,1.9,21.0,857.0,1049.36,764.75
2017,4,6,10,45,963.5,98.5,1.85,21.5,888.5,1068.79,773.36
2017,4,6,11,0,970.0,100.0,1.8,22.0,920.0,1084.33,779.59
2017,4,6,11,15,974.0,101.0,1.8,22.0,943.5,1092.81,783.8
2017,4,6,11,30,978.0,102.0,1.8,22.0,967.0,1097.19,785.69
2017,4,6,11,45,984.0,100.5,1.85,22.5,982.5,1096.78,784.07
2017,4,6,12,0,990.0,99.0,1.9,23.0,998.0,1092.22,780.07
2017,4,6,12,15,990.5,99.5,1.9,23.0,1004.0,1080.18,772.36
2017,4,6,12,30,991.0,100.0,1.9,23.0,1010.0,1064.08,762.32
2017,4,6,12,45,987.5,101.5,1.9,23.5,1006.0,1041.24,746.74
2017,4,6,13,0,984.0,103.0,1.9,24.0,1002.0,1014.68,728.98
2017,4,6,13,15,981.5,102.5,1.9,24.0,989.5,983.44,709.73
2017,4,6,13,30,979.0,102.0,1.9,24.0,977.0,948.76,688.24
2017,4,6,13,45,973.0,102.0,1.95,24.0,955.5,908.37,663.49
2017,4,6,14,0,967.0,102.0,2.0,24.0,934.0,865.1,636.59
2017,4,6,14,15,960.0,101.0,2.0,24.0,904.5,817.46,605.97
2017,4,6,14,30,953.0,100.0,2.0,24.0,875.0,767.47,573.41
2017,4,6,14,45,937.0,102.0,2.0,24.0,836.0,712.28,534.95
2017,4,6,15,0,921.0,104.0,2.0,24.0,797.0,656.05,494.0
2017,4,6,15,15,725.5,167.5,1.95,23.5,694.0,553.59,418.15
2017,4,6,15,30,530.0,231.0,1.9,23.0,591.0,469.28,354.75
2017,4,6,15,45,695.5,162.5,1.9,23.0,599.5,448.4,336.76
2017,4,6,16,0,861.0,94.0,1.9,23.0,608.0,409.31,301.46
2017,4,6,16,15,838.0,90.5,1.85,22.5,553.0,344.91,247.33
2017,4,6,16,30,815.0,87.0,1.8,22.0,498.0,282.28,193.66
2017,4,6,16,45,781.5,83.0,1.75,22.0,440.0,219.25,140.15
2017,4,6,17,0,748.0,79.0,1.7,22.0,382.0,159.93,92.78
2017,4,6,17,15,701.5,73.0,1.5,21.0,322.5,97.77,51.48
2017,4,6,17,30,655.0,67.0,1.3,20.0,263.0,46.43,35.08
2017,4,6,17,45,582.0,59.0,1.15,19.0,205.5,42.53,31.8
2017,4,6,18,0,509.0,51.0,1.0,18.0,148.0,38.45,28.08
2017,4,6,18,15,388.5,39.0,1.05,17.0,98.0,30.42,20.61
2017,4,6,18,30,268.0,27.0,1.1,16.0,48.0,21.92,10.89
2017,4,6,18,45,134.0,13.5,1.15,15.5,24.0,12.87,0.0
2017,4,6,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,6,20,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2017,4,6,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,4,6,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,4,6,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,4,6,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,4,6,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,4,6,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,4,6,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,4,6,22,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,4,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,4,6,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2017,4,6,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,6,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,4,7,0,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2017,4,7,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,4,7,2,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,4,7,2,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,2,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,4,7,3,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,4,7,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,4,7,4,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,4,7,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,7,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,7,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,4,7,5,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,4,7,5,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,4,7,5,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,4,7,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,4,7,6,15,67.0,8.5,1.25,10.5,11.5,8.1,0.0
2017,4,7,6,30,134.0,17.0,1.5,11.0,23.0,68.8,0.0
2017,4,7,6,45,275.5,32.0,1.75,12.0,67.5,156.18,115.28
2017,4,7,7,0,417.0,47.0,2.0,13.0,112.0,249.29,198.2
2017,4,7,7,15,502.0,57.0,2.1,13.5,167.5,326.16,265.98
2017,4,7,7,30,587.0,67.0,2.2,14.0,223.0,411.56,338.48
2017,4,7,7,45,643.0,73.5,2.35,15.0,282.0,483.67,397.19
2017,4,7,8,0,699.0,80.0,2.5,16.0,341.0,559.95,456.66
2017,4,7,8,15,735.5,85.5,2.85,17.0,399.5,625.21,506.1
2017,4,7,8,30,772.0,91.0,3.2,18.0,458.0,688.78,551.51
2017,4,7,8,45,799.0,94.5,3.6,19.0,513.5,746.45,591.13
2017,4,7,9,0,826.0,98.0,4.0,20.0,569.0,803.57,629.57
2017,4,7,9,15,844.5,101.5,4.05,20.5,620.0,852.53,661.18
2017,4,7,9,30,863.0,105.0,4.1,21.0,671.0,899.62,691.03
2017,4,7,9,45,876.5,107.5,4.15,21.5,716.5,931.21,709.74
2017,4,7,10,0,890.0,110.0,4.2,22.0,762.0,967.4,731.6
2017,4,7,10,15,900.5,112.5,4.2,22.0,801.0,997.78,750.48
2017,4,7,10,30,911.0,115.0,4.2,22.0,840.0,1024.86,767.15
2017,4,7,10,45,917.5,116.5,4.2,22.5,871.0,1043.42,776.65
2017,4,7,11,0,924.0,118.0,4.2,23.0,902.0,1058.26,783.81
2017,4,7,11,15,929.0,119.5,4.2,23.0,925.5,1067.77,789.1
2017,4,7,11,30,934.0,121.0,4.2,23.0,949.0,1073.36,791.98
2017,4,7,11,45,935.0,122.5,4.2,23.5,963.0,1070.96,788.25
2017,4,7,12,0,936.0,124.0,4.2,24.0,977.0,1064.61,782.15
2017,4,7,12,15,937.0,124.0,4.2,24.0,982.5,1052.84,774.2
2017,4,7,12,30,938.0,124.0,4.2,24.0,988.0,1037.24,763.88
2017,4,7,12,45,935.5,124.5,4.2,24.5,984.0,1015.07,747.87
2017,4,7,13,0,933.0,125.0,4.2,25.0,980.0,989.37,729.68
2017,4,7,13,15,930.5,124.5,4.15,25.0,967.5,959.3,709.79
2017,4,7,13,30,928.0,124.0,4.1,25.0,955.0,925.98,687.74
2017,4,7,13,45,921.5,124.0,4.05,25.0,933.5,886.72,661.62
2017,4,7,14,0,915.0,124.0,4.0,25.0,912.0,844.81,633.59
2017,4,7,14,15,908.0,122.0,3.95,25.0,883.0,798.2,602.13
2017,4,7,14,30,901.0,120.0,3.9,25.0,854.0,749.42,568.75
2017,4,7,14,45,886.5,120.5,3.9,25.0,816.0,696.07,529.7
2017,4,7,15,0,872.0,121.0,3.9,25.0,778.0,641.69,488.95
2017,4,7,15,15,858.5,118.0,3.85,24.5,735.0,582.88,444.68
2017,4,7,15,30,845.0,115.0,3.8,24.0,692.0,524.07,398.93
2017,4,7,15,45,826.0,112.0,3.8,24.0,642.5,462.71,349.1
2017,4,7,16,0,807.0,109.0,3.8,24.0,593.0,402.13,298.42
2017,4,7,16,15,782.5,105.0,3.65,23.5,539.0,340.0,245.82
2017,4,7,16,30,758.0,101.0,3.5,23.0,485.0,276.24,191.23
2017,4,7,16,45,723.5,95.5,3.35,23.0,428.0,214.87,139.07
2017,4,7,17,0,689.0,90.0,3.2,23.0,371.0,157.36,93.14
2017,4,7,17,15,641.0,83.0,2.8,22.0,313.0,101.87,56.74
2017,4,7,17,30,593.0,76.0,2.4,21.0,255.0,53.48,41.05
2017,4,7,17,45,520.0,66.5,2.05,20.0,199.0,48.7,37.02
2017,4,7,18,0,447.0,57.0,1.7,19.0,143.0,43.67,32.49
2017,4,7,18,15,330.0,42.5,1.8,18.0,94.5,33.52,23.19
2017,4,7,18,30,213.0,28.0,1.9,17.0,46.0,21.96,11.14
2017,4,7,18,45,106.5,14.0,2.05,16.5,23.0,13.34,0.0
2017,4,7,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,7,19,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2017,4,7,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,7,19,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,4,7,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,7,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2017,4,7,20,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2017,4,7,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,4,7,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2017,4,7,21,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2017,4,7,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2017,4,7,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2017,4,7,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2017,4,7,22,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2017,4,7,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,7,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2017,4,7,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,4,7,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,4,7,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,7,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,4,8,0,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2017,4,8,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2017,4,8,0,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2017,4,8,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2017,4,8,1,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2017,4,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2017,4,8,2,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2017,4,8,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2017,4,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,4,8,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,4,8,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2017,4,8,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,4,8,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,4,8,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,4,8,4,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2017,4,8,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,8,4,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2017,4,8,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2017,4,8,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,4,8,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,4,8,5,45,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,4,8,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,4,8,6,15,0.0,10.5,2.85,12.5,10.5,10.01,0.0
2017,4,8,6,30,0.0,21.0,3.1,13.0,21.0,21.48,0.0
2017,4,8,6,45,155.5,38.0,3.4,14.0,63.0,118.97,87.9
2017,4,8,7,0,311.0,55.0,3.7,15.0,105.0,212.77,169.04
2017,4,8,7,15,395.0,68.0,4.1,15.5,158.0,285.2,232.81
2017,4,8,7,30,479.0,81.0,4.5,16.0,211.0,369.62,305.14
2017,4,8,7,45,539.0,90.0,4.95,17.0,268.0,441.77,365.15
2017,4,8,8,0,599.0,99.0,5.4,18.0,325.0,518.57,426.98
2017,4,8,8,15,638.5,106.0,5.6,18.5,381.5,583.11,477.62
2017,4,8,8,30,678.0,113.0,5.8,19.0,438.0,649.32,528.23
2017,4,8,8,45,448.0,185.5,6.0,20.0,410.5,574.95,463.47
2017,4,8,9,0,218.0,258.0,6.2,21.0,383.0,461.07,367.58
2017,4,8,9,15,296.0,267.0,6.15,21.5,453.0,555.94,440.59
2017,4,8,9,30,374.0,276.0,6.1,22.0,523.0,642.89,505.51
2017,4,8,9,45,589.5,209.5,6.05,22.5,629.0,793.97,620.03
2017,4,8,10,0,805.0,143.0,6.0,23.0,735.0,932.86,717.15
2017,4,8,10,15,520.5,268.0,5.95,23.5,658.5,811.32,623.44
2017,4,8,10,30,236.0,393.0,5.9,24.0,582.0,649.17,495.47
2017,4,8,10,45,185.5,411.5,5.85,24.5,563.5,619.5,470.87
2017,4,8,11,0,135.0,430.0,5.8,25.0,545.0,587.65,444.29
2017,4,8,11,15,275.5,408.5,5.7,25.0,651.5,716.18,540.76
2017,4,8,11,30,416.0,387.0,5.6,25.0,758.0,841.4,631.49
2017,4,8,11,45,423.5,392.0,5.6,25.5,774.0,848.69,634.29
2017,4,8,12,0,431.0,397.0,5.6,26.0,790.0,853.65,636.13
2017,4,8,12,15,385.5,422.0,5.55,26.0,775.5,816.71,608.56
2017,4,8,12,30,340.0,447.0,5.5,26.0,761.0,787.41,586.29
2017,4,8,12,45,420.5,419.0,5.45,26.5,806.0,823.78,612.6
2017,4,8,13,0,501.0,391.0,5.4,27.0,851.0,861.34,638.84
2017,4,8,13,15,693.0,266.0,5.35,27.0,893.5,894.06,667.07
2017,4,8,13,30,885.0,141.0,5.3,27.0,936.0,904.85,675.49
2017,4,8,13,45,882.0,138.5,5.25,27.0,916.0,867.47,649.93
2017,4,8,14,0,879.0,136.0,5.2,27.0,896.0,827.36,622.65
2017,4,8,14,15,871.0,134.5,5.1,27.0,867.0,781.87,591.21
2017,4,8,14,30,863.0,133.0,5.0,27.0,838.0,734.39,557.52
2017,4,8,14,45,852.0,131.0,4.95,27.0,801.5,683.29,519.65
2017,4,8,15,0,841.0,129.0,4.9,27.0,765.0,629.69,479.15
2017,4,8,15,15,827.0,126.0,4.85,26.5,722.0,572.61,435.99
2017,4,8,15,30,813.0,123.0,4.8,26.0,679.0,515.25,391.23
2017,4,8,15,45,793.0,119.5,4.75,26.0,630.0,454.79,342.06
2017,4,8,16,0,773.0,116.0,4.7,26.0,581.0,395.32,292.37
2017,4,8,16,15,747.5,111.5,4.6,25.5,528.0,330.99,238.48
2017,4,8,16,30,722.0,107.0,4.5,25.0,475.0,271.93,187.96
2017,4,8,16,45,688.0,101.0,4.45,25.0,419.0,212.47,137.75
2017,4,8,17,0,654.0,95.0,4.4,25.0,363.0,156.88,93.61
2017,4,8,17,15,604.5,88.0,4.15,24.0,306.0,103.55,58.9
2017,4,8,17,30,555.0,81.0,3.9,23.0,249.0,57.44,44.11
2017,4,8,17,45,484.0,70.5,3.7,22.5,194.5,52.0,39.47
2017,4,8,18,0,413.0,60.0,3.5,22.0,140.0,46.26,34.29
2017,4,8,18,15,298.5,45.0,3.6,21.5,93.0,34.56,23.7
2017,4,8,18,30,184.0,30.0,3.7,21.0,46.0,23.54,12.32
2017,4,8,18,45,92.0,15.0,3.85,20.5,23.0,14.3,0.0
2017,4,8,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,8,19,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,8,19,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2017,4,8,19,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,4,8,20,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,4,8,20,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2017,4,8,20,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2017,4,8,20,45,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2017,4,8,21,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2017,4,8,21,15,0.0,0.0,4.35,16.5,0.0,0.0,0.0
2017,4,8,21,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2017,4,8,21,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2017,4,8,22,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2017,4,8,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2017,4,8,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2017,4,8,22,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2017,4,8,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2017,4,8,23,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2017,4,8,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,8,23,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,0,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,1,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2017,4,9,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2017,4,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,9,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,9,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2017,4,9,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2017,4,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,3,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,4,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,4,9,5,45,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2017,4,9,6,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2017,4,9,6,15,34.0,10.5,3.7,16.0,12.5,18.58,0.0
2017,4,9,6,30,68.0,21.0,3.9,16.0,25.0,50.6,5.78
2017,4,9,6,45,181.5,41.5,4.15,16.5,67.5,132.95,98.46
2017,4,9,7,0,295.0,62.0,4.4,17.0,110.0,214.78,169.93
2017,4,9,7,15,378.5,76.0,4.8,17.5,163.5,287.34,233.36
2017,4,9,7,30,462.0,90.0,5.2,18.0,217.0,368.89,302.91
2017,4,9,7,45,231.0,83.0,5.65,19.0,146.5,235.84,193.99
2017,4,9,8,0,0.0,76.0,6.1,20.0,76.0,70.93,53.52
2017,4,9,8,15,0.0,85.5,6.15,20.5,85.5,79.97,60.74
2017,4,9,8,30,0.0,95.0,6.2,21.0,95.0,89.04,67.81
2017,4,9,8,45,1.0,130.0,6.3,21.5,130.5,124.35,96.1
2017,4,9,9,0,2.0,165.0,6.4,22.0,166.0,160.03,124.22
2017,4,9,9,15,12.0,206.0,6.4,22.5,214.0,209.82,163.42
2017,4,9,9,30,22.0,247.0,6.4,23.0,262.0,260.39,202.53
2017,4,9,9,45,21.5,259.5,6.4,23.5,274.5,272.19,210.66
2017,4,9,10,0,21.0,272.0,6.4,24.0,287.0,283.93,218.75
2017,4,9,10,15,16.5,257.5,6.35,24.5,270.0,264.26,202.57
2017,4,9,10,30,12.0,243.0,6.3,25.0,253.0,244.87,186.76
2017,4,9,10,45,15.5,272.5,6.3,25.5,286.0,277.41,211.08
2017,4,9,11,0,19.0,302.0,6.3,26.0,319.0,309.89,235.02
2017,4,9,11,15,22.5,325.5,6.2,26.0,346.0,336.22,254.56
2017,4,9,11,30,26.0,349.0,6.1,26.0,373.0,374.75,283.07
2017,4,9,11,45,34.5,378.0,6.05,26.5,410.0,411.4,309.58
2017,4,9,12,0,43.0,407.0,6.0,27.0,447.0,447.36,335.28
2017,4,9,12,15,113.0,444.5,5.9,27.0,549.0,561.85,420.41
2017,4,9,12,30,183.0,482.0,5.8,27.0,651.0,661.78,492.98
2017,4,9,12,45,168.5,480.0,5.75,27.5,635.5,638.0,474.15
2017,4,9,13,0,154.0,478.0,5.7,28.0,620.0,614.1,455.77
2017,4,9,13,15,518.5,309.5,5.6,28.0,778.0,779.03,583.44
2017,4,9,13,30,883.0,141.0,5.5,28.0,936.0,902.84,673.07
2017,4,9,13,45,875.0,140.5,5.4,28.0,914.0,863.25,645.14
2017,4,9,14,0,867.0,140.0,5.3,28.0,892.0,821.3,616.37
2017,4,9,14,15,859.0,138.5,5.2,28.0,863.0,776.26,585.32
2017,4,9,14,30,851.0,137.0,5.1,28.0,834.0,730.74,552.85
2017,4,9,14,45,440.5,220.0,5.1,28.0,580.0,495.04,376.74
2017,4,9,15,0,30.0,303.0,5.1,28.0,326.0,295.84,222.49
2017,4,9,15,15,196.0,299.0,5.0,28.0,435.0,378.76,286.92
2017,4,9,15,30,362.0,295.0,4.9,28.0,544.0,441.32,332.81
2017,4,9,15,45,352.5,274.0,4.85,28.0,502.0,394.41,296.23
2017,4,9,16,0,343.0,253.0,4.8,28.0,460.0,348.31,259.94
2017,4,9,16,15,501.5,189.5,4.7,27.5,462.0,318.93,232.67
2017,4,9,16,30,660.0,126.0,4.6,27.0,464.0,272.15,188.57
2017,4,9,16,45,609.5,123.0,4.55,26.5,407.0,215.92,142.68
2017,4,9,17,0,559.0,120.0,4.5,26.0,350.0,165.84,104.37
2017,4,9,17,15,507.0,110.0,4.3,25.5,294.5,114.8,70.85
2017,4,9,17,30,455.0,100.0,4.1,25.0,239.0,71.56,55.79
2017,4,9,17,45,377.0,86.5,3.95,24.5,185.5,63.51,48.98
2017,4,9,18,0,299.0,73.0,3.8,24.0,132.0,55.04,41.48
2017,4,9,18,15,201.0,53.0,3.9,23.5,87.0,42.51,30.19
2017,4,9,18,30,103.0,33.0,4.0,23.0,42.0,26.98,15.06
2017,4,9,18,45,51.5,16.5,4.15,22.5,21.0,15.73,0.0
2017,4,9,19,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,4,9,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2017,4,9,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,4,9,19,45,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2017,4,9,20,0,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,4,9,20,15,0.0,0.0,4.2,19.5,0.0,0.0,0.0
2017,4,9,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,9,21,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,4,9,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,4,9,21,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2017,4,9,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,9,22,15,0.0,0.0,3.8,18.5,0.0,0.0,0.0
2017,4,9,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,9,22,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,9,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,9,23,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,9,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,9,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,10,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,10,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,10,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,0,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,15,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,10,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,10,2,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,10,2,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,10,2,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,10,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,10,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,10,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,10,3,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,10,4,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,10,4,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,10,4,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,10,4,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,10,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,10,5,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,10,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,10,5,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,10,6,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,4,10,6,15,17.0,10.0,2.9,19.0,11.0,13.84,0.0
2017,4,10,6,30,34.0,20.0,3.0,19.0,22.0,34.79,7.27
2017,4,10,6,45,132.0,43.5,3.2,19.5,63.5,110.27,80.65
2017,4,10,7,0,230.0,67.0,3.4,20.0,105.0,186.38,145.62
2017,4,10,7,15,308.0,83.5,3.5,20.5,156.0,262.29,210.03
2017,4,10,7,30,386.0,100.0,3.6,21.0,207.0,339.94,274.57
2017,4,10,7,45,193.0,65.5,3.75,21.5,119.0,202.48,164.02
2017,4,10,8,0,0.0,31.0,3.9,22.0,31.0,28.77,18.25
2017,4,10,8,15,0.0,65.0,4.0,22.5,65.0,60.46,44.26
2017,4,10,8,30,0.0,99.0,4.1,23.0,99.0,92.97,70.39
2017,4,10,8,45,6.0,148.5,4.25,23.5,152.0,146.99,113.44
2017,4,10,9,0,12.0,198.0,4.4,24.0,205.0,202.24,156.52
2017,4,10,9,15,37.5,246.5,4.35,24.5,271.5,285.96,221.29
2017,4,10,9,30,63.0,295.0,4.3,25.0,338.0,361.73,278.27
2017,4,10,9,45,65.5,314.0,4.25,25.5,360.5,384.4,293.76
2017,4,10,10,0,68.0,333.0,4.2,26.0,383.0,406.92,309.12
2017,4,10,10,15,34.0,225.0,4.1,26.0,250.0,257.78,196.02
2017,4,10,10,30,0.0,117.0,4.0,26.0,117.0,109.79,80.85
2017,4,10,10,45,3.0,145.5,3.9,26.0,148.5,140.15,104.56
2017,4,10,11,0,6.0,174.0,3.8,26.0,180.0,170.64,127.99
2017,4,10,11,15,19.5,273.0,3.7,26.0,291.0,280.87,211.84
2017,4,10,11,30,33.0,372.0,3.6,26.0,402.0,405.5,303.6
2017,4,10,11,45,22.0,294.0,3.55,26.5,314.0,312.46,233.9
2017,4,10,12,0,11.0,216.0,3.5,27.0,226.0,215.47,160.85
2017,4,10,12,15,12.0,216.0,3.4,27.0,227.5,216.05,161.43
2017,4,10,12,30,13.0,216.0,3.3,27.0,229.0,216.53,161.77
2017,4,10,12,45,48.0,336.0,3.25,27.0,381.0,371.92,278.05
2017,4,10,13,0,83.0,456.0,3.2,27.0,533.0,519.4,383.85
2017,4,10,13,15,209.5,445.0,3.1,26.5,635.0,622.28,459.89
2017,4,10,13,30,336.0,434.0,3.0,26.0,737.0,714.59,526.83
2017,4,10,13,45,261.5,438.5,2.9,26.0,671.5,640.18,472.78
2017,4,10,14,0,187.0,443.0,2.8,26.0,606.0,567.31,420.28
2017,4,10,14,15,228.5,421.5,2.75,26.0,614.0,566.08,420.9
2017,4,10,14,30,270.0,400.0,2.7,26.0,622.0,562.17,418.95
2017,4,10,14,45,142.0,325.0,2.65,26.0,441.5,393.27,295.85
2017,4,10,15,0,14.0,250.0,2.6,26.0,261.0,239.16,180.01
2017,4,10,15,15,94.5,289.5,2.6,26.0,355.5,315.16,238.75
2017,4,10,15,30,175.0,329.0,2.6,26.0,450.0,378.98,285.98
2017,4,10,15,45,146.5,303.0,2.65,26.0,399.5,330.4,249.39
2017,4,10,16,0,118.0,277.0,2.7,26.0,349.0,285.28,215.56
2017,4,10,16,15,203.0,245.0,2.7,25.5,355.5,275.04,206.17
2017,4,10,16,30,288.0,213.0,2.7,25.0,362.0,251.23,184.5
2017,4,10,16,45,269.5,191.5,2.7,25.0,318.0,208.36,150.36
2017,4,10,17,0,251.0,170.0,2.7,25.0,274.0,167.88,119.13
2017,4,10,17,15,226.5,147.5,2.6,24.5,230.5,128.76,91.65
2017,4,10,17,30,202.0,125.0,2.5,24.0,187.0,93.32,74.51
2017,4,10,17,45,159.0,102.0,2.4,23.5,144.5,81.18,64.26
2017,4,10,18,0,116.0,79.0,2.3,23.0,102.0,63.93,49.26
2017,4,10,18,15,70.5,54.5,2.5,22.5,67.0,45.16,32.61
2017,4,10,18,30,25.0,30.0,2.7,22.0,32.0,26.67,15.15
2017,4,10,18,45,12.5,15.0,2.9,22.0,16.0,14.3,0.0
2017,4,10,19,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,4,10,19,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,4,10,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,10,19,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,4,10,20,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,4,10,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2017,4,10,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,4,10,20,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2017,4,10,21,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2017,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,4,10,21,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,4,10,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,10,22,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,10,22,15,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,10,22,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,10,22,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2017,4,10,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,10,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2017,4,10,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,10,23,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,11,0,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,11,0,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,11,0,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,4,11,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,11,1,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,11,1,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,11,1,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,11,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,11,2,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,11,2,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,11,2,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2017,4,11,3,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,11,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,3,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,4,11,3,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,4,11,4,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,4,11,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,4,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,4,11,4,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,4,11,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,4,11,5,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,4,11,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,4,11,5,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,4,11,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,4,11,6,15,0.0,3.0,1.35,19.0,3.0,2.86,0.0
2017,4,11,6,30,0.0,6.0,1.5,19.0,6.0,5.55,0.0
2017,4,11,6,45,0.0,16.0,1.7,19.5,16.0,14.83,6.32
2017,4,11,7,0,0.0,26.0,1.9,20.0,26.0,24.12,14.37
2017,4,11,7,15,0.0,38.0,1.95,20.0,38.0,35.28,23.93
2017,4,11,7,30,0.0,50.0,2.0,20.0,50.0,46.46,33.38
2017,4,11,7,45,0.0,63.0,2.05,20.5,63.0,58.59,43.36
2017,4,11,8,0,0.0,76.0,2.1,21.0,76.0,70.87,53.27
2017,4,11,8,15,81.5,145.0,2.2,21.0,185.0,214.82,171.72
2017,4,11,8,30,163.0,214.0,2.3,21.0,294.0,356.87,283.71
2017,4,11,8,45,82.0,188.0,2.4,21.5,228.5,256.8,202.66
2017,4,11,9,0,1.0,162.0,2.5,22.0,163.0,155.97,120.11
2017,4,11,9,15,0.5,90.0,2.55,22.0,90.5,84.33,62.81
2017,4,11,9,30,0.0,18.0,2.6,22.0,18.0,16.74,8.01
2017,4,11,9,45,0.0,20.5,2.7,22.0,20.5,19.08,9.89
2017,4,11,10,0,0.0,23.0,2.8,22.0,23.0,21.42,11.75
2017,4,11,10,15,0.0,25.5,2.8,22.0,25.5,23.76,13.61
2017,4,11,10,30,0.0,28.0,2.8,22.0,28.0,26.1,15.46
2017,4,11,10,45,0.0,30.5,2.8,22.5,30.5,28.45,17.28
2017,4,11,11,0,0.0,33.0,2.8,23.0,33.0,30.8,19.08
2017,4,11,11,15,0.0,35.5,2.65,23.0,35.5,33.14,20.93
2017,4,11,11,30,0.0,38.0,2.5,23.0,38.0,35.49,22.79
2017,4,11,11,45,0.0,44.5,2.45,23.5,44.5,41.58,27.56
2017,4,11,12,0,0.0,51.0,2.4,24.0,51.0,47.68,32.3
2017,4,11,12,15,0.0,71.0,2.15,24.0,71.0,66.42,47.09
2017,4,11,12,30,0.0,91.0,1.9,24.0,91.0,85.25,61.84
2017,4,11,12,45,7.0,182.5,1.7,24.0,189.5,178.37,134.1
2017,4,11,13,0,14.0,274.0,1.5,24.0,288.0,271.43,204.02
2017,4,11,13,15,12.5,252.0,1.55,24.0,264.5,248.21,186.43
2017,4,11,13,30,11.0,230.0,1.6,24.0,241.0,225.25,169.39
2017,4,11,13,45,8.0,198.0,1.65,24.0,206.0,191.93,144.29
2017,4,11,14,0,5.0,166.0,1.7,24.0,171.0,159.04,119.29
2017,4,11,14,15,63.5,287.0,1.9,23.5,340.0,316.17,240.49
2017,4,11,14,30,122.0,408.0,2.1,23.0,509.0,464.13,350.1
2017,4,11,14,45,143.5,391.0,2.35,23.0,505.0,452.71,342.27
2017,4,11,15,0,165.0,374.0,2.6,23.0,501.0,439.03,333.3
2017,4,11,15,15,176.0,351.5,2.7,22.5,479.5,412.46,314.67
2017,4,11,15,30,187.0,329.0,2.8,22.0,458.0,384.65,294.6
2017,4,11,15,45,159.0,304.0,2.9,22.0,408.5,336.47,258.08
2017,4,11,16,0,131.0,279.0,3.0,22.0,359.0,291.63,223.85
2017,4,11,16,15,107.5,250.5,2.95,21.5,312.5,252.08,193.75
2017,4,11,16,30,84.0,222.0,2.9,21.0,266.0,212.97,163.88
2017,4,11,16,45,42.0,174.0,2.9,21.0,196.0,158.76,122.36
2017,4,11,17,0,0.0,126.0,2.9,21.0,126.0,113.47,87.95
2017,4,11,17,15,0.0,106.0,2.75,20.5,106.0,95.4,73.64
2017,4,11,17,30,0.0,86.0,2.6,20.0,86.0,77.54,62.12
2017,4,11,17,45,0.0,67.0,2.5,20.0,67.0,61.03,47.76
2017,4,11,18,0,0.0,48.0,2.4,20.0,48.0,44.32,32.97
2017,4,11,18,15,0.0,32.0,2.25,19.5,32.0,29.72,19.89
2017,4,11,18,30,0.0,16.0,2.1,19.0,16.0,14.83,6.18
2017,4,11,18,45,0.0,8.0,1.95,19.0,8.0,7.63,0.0
2017,4,11,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,11,19,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,11,19,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,19,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,11,20,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,4,11,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,4,11,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2017,4,11,21,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,11,21,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2017,4,11,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,11,21,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,11,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,11,22,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,11,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,11,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,11,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,11,23,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,11,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,11,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,12,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,12,2,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2017,4,12,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,4,12,2,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,4,12,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,4,12,3,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2017,4,12,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2017,4,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,12,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,12,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,12,4,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,12,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,12,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,4,12,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,4,12,5,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2017,4,12,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,4,12,6,15,0.0,3.0,2.45,15.0,3.0,2.86,0.0
2017,4,12,6,30,0.0,6.0,2.5,15.0,6.0,5.55,0.0
2017,4,12,6,45,0.0,16.0,2.65,15.5,16.0,14.83,6.54
2017,4,12,7,0,0.0,26.0,2.8,16.0,26.0,24.12,14.68
2017,4,12,7,15,0.0,38.5,2.85,16.0,38.5,35.75,24.77
2017,4,12,7,30,0.0,51.0,2.9,16.0,51.0,47.4,34.74
2017,4,12,7,45,0.0,64.0,2.95,16.5,64.0,59.53,44.87
2017,4,12,8,0,0.0,77.0,3.0,17.0,77.0,71.83,54.95
2017,4,12,8,15,0.0,98.5,3.0,17.5,98.5,92.85,72.07
2017,4,12,8,30,0.0,120.0,3.0,18.0,120.0,113.91,88.93
2017,4,12,8,45,9.0,166.0,3.0,18.5,171.0,167.16,131.86
2017,4,12,9,0,18.0,212.0,3.0,19.0,222.0,221.55,174.66
2017,4,12,9,15,22.5,236.0,3.0,19.0,250.0,249.66,196.24
2017,4,12,9,30,27.0,260.0,3.0,19.0,278.0,277.94,217.81
2017,4,12,9,45,36.5,291.0,3.05,19.5,317.5,331.68,258.42
2017,4,12,10,0,46.0,322.0,3.1,20.0,357.0,373.42,289.15
2017,4,12,10,15,46.5,338.5,3.15,20.5,375.5,390.68,300.84
2017,4,12,10,30,47.0,355.0,3.2,21.0,394.0,407.7,312.37
2017,4,12,10,45,403.0,282.5,3.25,21.5,629.5,721.77,551.23
2017,4,12,11,0,759.0,210.0,3.3,22.0,865.0,1007.41,748.86
2017,4,12,11,15,765.5,212.0,3.35,22.0,887.5,1017.06,752.3
2017,4,12,11,30,772.0,214.0,3.4,22.0,910.0,1023.28,756.04
2017,4,12,11,45,590.0,311.5,3.45,22.5,848.0,932.52,691.1
2017,4,12,12,0,408.0,409.0,3.5,23.0,786.0,832.98,617.3
2017,4,12,12,15,394.5,418.0,3.5,23.0,784.5,819.81,608.26
2017,4,12,12,30,381.0,427.0,3.5,23.0,783.0,804.99,597.53
2017,4,12,12,45,414.0,414.0,3.5,23.5,799.5,810.82,601.35
2017,4,12,13,0,447.0,401.0,3.5,24.0,816.0,819.08,606.52
2017,4,12,13,15,387.5,419.5,3.5,24.0,776.0,761.32,565.34
2017,4,12,13,30,328.0,438.0,3.5,24.0,736.0,710.46,528.84
2017,4,12,13,45,562.5,312.0,3.55,24.0,809.0,772.46,579.21
2017,4,12,14,0,797.0,186.0,3.6,24.0,882.0,811.67,611.72
2017,4,12,14,15,561.5,286.5,3.6,24.0,769.0,693.67,523.64
2017,4,12,14,30,326.0,387.0,3.6,24.0,656.0,588.72,444.05
2017,4,12,14,45,273.0,379.0,3.6,24.0,598.0,526.49,398.71
2017,4,12,15,0,220.0,371.0,3.6,24.0,540.0,469.21,356.24
2017,4,12,15,15,423.0,286.5,3.6,24.0,588.0,489.87,373.51
2017,4,12,15,30,626.0,202.0,3.6,24.0,636.0,489.79,372.59
2017,4,12,15,45,489.0,227.0,3.6,24.0,551.5,411.61,311.69
2017,4,12,16,0,352.0,252.0,3.6,24.0,467.0,350.12,264.12
2017,4,12,16,15,411.0,214.0,3.5,23.5,443.0,309.79,230.32
2017,4,12,16,30,470.0,176.0,3.4,23.0,419.0,264.44,190.79
2017,4,12,16,45,274.0,174.0,3.3,23.0,312.0,195.51,141.36
2017,4,12,17,0,78.0,172.0,3.2,23.0,205.0,155.16,117.39
2017,4,12,17,15,67.0,148.0,2.95,22.5,173.0,127.43,96.74
2017,4,12,17,30,56.0,124.0,2.7,22.0,141.0,101.5,82.12
2017,4,12,17,45,43.0,99.0,2.45,21.5,110.5,82.44,65.89
2017,4,12,18,0,30.0,74.0,2.2,21.0,80.0,62.91,48.84
2017,4,12,18,15,15.0,51.0,2.25,20.5,54.0,44.32,32.26
2017,4,12,18,30,0.0,28.0,2.3,20.0,28.0,25.58,14.82
2017,4,12,18,45,0.0,14.0,2.35,20.0,14.0,13.34,0.0
2017,4,12,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,12,19,15,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,12,19,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,12,19,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,4,12,20,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,4,12,20,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2017,4,12,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,12,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,12,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,21,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,12,22,15,0.0,0.0,3.25,18.5,0.0,0.0,0.0
2017,4,12,22,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,12,22,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,12,23,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,12,23,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,12,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,12,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,13,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,0,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,13,0,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,4,13,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,13,1,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2017,4,13,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,13,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,13,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,13,2,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,4,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,13,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,4,13,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,13,3,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,4,13,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,13,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,13,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,13,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,13,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,13,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,13,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,13,5,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,4,13,5,45,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2017,4,13,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,4,13,6,15,24.5,12.0,2.3,17.5,13.5,17.77,0.0
2017,4,13,6,30,49.0,24.0,2.6,18.0,27.0,45.19,22.01
2017,4,13,6,45,108.0,44.5,2.9,18.5,61.5,101.29,75.19
2017,4,13,7,0,167.0,65.0,3.2,19.0,96.0,155.81,122.34
2017,4,13,7,15,205.0,86.0,3.3,19.0,136.5,207.0,166.7
2017,4,13,7,30,243.0,107.0,3.4,19.0,177.0,261.96,213.24
2017,4,13,7,45,342.0,117.0,3.55,19.5,239.5,354.04,288.6
2017,4,13,8,0,441.0,127.0,3.7,20.0,302.0,446.66,362.43
2017,4,13,8,15,593.0,110.0,3.8,20.5,383.0,559.51,450.73
2017,4,13,8,30,745.0,93.0,3.9,21.0,464.0,676.41,538.02
2017,4,13,8,45,380.5,151.0,4.0,21.5,341.5,484.25,386.3
2017,4,13,9,0,16.0,209.0,4.1,22.0,219.0,216.6,168.38
2017,4,13,9,15,94.5,265.0,4.1,22.5,328.5,354.87,277.71
2017,4,13,9,30,173.0,321.0,4.1,23.0,438.0,501.02,387.81
2017,4,13,9,45,347.5,295.0,4.2,23.5,549.5,648.29,498.63
2017,4,13,10,0,522.0,269.0,4.3,24.0,661.0,804.71,611.51
2017,4,13,10,15,425.5,324.0,4.3,24.0,654.5,779.2,588.33
2017,4,13,10,30,329.0,379.0,4.3,24.0,648.0,737.12,554.81
2017,4,13,10,45,376.5,373.5,4.35,24.5,691.5,779.87,584.59
2017,4,13,11,0,424.0,368.0,4.4,25.0,735.0,832.95,620.36
2017,4,13,11,15,398.5,391.0,4.4,25.0,743.0,819.73,609.46
