Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,4,13,11,30,373.0,414.0,4.4,25.0,751.0,815.01,604.67
2017,4,13,11,45,353.0,432.5,4.4,25.0,755.5,809.0,599.27
2017,4,13,12,0,333.0,451.0,4.4,25.0,760.0,801.12,592.69
2017,4,13,12,15,313.0,458.5,4.4,25.0,750.5,780.45,577.63
2017,4,13,12,30,293.0,466.0,4.4,25.0,741.0,758.65,561.89
2017,4,13,12,45,217.0,473.0,4.4,25.5,676.0,675.11,500.72
2017,4,13,13,0,141.0,480.0,4.4,26.0,611.0,602.27,446.59
2017,4,13,13,15,184.0,472.0,4.4,26.0,641.0,624.34,463.92
2017,4,13,13,30,227.0,464.0,4.4,26.0,671.0,643.25,478.46
2017,4,13,13,45,318.0,422.0,4.4,26.0,704.5,669.76,499.78
2017,4,13,14,0,409.0,380.0,4.4,26.0,738.0,684.93,512.75
2017,4,13,14,15,273.5,396.5,4.35,25.5,632.5,577.31,434.11
2017,4,13,14,30,138.0,413.0,4.3,25.0,527.0,479.1,361.26
2017,4,13,14,45,189.0,391.5,4.25,25.0,540.5,482.15,364.97
2017,4,13,15,0,240.0,370.0,4.2,25.0,554.0,480.05,364.06
2017,4,13,15,15,232.0,348.5,4.15,24.5,518.5,440.06,334.86
2017,4,13,15,30,224.0,327.0,4.1,24.0,483.0,400.73,305.76
2017,4,13,15,45,286.5,290.5,4.1,24.0,475.5,378.23,288.06
2017,4,13,16,0,349.0,254.0,4.1,24.0,468.0,350.39,264.81
2017,4,13,16,15,327.0,233.5,3.95,23.5,419.5,301.46,225.94
2017,4,13,16,30,305.0,213.0,3.8,23.0,371.0,255.08,188.79
2017,4,13,16,45,278.5,195.5,3.7,23.0,327.5,212.8,154.94
2017,4,13,17,0,252.0,178.0,3.6,23.0,284.0,173.7,124.81
2017,4,13,17,15,228.0,154.5,3.4,22.5,239.5,133.76,96.41
2017,4,13,17,30,204.0,131.0,3.2,22.0,195.0,97.3,78.54
2017,4,13,17,45,170.0,107.0,3.05,21.5,153.0,84.66,67.83
2017,4,13,18,0,136.0,83.0,2.9,21.0,111.0,66.86,52.26
2017,4,13,18,15,89.5,58.0,2.95,20.5,74.0,47.84,35.29
2017,4,13,18,30,43.0,33.0,3.0,20.0,37.0,28.2,17.07
2017,4,13,18,45,21.5,16.5,3.05,20.0,18.5,15.73,0.0
2017,4,13,19,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,4,13,19,15,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2017,4,13,19,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,13,20,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2017,4,13,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,13,20,45,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,13,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,13,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,4,13,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,13,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,4,13,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,4,13,22,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,13,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,4,13,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2017,4,13,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2017,4,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2017,4,13,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,4,13,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2017,4,14,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,4,14,0,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,4,14,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,4,14,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2017,4,14,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,14,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2017,4,14,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,14,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,4,14,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,4,14,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2017,4,14,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,14,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,4,14,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,4,14,6,15,51.5,14.0,1.95,15.5,18.0,26.74,0.0
2017,4,14,6,30,103.0,28.0,2.2,16.0,36.0,73.38,42.2
2017,4,14,6,45,208.0,47.0,2.5,16.5,80.0,149.33,113.59
2017,4,14,7,0,313.0,66.0,2.8,17.0,124.0,228.41,181.79
2017,4,14,7,15,187.5,89.5,2.9,17.5,128.0,202.7,163.86
2017,4,14,7,30,62.0,113.0,3.0,18.0,132.0,153.89,123.69
2017,4,14,7,45,119.5,139.0,3.2,18.5,184.0,227.49,184.76
2017,4,14,8,0,177.0,165.0,3.4,19.0,236.0,298.74,242.5
2017,4,14,8,15,117.5,186.5,3.4,19.5,236.5,287.8,231.35
2017,4,14,8,30,58.0,208.0,3.4,20.0,237.0,260.27,206.89
2017,4,14,8,45,391.0,170.5,3.45,20.5,400.5,514.88,411.65
2017,4,14,9,0,724.0,133.0,3.5,21.0,564.0,768.39,600.18
2017,4,14,9,15,528.0,215.0,3.5,21.5,543.5,710.08,550.84
2017,4,14,9,30,332.0,297.0,3.5,22.0,523.0,628.72,484.64
2017,4,14,9,45,567.5,221.5,3.55,22.5,637.5,783.38,600.34
2017,4,14,10,0,803.0,146.0,3.6,23.0,752.0,936.64,704.48
2017,4,14,10,15,525.5,273.0,3.6,23.0,678.0,821.61,619.69
2017,4,14,10,30,248.0,400.0,3.6,23.0,604.0,666.79,502.3
2017,4,14,10,45,169.5,413.0,3.6,23.5,554.5,603.1,453.75
2017,4,14,11,0,91.0,426.0,3.6,24.0,505.0,523.92,393.23
2017,4,14,11,15,144.0,445.5,3.55,24.0,574.5,608.39,454.95
2017,4,14,11,30,197.0,465.0,3.5,24.0,644.0,679.07,505.1
2017,4,14,11,45,174.0,473.0,3.5,24.5,632.5,659.99,489.22
2017,4,14,12,0,151.0,481.0,3.5,25.0,621.0,640.16,473.44
2017,4,14,12,15,498.0,327.5,3.45,25.0,793.5,838.1,621.12
2017,4,14,12,30,845.0,174.0,3.4,25.0,966.0,1003.9,734.74
2017,4,14,12,45,473.5,322.5,3.4,25.5,766.5,783.0,579.04
2017,4,14,13,0,102.0,471.0,3.4,26.0,567.0,550.36,406.08
2017,4,14,13,15,469.0,321.5,3.35,26.0,750.0,744.02,553.77
2017,4,14,13,30,836.0,172.0,3.3,26.0,933.0,895.32,661.09
2017,4,14,13,45,444.5,286.0,3.3,26.0,690.0,649.5,485.92
2017,4,14,14,0,53.0,400.0,3.3,26.0,447.0,417.51,311.02
2017,4,14,14,15,432.5,281.0,3.25,26.0,641.0,591.54,446.89
2017,4,14,14,30,812.0,162.0,3.2,26.0,835.0,724.73,545.63
2017,4,14,14,45,801.0,158.5,3.15,26.0,798.5,673.17,507.11
2017,4,14,15,0,790.0,155.0,3.1,26.0,762.0,620.64,468.23
2017,4,14,15,15,775.0,151.5,3.05,26.0,719.5,565.2,426.22
2017,4,14,15,30,760.0,148.0,3.0,26.0,677.0,507.17,381.22
2017,4,14,15,45,738.0,144.5,3.0,26.0,628.5,448.33,334.45
2017,4,14,16,0,716.0,141.0,3.0,26.0,580.0,390.83,287.42
2017,4,14,16,15,689.5,135.5,2.9,25.5,527.5,331.81,238.7
2017,4,14,16,30,663.0,130.0,2.8,25.0,475.0,275.28,191.27
2017,4,14,16,45,625.0,123.5,2.7,25.0,419.5,218.46,144.24
2017,4,14,17,0,587.0,117.0,2.6,25.0,364.0,166.14,103.45
2017,4,14,17,15,538.0,107.5,2.35,24.0,308.0,115.29,70.39
2017,4,14,17,30,489.0,98.0,2.1,23.0,252.0,69.74,54.64
2017,4,14,17,45,421.0,85.0,1.85,22.5,198.5,62.06,48.16
2017,4,14,18,0,353.0,72.0,1.6,22.0,145.0,53.96,41.01
2017,4,14,18,15,255.0,54.0,1.7,21.5,98.0,41.36,29.69
2017,4,14,18,30,157.0,36.0,1.8,21.0,51.0,28.15,17.11
2017,4,14,18,45,78.5,18.0,1.95,20.5,25.5,15.03,0.0
2017,4,14,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,4,14,19,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,14,19,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,4,14,19,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,4,14,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,14,20,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,4,14,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,14,20,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,4,14,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,4,14,21,15,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2017,4,14,21,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,4,14,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,4,14,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,4,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2017,4,14,22,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,4,14,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,4,14,23,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,14,23,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,0,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,4,15,2,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,4,15,2,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,4,15,2,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,4,15,3,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,4,15,3,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,4,15,3,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,3,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,4,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,15,4,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,4,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,4,15,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,4,15,6,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,4,15,6,15,0.0,9.5,2.85,17.5,9.5,9.05,0.0
2017,4,15,6,30,0.0,19.0,3.1,18.0,19.0,17.64,6.79
2017,4,15,6,45,1.5,41.5,3.35,18.5,41.5,41.43,28.24
2017,4,15,7,0,3.0,64.0,3.6,19.0,64.0,65.07,48.53
2017,4,15,7,15,15.0,86.5,3.75,19.5,91.0,93.59,72.66
2017,4,15,7,30,27.0,109.0,3.9,20.0,118.0,129.4,102.45
2017,4,15,7,45,33.5,134.0,4.1,20.5,146.5,160.79,127.98
2017,4,15,8,0,40.0,159.0,4.3,21.0,175.0,192.59,153.33
2017,4,15,8,15,60.5,187.5,4.35,21.5,216.0,238.72,189.92
2017,4,15,8,30,81.0,216.0,4.4,22.0,257.0,286.41,227.03
2017,4,15,8,45,100.0,244.0,4.45,22.5,300.5,333.72,263.09
2017,4,15,9,0,119.0,272.0,4.5,23.0,344.0,394.0,308.3
2017,4,15,9,15,211.5,288.5,4.5,23.0,428.5,494.04,385.46
2017,4,15,9,30,304.0,305.0,4.5,23.0,513.0,612.48,473.82
2017,4,15,9,45,275.5,334.0,4.55,23.5,531.5,624.9,479.3
2017,4,15,10,0,247.0,363.0,4.6,24.0,550.0,621.11,473.77
2017,4,15,10,15,126.5,270.5,4.55,24.5,366.5,406.76,312.48
2017,4,15,10,30,6.0,178.0,4.5,25.0,183.0,174.58,131.56
2017,4,15,10,45,209.5,277.0,4.5,25.5,459.0,509.12,389.87
2017,4,15,11,0,413.0,376.0,4.5,26.0,735.0,829.5,616.98
2017,4,15,11,15,325.5,418.5,4.5,26.0,706.5,774.55,573.87
2017,4,15,11,30,238.0,461.0,4.5,26.0,678.0,715.77,530.03
2017,4,15,11,45,338.0,433.0,4.5,26.5,745.5,793.59,585.61
2017,4,15,12,0,438.0,405.0,4.5,27.0,813.0,865.66,635.47
2017,4,15,12,15,355.5,439.5,4.45,27.0,772.0,801.94,588.91
2017,4,15,12,30,273.0,474.0,4.4,27.0,731.0,746.26,548.09
2017,4,15,12,45,188.5,473.5,4.4,27.0,650.5,647.77,477.85
2017,4,15,13,0,104.0,473.0,4.4,27.0,570.0,553.82,409.61
2017,4,15,13,15,127.5,471.5,4.4,27.0,589.0,572.51,424.01
2017,4,15,13,30,151.0,470.0,4.4,27.0,608.0,582.61,431.88
2017,4,15,13,45,276.5,427.5,4.4,27.0,673.5,639.61,475.85
2017,4,15,14,0,402.0,385.0,4.4,27.0,739.0,683.08,509.27
2017,4,15,14,15,265.5,399.5,4.35,26.5,630.5,573.14,429.15
2017,4,15,14,30,129.0,414.0,4.3,26.0,522.0,472.97,355.14
2017,4,15,14,45,71.5,332.0,4.25,26.0,391.5,351.83,265.83
2017,4,15,15,0,14.0,250.0,4.2,26.0,261.0,238.95,180.58
2017,4,15,15,15,7.0,195.0,4.15,25.5,200.5,183.91,139.16
2017,4,15,15,30,0.0,140.0,4.1,25.0,140.0,129.8,97.57
2017,4,15,15,45,270.5,167.5,4.05,25.0,333.5,264.48,201.81
2017,4,15,16,0,541.0,195.0,4.0,25.0,527.0,370.71,277.08
2017,4,15,16,15,560.0,169.5,3.95,24.5,487.0,319.38,233.73
2017,4,15,16,30,579.0,144.0,3.9,24.0,447.0,265.71,187.79
2017,4,15,16,45,576.5,127.0,3.85,24.0,400.0,211.95,141.96
2017,4,15,17,0,574.0,110.0,3.8,24.0,353.0,158.35,98.39
2017,4,15,17,15,515.5,105.0,3.75,23.5,299.0,111.37,68.18
2017,4,15,17,30,457.0,100.0,3.7,23.0,245.0,71.03,55.78
2017,4,15,17,45,410.5,85.0,3.65,23.0,195.5,61.95,47.98
2017,4,15,18,0,364.0,70.0,3.6,23.0,146.0,52.34,39.46
2017,4,15,18,15,264.5,53.5,3.65,22.5,99.5,40.91,29.19
2017,4,15,18,30,165.0,37.0,3.7,22.0,53.0,28.93,17.76
2017,4,15,18,45,82.5,18.5,3.75,21.5,26.5,14.68,0.0
2017,4,15,19,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,4,15,19,15,0.0,0.0,3.7,20.5,0.0,0.0,0.0
2017,4,15,19,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,4,15,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2017,4,15,20,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,4,15,20,15,0.0,0.0,3.2,19.5,0.0,0.0,0.0
2017,4,15,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2017,4,15,20,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,4,15,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,15,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,4,15,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,15,21,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,15,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,15,22,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2017,4,15,22,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,15,22,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,15,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,15,23,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,16,0,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,4,16,0,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,16,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,4,16,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,16,1,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,4,16,1,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,1,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,4,16,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,16,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,2,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,16,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,16,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,16,3,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,16,4,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,16,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,16,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,16,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,16,5,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,16,5,45,0.0,0.0,2.65,18.5,0.0,0.0,0.0
2017,4,16,6,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,16,6,15,0.0,8.5,2.85,19.0,8.5,8.1,0.0
2017,4,16,6,30,0.0,17.0,3.0,19.0,17.0,15.77,5.81
2017,4,16,6,45,0.0,35.5,3.2,19.5,35.5,33.52,21.77
2017,4,16,7,0,0.0,54.0,3.4,20.0,54.0,51.92,37.52
2017,4,16,7,15,0.0,76.0,3.4,20.5,76.0,73.94,56.04
2017,4,16,7,30,0.0,98.0,3.4,21.0,98.0,95.75,74.01
2017,4,16,7,45,16.0,126.5,3.45,21.5,133.0,134.23,105.5
2017,4,16,8,0,32.0,155.0,3.5,22.0,168.0,182.34,144.16
2017,4,16,8,15,57.0,186.5,3.45,22.0,214.0,234.78,186.01
2017,4,16,8,30,82.0,218.0,3.4,22.0,260.0,289.18,228.62
2017,4,16,8,45,46.0,208.0,3.35,22.5,232.0,249.91,195.72
2017,4,16,9,0,10.0,198.0,3.3,23.0,204.0,199.81,154.46
2017,4,16,9,15,6.0,181.5,3.3,23.0,185.5,178.97,137.62
2017,4,16,9,30,2.0,165.0,3.3,23.0,167.0,158.59,121.13
2017,4,16,9,45,31.5,254.0,3.3,23.5,278.5,285.98,220.12
2017,4,16,10,0,61.0,343.0,3.3,24.0,390.0,409.46,312.13
2017,4,16,10,15,37.5,300.5,3.3,24.0,329.5,340.02,258.8
2017,4,16,10,30,14.0,258.0,3.3,24.0,269.0,261.29,198.46
2017,4,16,10,45,25.5,314.0,3.35,24.5,335.5,340.51,257.78
2017,4,16,11,0,37.0,370.0,3.4,25.0,402.0,409.54,307.84
2017,4,16,11,15,29.0,351.0,3.4,25.0,377.0,379.96,285.34
2017,4,16,11,30,21.0,332.0,3.4,25.0,352.0,339.61,255.21
2017,4,16,11,45,29.0,366.0,3.4,25.0,393.5,391.87,293.8
2017,4,16,12,0,37.0,400.0,3.4,25.0,435.0,432.33,323.1
2017,4,16,12,15,108.0,445.0,3.4,25.0,547.0,554.68,412.91
2017,4,16,12,30,179.0,490.0,3.4,25.0,659.0,662.79,489.86
2017,4,16,12,45,120.5,467.0,3.45,25.0,580.5,576.61,427.44
2017,4,16,13,0,62.0,444.0,3.5,25.0,502.0,486.3,361.95
2017,4,16,13,15,211.0,436.0,3.55,24.5,629.5,612.42,457.92
2017,4,16,13,30,360.0,428.0,3.6,24.0,757.0,726.33,541.84
2017,4,16,13,45,398.0,400.0,3.65,24.0,756.5,713.56,533.68
2017,4,16,14,0,436.0,372.0,3.7,24.0,756.0,699.34,525.02
2017,4,16,14,15,375.0,383.0,3.7,24.0,706.0,639.12,481.17
2017,4,16,14,30,314.0,394.0,3.7,24.0,656.0,584.73,441.23
2017,4,16,14,45,343.5,367.0,3.75,24.0,642.0,560.05,424.28
2017,4,16,15,0,373.0,340.0,3.8,24.0,628.0,532.11,404.26
2017,4,16,15,15,352.0,324.5,3.8,24.0,584.0,483.0,367.48
2017,4,16,15,30,331.0,309.0,3.8,24.0,540.0,435.61,331.47
2017,4,16,15,45,263.5,296.0,3.8,24.0,472.0,371.92,282.87
2017,4,16,16,0,196.0,283.0,3.8,24.0,404.0,318.5,242.07
2017,4,16,16,15,154.5,257.0,3.7,23.5,347.5,268.31,203.93
2017,4,16,16,30,113.0,231.0,3.6,23.0,291.0,223.35,169.91
2017,4,16,16,45,182.0,201.0,3.55,23.0,284.5,202.17,150.31
2017,4,16,17,0,251.0,171.0,3.5,23.0,278.0,168.26,120.45
2017,4,16,17,15,229.0,149.0,3.3,22.5,236.0,129.94,93.21
2017,4,16,17,30,207.0,127.0,3.1,22.0,194.0,94.64,76.26
2017,4,16,17,45,291.0,97.5,2.95,22.0,171.0,74.94,59.35
2017,4,16,18,0,375.0,68.0,2.8,22.0,148.0,50.74,38.26
2017,4,16,18,15,275.5,52.5,2.7,21.5,101.5,40.07,28.64
2017,4,16,18,30,176.0,37.0,2.6,21.0,55.0,28.88,17.95
2017,4,16,18,45,88.0,18.5,2.55,20.5,27.5,14.65,0.0
2017,4,16,19,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,4,16,19,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,16,19,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,4,16,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,4,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,4,16,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2017,4,16,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,4,16,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,16,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,4,16,21,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2017,4,16,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,4,16,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,4,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,4,16,22,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,4,16,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,16,23,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,4,17,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,4,17,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,1,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,4,17,2,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2017,4,17,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,4,17,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2017,4,17,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,17,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,4,17,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,4,17,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,4,17,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,4,17,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,17,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,4,17,5,45,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2017,4,17,6,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,4,17,6,15,0.0,11.5,1.75,18.0,11.5,10.96,0.0
2017,4,17,6,30,0.0,23.0,1.9,18.0,23.0,21.47,10.42
2017,4,17,6,45,8.0,46.5,2.1,18.5,48.0,49.4,34.88
2017,4,17,7,0,16.0,70.0,2.3,19.0,73.0,77.32,58.74
2017,4,17,7,15,34.5,93.5,2.3,19.0,103.0,116.44,91.83
2017,4,17,7,30,53.0,117.0,2.3,19.0,133.0,152.82,122.26
2017,4,17,7,45,57.0,141.5,2.35,19.5,162.0,183.33,146.87
2017,4,17,8,0,61.0,166.0,2.4,20.0,191.0,213.99,170.97
2017,4,17,8,15,67.0,191.5,2.4,20.0,222.5,247.35,197.07
2017,4,17,8,30,73.0,217.0,2.4,20.0,254.0,280.98,222.91
2017,4,17,8,45,49.5,223.5,2.45,20.5,250.0,269.87,212.34
2017,4,17,9,0,26.0,230.0,2.5,21.0,246.0,246.29,192.21
2017,4,17,9,15,54.5,272.5,2.55,21.5,309.5,327.73,254.87
2017,4,17,9,30,83.0,315.0,2.6,22.0,373.0,399.83,308.54
2017,4,17,9,45,67.0,325.0,2.7,22.5,373.5,395.85,303.47
2017,4,17,10,0,51.0,335.0,2.8,23.0,374.0,390.92,298.09
2017,4,17,10,15,25.5,227.0,2.85,23.0,246.5,250.88,191.82
2017,4,17,10,30,0.0,119.0,2.9,23.0,119.0,111.71,83.16
2017,4,17,10,45,9.5,214.0,2.95,23.5,222.5,213.04,162.0
2017,4,17,11,0,19.0,309.0,3.0,24.0,326.0,316.08,239.33
2017,4,17,11,15,17.0,295.5,3.0,24.0,311.0,300.08,226.74
2017,4,17,11,30,15.0,282.0,3.0,24.0,296.0,284.23,214.67
2017,4,17,11,45,15.5,290.5,3.05,24.0,305.5,292.46,220.77
2017,4,17,12,0,16.0,299.0,3.1,24.0,315.0,300.54,226.71
2017,4,17,12,15,8.0,190.0,3.1,24.0,198.0,187.08,140.7
2017,4,17,12,30,0.0,81.0,3.1,24.0,81.0,75.86,54.37
2017,4,17,12,45,0.0,99.0,3.1,24.0,99.0,92.78,67.72
2017,4,17,13,0,0.0,117.0,3.1,24.0,117.0,109.66,80.91
2017,4,17,13,15,3.5,147.0,3.0,24.0,150.5,140.9,105.34
2017,4,17,13,30,7.0,177.0,2.9,24.0,184.0,171.81,129.32
2017,4,17,13,45,9.5,210.0,2.85,24.0,219.0,204.26,154.28
2017,4,17,14,0,12.0,243.0,2.8,24.0,254.0,236.21,178.69
2017,4,17,14,15,6.0,140.0,2.7,23.5,145.5,135.12,101.27
2017,4,17,14,30,0.0,37.0,2.6,23.0,37.0,34.52,22.06
2017,4,17,14,45,10.0,158.5,2.55,23.0,166.5,153.94,116.85
2017,4,17,15,0,20.0,280.0,2.5,23.0,296.0,269.51,205.8
2017,4,17,15,15,14.5,246.0,2.45,22.5,257.5,233.84,178.87
2017,4,17,15,30,9.0,212.0,2.4,22.0,219.0,199.04,152.71
2017,4,17,15,45,4.5,133.0,2.35,22.0,136.5,125.15,95.09
2017,4,17,16,0,0.0,54.0,2.3,22.0,54.0,50.27,35.35
2017,4,17,16,15,30.0,137.0,2.25,21.5,153.0,133.51,102.2
2017,4,17,16,30,60.0,220.0,2.2,21.0,252.0,205.12,158.31
2017,4,17,16,45,218.0,186.5,2.2,21.0,282.5,193.86,143.05
2017,4,17,17,0,376.0,153.0,2.2,21.0,313.0,166.61,114.44
2017,4,17,17,15,328.5,140.0,2.0,20.5,265.0,130.19,90.57
2017,4,17,17,30,281.0,127.0,1.8,20.0,217.0,94.96,77.06
2017,4,17,17,45,243.0,105.0,1.65,20.0,172.0,80.0,64.2
2017,4,17,18,0,205.0,83.0,1.5,20.0,127.0,64.54,50.54
2017,4,17,18,15,144.0,60.5,1.45,19.5,86.5,48.04,35.77
2017,4,17,18,30,83.0,38.0,1.4,19.0,46.0,30.9,19.91
2017,4,17,18,45,41.5,19.0,1.35,18.5,23.0,16.53,0.0
2017,4,17,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,17,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,4,17,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,4,17,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,4,17,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,17,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,17,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,4,17,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,4,17,21,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2017,4,17,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,4,17,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,4,17,22,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2017,4,17,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,22,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,23,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,17,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,4,18,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,4,18,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,4,18,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,4,18,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,18,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,18,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,18,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,4,18,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,4,18,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,4,18,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,4,18,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,4,18,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,4,18,5,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2017,4,18,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,4,18,6,15,1.5,14.5,1.95,15.5,14.5,14.22,0.0
2017,4,18,6,30,3.0,29.0,2.1,16.0,29.0,29.77,17.17
2017,4,18,6,45,32.0,52.5,2.25,16.5,58.5,69.54,51.62
2017,4,18,7,0,61.0,76.0,2.4,17.0,88.0,109.09,85.6
2017,4,18,7,15,86.5,99.0,2.4,17.5,122.5,155.99,125.39
2017,4,18,7,30,112.0,122.0,2.4,18.0,157.0,199.13,161.33
2017,4,18,7,45,219.5,138.5,2.45,18.5,223.5,295.76,240.63
2017,4,18,8,0,327.0,155.0,2.5,19.0,290.0,394.69,319.52
2017,4,18,8,15,298.5,185.5,2.5,19.5,322.5,423.71,339.74
2017,4,18,8,30,270.0,216.0,2.5,20.0,355.0,448.93,356.61
2017,4,18,8,45,275.0,241.0,2.5,20.5,395.5,490.77,386.3
2017,4,18,9,0,280.0,266.0,2.5,21.0,436.0,531.91,414.69
2017,4,18,9,15,184.5,292.5,2.5,21.5,408.5,474.52,367.69
2017,4,18,9,30,89.0,319.0,2.5,22.0,381.0,409.36,314.93
2017,4,18,9,45,443.0,235.5,2.5,22.5,572.0,683.91,523.95
2017,4,18,10,0,797.0,152.0,2.5,23.0,763.0,938.21,698.07
2017,4,18,10,15,808.0,155.0,2.45,23.0,799.5,966.95,712.76
2017,4,18,10,30,819.0,158.0,2.4,23.0,836.0,992.66,727.56
2017,4,18,10,45,836.0,154.0,2.4,23.5,867.5,1013.69,738.42
2017,4,18,11,0,853.0,150.0,2.4,24.0,899.0,1031.47,747.25
2017,4,18,11,15,858.0,151.5,2.4,24.0,920.5,1039.58,751.46
2017,4,18,11,30,863.0,153.0,2.4,24.0,942.0,1034.37,747.42
2017,4,18,11,45,870.5,150.5,2.4,24.5,956.5,1033.72,745.12
2017,4,18,12,0,878.0,148.0,2.4,25.0,971.0,1029.44,740.59
2017,4,18,12,15,614.0,299.0,2.4,25.0,876.0,922.24,669.28
2017,4,18,12,30,350.0,450.0,2.4,25.0,781.0,795.04,577.66
2017,4,18,12,45,618.0,295.5,2.45,25.5,877.5,891.22,650.12
2017,4,18,13,0,886.0,141.0,2.5,26.0,974.0,958.08,694.33
2017,4,18,13,15,883.0,140.5,2.5,26.0,961.0,928.47,674.76
2017,4,18,13,30,880.0,140.0,2.5,26.0,948.0,895.89,654.1
2017,4,18,13,45,877.5,137.0,2.5,26.0,928.0,858.59,630.23
2017,4,18,14,0,875.0,134.0,2.5,26.0,908.0,818.59,604.42
2017,4,18,14,15,867.5,132.0,2.45,26.0,878.5,773.23,574.44
2017,4,18,14,30,860.0,130.0,2.4,26.0,849.0,725.93,542.19
2017,4,18,14,45,599.0,241.0,2.4,26.0,731.5,613.9,459.02
2017,4,18,15,0,338.0,352.0,2.4,26.0,614.0,520.76,388.73
2017,4,18,15,15,566.5,240.5,2.4,25.5,650.5,526.08,395.48
2017,4,18,15,30,795.0,129.0,2.4,25.0,687.0,508.58,382.33
2017,4,18,15,45,777.0,125.0,2.45,25.0,639.0,449.88,335.48
2017,4,18,16,0,759.0,121.0,2.5,25.0,591.0,392.0,288.01
2017,4,18,16,15,734.0,116.0,2.45,24.5,538.5,328.34,235.46
2017,4,18,16,30,709.0,111.0,2.4,24.0,486.0,270.22,186.34
2017,4,18,16,45,676.0,105.0,2.4,24.0,430.5,212.2,137.73
2017,4,18,17,0,643.0,99.0,2.4,24.0,375.0,157.92,94.85
2017,4,18,17,15,596.5,92.0,2.15,23.0,319.0,105.9,60.89
2017,4,18,17,30,550.0,85.0,1.9,22.0,263.0,59.81,46.32
2017,4,18,17,45,483.0,75.0,1.7,21.5,208.5,54.52,41.88
2017,4,18,18,0,416.0,65.0,1.5,21.0,154.0,48.37,36.43
2017,4,18,18,15,316.5,50.5,1.45,20.5,106.5,38.43,27.44
2017,4,18,18,30,217.0,36.0,1.4,20.0,59.0,28.01,17.54
2017,4,18,18,45,108.5,18.0,1.35,19.5,29.5,14.19,0.0
2017,4,18,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,18,19,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2017,4,18,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,4,18,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,4,18,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,4,18,21,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2017,4,18,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,18,23,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,4,18,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,18,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,4,19,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2017,4,19,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,4,19,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,4,19,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,4,19,3,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2017,4,19,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,4,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,4,19,5,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,4,19,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,4,19,5,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,4,19,6,15,95.0,16.5,1.45,17.0,25.0,41.19,0.0
2017,4,19,6,30,190.0,33.0,1.7,17.0,50.0,116.15,80.37
2017,4,19,6,45,292.5,48.0,1.95,17.5,96.5,183.0,140.69
2017,4,19,7,0,395.0,63.0,2.2,18.0,143.0,262.15,208.67
2017,4,19,7,15,464.5,73.5,2.25,18.5,197.0,333.98,269.58
2017,4,19,7,30,534.0,84.0,2.3,19.0,251.0,410.49,332.21
2017,4,19,7,45,584.5,91.5,2.35,19.5,307.5,478.2,385.78
2017,4,19,8,0,635.0,99.0,2.4,20.0,364.0,549.45,440.12
2017,4,19,8,15,669.0,104.5,2.4,20.5,419.0,609.82,484.21
2017,4,19,8,30,703.0,110.0,2.4,21.0,474.0,671.24,527.22
2017,4,19,8,45,465.5,193.0,2.4,22.0,444.5,599.45,466.92
2017,4,19,9,0,228.0,276.0,2.4,23.0,415.0,487.8,376.87
2017,4,19,9,15,242.5,298.5,2.4,23.0,457.5,531.18,408.44
2017,4,19,9,30,257.0,321.0,2.4,23.0,500.0,587.29,447.59
2017,4,19,9,45,273.0,340.5,2.45,23.5,541.0,628.67,475.15
2017,4,19,10,0,289.0,360.0,2.5,24.0,582.0,669.56,502.05
2017,4,19,10,15,312.5,373.0,2.55,24.5,623.5,709.92,528.53
2017,4,19,10,30,336.0,386.0,2.6,25.0,665.0,749.64,554.22
2017,4,19,10,45,608.0,257.0,2.65,25.5,784.0,900.98,662.53
2017,4,19,11,0,880.0,128.0,2.7,26.0,903.0,1026.1,742.05
2017,4,19,11,15,885.5,129.5,2.75,26.0,925.0,1034.98,746.22
2017,4,19,11,30,891.0,131.0,2.8,26.0,947.0,1040.14,749.28
2017,4,19,11,45,878.0,142.0,2.9,26.5,956.5,1032.5,743.32
2017,4,19,12,0,865.0,153.0,3.0,27.0,966.0,1021.06,735.15
2017,4,19,12,15,866.5,153.0,3.05,27.0,971.0,1009.71,728.18
2017,4,19,12,30,868.0,153.0,3.1,27.0,976.0,994.89,719.05
2017,4,19,12,45,585.0,309.5,3.15,27.0,863.5,872.7,636.43
2017,4,19,13,0,302.0,466.0,3.2,27.0,751.0,739.92,539.42
2017,4,19,13,15,303.5,459.0,3.2,27.0,742.0,720.55,527.27
2017,4,19,13,30,305.0,452.0,3.2,27.0,733.0,700.08,513.57
2017,4,19,13,45,584.0,296.0,3.25,27.5,819.0,770.89,569.33
2017,4,19,14,0,863.0,140.0,3.3,28.0,905.0,814.19,602.04
2017,4,19,14,15,453.5,252.0,3.3,28.0,653.0,578.15,432.6
2017,4,19,14,30,44.0,364.0,3.3,28.0,401.0,366.75,272.37
2017,4,19,14,45,40.5,343.5,3.3,28.0,376.5,341.23,254.67
2017,4,19,15,0,37.0,323.0,3.3,28.0,352.0,316.25,236.61
2017,4,19,15,15,58.5,323.0,3.3,27.5,365.5,323.21,242.88
2017,4,19,15,30,80.0,323.0,3.3,27.0,379.0,327.28,246.67
2017,4,19,15,45,201.0,294.0,3.3,27.0,422.5,345.0,259.58
2017,4,19,16,0,322.0,265.0,3.3,27.0,466.0,347.81,259.29
2017,4,19,16,15,525.0,185.0,3.2,26.5,478.5,320.3,232.7
2017,4,19,16,30,728.0,105.0,3.1,26.0,491.0,269.93,184.5
2017,4,19,16,45,480.0,140.5,3.05,26.0,383.5,203.87,137.98
2017,4,19,17,0,232.0,176.0,3.0,26.0,276.0,169.36,120.53
2017,4,19,17,15,406.5,127.5,2.75,25.0,272.5,121.22,79.14
2017,4,19,17,30,581.0,79.0,2.5,24.0,269.0,55.05,41.84
2017,4,19,17,45,521.0,69.5,2.25,23.5,214.5,49.74,37.41
2017,4,19,18,0,461.0,60.0,2.0,23.0,160.0,44.78,33.04
2017,4,19,18,15,361.5,47.5,2.0,22.5,111.5,36.68,25.72
2017,4,19,18,30,262.0,35.0,2.0,22.0,63.0,27.2,16.77
2017,4,19,18,45,131.0,17.5,2.0,21.5,31.5,13.76,0.0
2017,4,19,19,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,4,19,19,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2017,4,19,19,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,4,19,19,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,4,19,20,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,4,19,20,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2017,4,19,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,19,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2017,4,19,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,4,19,21,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,4,19,21,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,21,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,19,22,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,19,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,19,22,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,19,23,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,19,23,15,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2017,4,19,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,19,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,0,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,4,20,1,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2017,4,20,1,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,1,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,2,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,2,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,20,2,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,20,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,4,20,3,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,4,20,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,4,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,20,4,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,20,4,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,4,20,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,5,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,6,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,4,20,6,15,104.5,17.0,2.7,18.5,27.0,54.21,0.0
2017,4,20,6,30,209.0,34.0,2.9,19.0,54.0,123.52,86.12
2017,4,20,6,45,314.5,48.0,3.15,19.5,101.5,191.63,146.86
2017,4,20,7,0,420.0,62.0,3.4,20.0,149.0,274.71,217.89
2017,4,20,7,15,210.0,67.5,3.5,20.5,111.0,186.35,149.6
2017,4,20,7,30,0.0,73.0,3.6,21.0,73.0,68.68,51.57
2017,4,20,7,45,0.0,93.0,3.7,21.5,93.0,88.27,67.56
2017,4,20,8,0,0.0,113.0,3.8,22.0,113.0,107.85,83.14
2017,4,20,8,15,23.5,162.5,3.8,22.5,174.5,174.82,137.18
2017,4,20,8,30,47.0,212.0,3.8,23.0,236.0,254.87,200.08
2017,4,20,8,45,26.0,197.0,3.85,23.5,211.0,221.06,171.89
2017,4,20,9,0,5.0,182.0,3.9,24.0,186.0,178.87,137.36
2017,4,20,9,15,13.5,220.0,3.85,24.0,230.0,224.26,172.63
2017,4,20,9,30,22.0,258.0,3.8,24.0,274.0,270.23,207.68
2017,4,20,9,45,21.0,268.5,3.8,24.5,284.0,279.53,213.68
2017,4,20,10,0,20.0,279.0,3.8,25.0,294.0,288.75,219.69
2017,4,20,10,15,102.5,348.0,3.75,25.5,433.0,465.99,353.01
2017,4,20,10,30,185.0,417.0,3.7,26.0,572.0,621.12,464.03
2017,4,20,10,45,142.0,427.0,3.7,26.5,548.5,588.46,437.17
2017,4,20,11,0,99.0,437.0,3.7,27.0,525.0,541.62,401.37
2017,4,20,11,15,485.0,291.5,3.65,27.0,735.5,811.89,601.89
2017,4,20,11,30,871.0,146.0,3.6,27.0,946.0,1034.9,751.39
2017,4,20,11,45,638.5,282.5,3.6,27.5,873.5,950.32,691.27
2017,4,20,12,0,406.0,419.0,3.6,28.0,801.0,837.63,608.04
2017,4,20,12,15,642.0,283.5,3.55,28.0,891.5,933.67,679.59
2017,4,20,12,30,878.0,148.0,3.5,28.0,982.0,999.32,722.59
2017,4,20,12,45,875.5,149.0,3.5,28.0,977.5,978.09,708.32
2017,4,20,13,0,873.0,150.0,3.5,28.0,973.0,953.66,692.71
2017,4,20,13,15,518.0,313.0,3.5,28.0,799.5,776.38,570.2
2017,4,20,13,30,163.0,476.0,3.5,28.0,626.0,596.38,436.91
2017,4,20,13,45,160.5,464.5,3.5,28.5,610.0,573.05,420.85
2017,4,20,14,0,158.0,453.0,3.5,29.0,594.0,549.56,403.85
2017,4,20,14,15,127.5,431.5,3.5,29.0,543.0,496.11,365.84
2017,4,20,14,30,97.0,410.0,3.5,29.0,492.0,445.0,329.23
2017,4,20,14,45,458.5,273.5,3.5,29.0,633.5,550.47,411.96
2017,4,20,15,0,820.0,137.0,3.5,29.0,775.0,619.88,464.18
2017,4,20,15,15,547.5,231.0,3.5,28.5,647.0,506.65,379.08
2017,4,20,15,30,275.0,325.0,3.5,28.0,519.0,420.24,314.23
2017,4,20,15,45,308.5,293.5,3.5,28.0,497.0,388.37,290.0
2017,4,20,16,0,342.0,262.0,3.5,28.0,475.0,352.69,261.66
2017,4,20,16,15,297.5,245.0,3.45,27.5,418.5,300.04,221.4
2017,4,20,16,30,253.0,228.0,3.4,27.0,362.0,252.54,185.12
2017,4,20,16,45,447.5,165.0,3.35,27.0,370.5,217.03,149.0
2017,4,20,17,0,642.0,102.0,3.3,27.0,379.0,160.24,95.68
2017,4,20,17,15,596.5,94.0,3.05,26.5,323.0,107.61,61.34
2017,4,20,17,30,551.0,86.0,2.8,26.0,267.0,60.78,46.36
2017,4,20,17,45,485.0,76.0,2.55,25.5,212.5,55.12,41.67
2017,4,20,18,0,419.0,66.0,2.3,25.0,158.0,49.03,36.37
2017,4,20,18,15,321.5,52.0,2.25,24.0,110.0,39.51,27.96
2017,4,20,18,30,224.0,38.0,2.2,23.0,62.0,29.54,18.68
2017,4,20,18,45,112.0,19.0,2.15,22.5,31.0,14.95,0.0
2017,4,20,19,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,20,19,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,4,20,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,4,20,19,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,4,20,20,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,4,20,20,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2017,4,20,20,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,4,20,20,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,4,20,21,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,4,20,21,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2017,4,20,21,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,20,21,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,4,20,22,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,20,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2017,4,20,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,22,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,20,23,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2017,4,20,23,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,20,23,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,4,21,0,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,4,21,0,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,0,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,4,21,0,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2017,4,21,1,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,4,21,1,15,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,4,21,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,4,21,1,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,4,21,2,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,4,21,2,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,4,21,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,4,21,2,45,0.0,0.0,3.6,18.5,0.0,0.0,0.0
2017,4,21,3,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,3,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,4,21,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,3,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,4,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,4,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,4,21,5,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,4,21,5,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,4,21,5,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,4,21,6,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,4,21,6,15,92.0,18.0,4.0,19.5,27.5,52.59,0.0
2017,4,21,6,30,184.0,36.0,4.2,20.0,55.0,117.74,82.72
2017,4,21,6,45,294.5,50.5,4.45,20.5,103.0,187.09,143.42
2017,4,21,7,0,405.0,65.0,4.7,21.0,151.0,269.59,213.87
2017,4,21,7,15,202.5,77.5,4.8,21.0,120.5,194.78,156.44
2017,4,21,7,30,0.0,90.0,4.9,21.0,90.0,86.31,66.16
2017,4,21,7,45,0.0,83.0,5.0,21.5,83.0,78.02,59.12
2017,4,21,8,0,0.0,76.0,5.1,22.0,76.0,70.74,52.82
2017,4,21,8,15,0.0,102.0,5.1,22.5,102.0,95.98,73.07
2017,4,21,8,30,0.0,128.0,5.1,23.0,128.0,121.47,93.16
2017,4,21,8,45,156.5,196.0,5.15,23.5,292.5,334.0,265.07
2017,4,21,9,0,313.0,264.0,5.2,24.0,457.0,556.53,435.56
2017,4,21,9,15,554.0,195.5,5.2,24.5,570.5,711.61,553.39
2017,4,21,9,30,795.0,127.0,5.2,25.0,684.0,870.41,665.18
2017,4,21,9,45,809.0,130.0,5.2,25.5,726.5,907.69,687.35
2017,4,21,10,0,823.0,133.0,5.2,26.0,769.0,942.46,708.23
2017,4,21,10,15,833.5,135.0,5.2,26.0,805.5,969.99,725.47
2017,4,21,10,30,844.0,137.0,5.2,26.0,842.0,994.43,740.67
2017,4,21,10,45,583.0,280.5,5.25,26.5,775.5,896.81,669.61
2017,4,21,11,0,322.0,424.0,5.3,27.0,709.0,776.28,576.25
2017,4,21,11,15,297.5,442.5,5.3,27.0,711.0,768.9,570.15
2017,4,21,11,30,273.0,461.0,5.3,27.0,713.0,759.63,562.29
2017,4,21,11,45,277.0,467.5,5.35,27.5,726.5,765.0,564.77
2017,4,21,12,0,281.0,474.0,5.4,28.0,740.0,768.76,566.12
2017,4,21,12,15,335.0,453.0,5.35,28.0,771.5,792.32,583.75
2017,4,21,12,30,389.0,432.0,5.3,28.0,803.0,813.12,599.26
2017,4,21,12,45,309.0,459.0,5.3,28.5,753.0,751.29,552.87
2017,4,21,13,0,229.0,486.0,5.3,29.0,703.0,685.4,503.91
2017,4,21,13,15,551.0,314.0,5.2,29.0,826.0,806.19,597.6
2017,4,21,13,30,873.0,142.0,5.1,29.0,949.0,890.31,658.59
2017,4,21,13,45,871.5,138.5,5.1,29.0,929.0,853.64,633.61
2017,4,21,14,0,870.0,135.0,5.1,29.0,909.0,814.24,607.3
2017,4,21,14,15,863.0,133.5,5.05,29.0,880.5,769.97,577.2
2017,4,21,14,30,856.0,132.0,5.0,29.0,852.0,723.72,544.71
2017,4,21,14,45,844.0,131.0,4.95,29.0,815.5,672.9,507.27
2017,4,21,15,0,832.0,130.0,4.9,29.0,779.0,620.31,467.74
2017,4,21,15,15,818.5,127.0,4.8,29.0,736.5,564.35,424.71
2017,4,21,15,30,805.0,124.0,4.7,29.0,694.0,508.11,380.37
2017,4,21,15,45,788.0,120.0,4.65,29.0,646.0,449.46,333.18
2017,4,21,16,0,771.0,116.0,4.6,29.0,598.0,391.48,285.27
2017,4,21,16,15,747.5,111.5,4.4,28.5,545.5,331.96,235.64
2017,4,21,16,30,724.0,107.0,4.2,28.0,493.0,270.38,183.94
2017,4,21,16,45,692.0,101.5,4.05,28.0,438.0,212.23,135.41
2017,4,21,17,0,660.0,96.0,3.9,28.0,383.0,157.66,92.57
2017,4,21,17,15,616.0,89.0,3.45,27.0,327.0,104.88,58.33
2017,4,21,17,30,572.0,82.0,3.0,26.0,271.0,57.66,43.71
2017,4,21,17,45,507.0,73.0,2.6,25.5,216.5,52.43,39.39
2017,4,21,18,0,442.0,64.0,2.2,25.0,162.0,48.08,35.58
2017,4,21,18,15,344.5,50.5,2.1,24.5,113.5,38.31,26.9
2017,4,21,18,30,247.0,37.0,2.0,24.0,65.0,28.71,17.98
2017,4,21,18,45,123.5,18.5,1.9,23.5,32.5,14.52,0.0
2017,4,21,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,4,21,19,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2017,4,21,19,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,4,21,19,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,4,21,20,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,4,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,4,21,20,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,4,21,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,4,21,21,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,4,21,21,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,4,21,21,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,4,21,21,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,4,21,22,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,4,21,22,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2017,4,21,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,4,21,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2017,4,21,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,4,21,23,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,4,21,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,4,21,23,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,4,22,0,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,4,22,0,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,4,22,0,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,4,22,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,4,22,1,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,4,22,1,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,4,22,1,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,4,22,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,4,22,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,4,22,2,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,4,22,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,22,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,22,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2017,4,22,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2017,4,22,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2017,4,22,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,4,22,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,4,22,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2017,4,22,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,4,22,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,4,22,5,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,4,22,5,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2017,4,22,5,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,4,22,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2017,4,22,6,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2017,4,22,6,15,55.0,20.5,4.35,15.5,26.0,42.47,0.0
2017,4,22,6,30,110.0,41.0,4.7,15.0,52.0,93.47,67.19
2017,4,22,6,45,193.0,62.5,5.05,15.0,97.5,155.81,122.2
2017,4,22,7,0,276.0,84.0,5.4,15.0,143.0,227.47,184.91
2017,4,22,7,15,138.0,56.5,5.5,14.5,86.0,136.78,111.74
2017,4,22,7,30,0.0,29.0,5.6,14.0,29.0,26.91,17.44
2017,4,22,7,45,0.0,70.0,5.7,14.0,70.0,65.13,50.01
2017,4,22,8,0,0.0,111.0,5.8,14.0,111.0,105.64,84.0
2017,4,22,8,15,0.0,117.5,5.75,14.0,117.5,111.47,88.52
2017,4,22,8,30,0.0,124.0,5.7,14.0,124.0,117.42,93.13
2017,4,22,8,45,0.0,132.5,5.7,14.5,132.5,125.43,99.23
2017,4,22,9,0,0.0,141.0,5.7,15.0,141.0,133.49,105.31
2017,4,22,9,15,1.0,152.5,5.6,15.5,153.5,145.4,114.53
2017,4,22,9,30,2.0,164.0,5.5,16.0,166.0,157.38,123.72
2017,4,22,9,45,14.0,232.0,5.45,16.5,243.5,235.82,186.5
2017,4,22,10,0,26.0,300.0,5.4,17.0,321.0,328.1,258.55
2017,4,22,10,15,30.0,323.0,5.35,17.0,348.0,355.42,279.14
2017,4,22,10,30,34.0,346.0,5.3,17.0,375.0,382.59,299.62
2017,4,22,10,45,77.0,396.0,5.25,17.5,464.0,477.01,371.94
2017,4,22,11,0,120.0,446.0,5.2,18.0,553.0,584.02,451.4
2017,4,22,11,15,66.5,352.5,5.2,18.0,412.5,418.02,325.1
2017,4,22,11,30,13.0,259.0,5.2,18.0,272.0,259.47,201.4
2017,4,22,11,45,16.0,293.0,5.2,18.5,308.5,295.08,228.8
2017,4,22,12,0,19.0,327.0,5.2,19.0,345.0,330.41,255.36
2017,4,22,12,15,58.5,404.0,5.15,19.0,459.5,453.29,349.57
2017,4,22,12,30,98.0,481.0,5.1,19.0,574.0,564.85,432.77
2017,4,22,12,45,65.0,437.0,5.1,19.5,499.0,484.95,371.63
2017,4,22,13,0,32.0,393.0,5.1,20.0,424.0,407.32,312.21
2017,4,22,13,15,43.5,411.0,5.05,20.0,452.0,431.48,330.93
2017,4,22,13,30,55.0,429.0,5.0,20.0,480.0,454.32,348.3
2017,4,22,13,45,57.0,421.0,5.0,20.5,473.0,443.45,339.73
2017,4,22,14,0,59.0,413.0,5.0,21.0,466.0,432.32,331.11
2017,4,22,14,15,39.0,355.5,4.95,20.5,390.5,359.32,276.6
2017,4,22,14,30,19.0,298.0,4.9,20.0,315.0,289.03,223.33
2017,4,22,14,45,13.0,245.0,4.9,20.0,256.0,235.02,181.82
2017,4,22,15,0,7.0,192.0,4.9,20.0,197.0,181.94,140.46
2017,4,22,15,15,10.0,213.0,4.9,20.0,220.5,201.65,156.38
2017,4,22,15,30,13.0,234.0,4.9,20.0,244.0,220.42,171.46
2017,4,22,15,45,13.5,225.0,4.95,20.0,234.5,210.8,164.23
2017,4,22,16,0,14.0,216.0,5.0,20.0,225.0,201.03,156.88
2017,4,22,16,15,7.0,178.5,4.95,19.5,183.0,164.37,128.38
2017,4,22,16,30,0.0,141.0,4.9,19.0,141.0,128.78,100.44
2017,4,22,16,45,0.0,97.0,4.9,19.0,97.0,89.78,68.89
2017,4,22,17,0,0.0,53.0,4.9,19.0,53.0,49.27,35.57
2017,4,22,17,15,0.0,45.0,4.75,18.5,45.0,41.8,29.55
2017,4,22,17,30,0.0,37.0,4.6,18.0,37.0,34.35,24.74
2017,4,22,17,45,203.5,54.0,4.45,17.5,99.5,38.09,28.11
2017,4,22,18,0,407.0,71.0,4.3,17.0,162.0,52.72,40.92
2017,4,22,18,15,312.0,55.5,4.15,16.5,113.5,42.15,31.24
2017,4,22,18,30,217.0,40.0,4.0,16.0,65.0,31.06,20.73
2017,4,22,18,45,108.5,20.0,3.9,15.5,32.5,15.71,1.44
2017,4,22,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2017,4,22,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2017,4,22,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,4,22,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,4,22,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,4,22,20,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2017,4,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,20,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,4,22,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2017,4,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2017,4,22,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2017,4,22,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,4,22,22,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,4,22,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,4,22,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,4,22,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,4,22,23,15,0.0,0.0,4.4,11.5,0.0,0.0,0.0
2017,4,22,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,22,23,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,23,0,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2017,4,23,0,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2017,4,23,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2017,4,23,0,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2017,4,23,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2017,4,23,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2017,4,23,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2017,4,23,2,15,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2017,4,23,2,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,4,23,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2017,4,23,3,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2017,4,23,3,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2017,4,23,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,4,23,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2017,4,23,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,4,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2017,4,23,4,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,4,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2017,4,23,5,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2017,4,23,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2017,4,23,5,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2017,4,23,6,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2017,4,23,6,15,159.5,17.5,3.7,8.5,34.5,72.87,9.5
2017,4,23,6,30,319.0,35.0,3.9,9.0,69.0,162.15,121.1
2017,4,23,6,45,425.0,46.5,4.1,10.0,121.0,236.05,188.9
2017,4,23,7,0,531.0,58.0,4.3,11.0,173.0,321.87,264.99
2017,4,23,7,15,598.0,65.5,4.45,11.5,231.5,394.6,329.26
2017,4,23,7,30,665.0,73.0,4.6,12.0,290.0,473.41,396.38
2017,4,23,7,45,708.5,79.0,4.75,13.0,349.5,541.61,451.85
2017,4,23,8,0,752.0,85.0,4.9,14.0,409.0,609.84,505.39
2017,4,23,8,15,783.0,89.5,4.95,14.5,467.5,672.28,552.69
2017,4,23,8,30,814.0,94.0,5.0,15.0,526.0,735.12,597.66
2017,4,23,8,45,837.0,98.0,5.05,16.0,581.0,791.06,635.23
2017,4,23,9,0,860.0,102.0,5.1,17.0,636.0,845.98,671.2
2017,4,23,9,15,877.0,105.0,5.0,17.5,687.0,893.18,701.24
2017,4,23,9,30,894.0,108.0,4.9,18.0,738.0,931.16,724.15
2017,4,23,9,45,907.0,110.0,4.85,18.5,783.0,968.75,746.84
2017,4,23,10,0,920.0,112.0,4.8,19.0,828.0,1003.5,767.27
2017,4,23,10,15,929.5,113.5,4.7,19.5,866.0,1031.24,782.23
2017,4,23,10,30,939.0,115.0,4.6,20.0,904.0,1055.57,794.75
2017,4,23,10,45,947.0,116.0,4.55,20.5,935.0,1074.27,803.92
