Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,5,3,9,30,658.0,196.0,4.4,27.0,674.0,825.89,623.79
2017,5,3,9,45,370.5,286.5,4.35,27.5,559.0,667.88,502.63
2017,5,3,10,0,83.0,377.0,4.3,28.0,444.0,462.21,345.25
2017,5,3,10,15,171.0,399.0,4.2,28.5,544.0,582.84,433.48
2017,5,3,10,30,259.0,421.0,4.1,29.0,644.0,705.17,518.57
2017,5,3,10,45,175.5,434.0,4.0,29.5,587.5,624.07,457.53
2017,5,3,11,0,92.0,447.0,3.9,30.0,531.0,540.83,395.45
2017,5,3,11,15,67.5,431.5,3.8,30.0,494.0,498.02,364.41
2017,5,3,11,30,43.0,416.0,3.7,30.0,457.0,455.26,333.08
2017,5,3,11,45,225.5,422.5,3.6,30.5,639.5,661.44,481.72
2017,5,3,12,0,408.0,429.0,3.5,31.0,822.0,842.8,604.91
2017,5,3,12,15,572.5,332.0,3.45,31.0,886.0,905.4,649.44
2017,5,3,12,30,737.0,235.0,3.4,31.0,950.0,954.97,684.32
2017,5,3,12,45,736.0,234.0,3.35,31.0,945.5,933.96,670.09
2017,5,3,13,0,735.0,233.0,3.3,31.0,941.0,910.2,654.67
2017,5,3,13,15,731.5,232.0,3.2,31.0,928.5,881.61,635.85
2017,5,3,13,30,728.0,231.0,3.1,31.0,916.0,850.69,615.45
2017,5,3,13,45,726.5,225.5,3.05,31.5,896.5,815.04,590.52
2017,5,3,14,0,725.0,220.0,3.0,32.0,877.0,777.28,564.01
2017,5,3,14,15,716.5,217.0,3.05,32.0,849.0,734.64,535.36
2017,5,3,14,30,708.0,214.0,3.1,32.0,821.0,690.73,505.27
2017,5,3,14,45,410.0,300.5,3.15,32.0,648.5,537.69,394.64
2017,5,3,15,0,112.0,387.0,3.2,32.0,476.0,414.55,303.37
2017,5,3,15,15,298.5,325.5,3.5,31.5,546.0,449.51,331.83
2017,5,3,15,30,485.0,264.0,3.8,31.0,616.0,466.64,344.74
2017,5,3,15,45,553.5,222.0,4.15,31.0,598.0,430.1,316.14
2017,5,3,16,0,622.0,180.0,4.5,31.0,580.0,385.41,279.7
2017,5,3,16,15,311.0,144.5,4.9,30.5,344.5,217.69,156.93
2017,5,3,16,30,0.0,109.0,5.3,30.0,109.0,100.83,74.11
2017,5,3,16,45,260.0,125.5,5.75,29.5,244.0,148.96,102.42
2017,5,3,17,0,520.0,142.0,6.2,29.0,379.0,177.63,113.84
2017,5,3,17,15,477.0,131.0,6.4,28.0,325.5,130.25,82.42
2017,5,3,17,30,434.0,120.0,6.6,27.0,272.0,88.16,69.31
2017,5,3,17,45,399.5,102.0,6.85,26.5,222.5,73.24,56.91
2017,5,3,18,0,365.0,84.0,7.1,26.0,173.0,61.83,47.23
2017,5,3,18,15,284.5,67.5,6.85,25.0,126.0,50.86,37.71
2017,5,3,18,30,204.0,51.0,6.6,24.0,79.0,39.33,27.37
2017,5,3,18,45,102.0,31.5,6.4,23.0,45.5,25.82,13.83
2017,5,3,19,0,0.0,12.0,6.2,22.0,12.0,11.44,0.0
2017,5,3,19,15,0.0,6.0,5.95,21.5,6.0,0.0,0.0
2017,5,3,19,30,0.0,0.0,5.7,21.0,0.0,0.0,0.0
2017,5,3,19,45,0.0,0.0,5.45,20.5,0.0,0.0,0.0
2017,5,3,20,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2017,5,3,20,15,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2017,5,3,20,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,20,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,5,3,21,15,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2017,5,3,21,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2017,5,3,21,45,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2017,5,3,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2017,5,3,22,15,0.0,0.0,5.15,16.5,0.0,0.0,0.0
2017,5,3,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2017,5,3,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2017,5,3,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2017,5,3,23,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2017,5,3,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2017,5,3,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2017,5,4,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2017,5,4,0,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2017,5,4,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2017,5,4,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2017,5,4,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,5,4,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2017,5,4,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,5,4,3,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2017,5,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2017,5,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2017,5,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2017,5,4,4,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2017,5,4,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2017,5,4,4,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2017,5,4,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2017,5,4,5,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2017,5,4,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2017,5,4,5,45,40.5,7.0,4.55,12.5,8.0,0.0,0.0
2017,5,4,6,0,81.0,14.0,4.7,13.0,16.0,31.86,0.0
2017,5,4,6,15,222.5,29.0,4.95,13.0,56.0,110.04,73.31
2017,5,4,6,30,364.0,44.0,5.2,13.0,96.0,189.96,145.92
2017,5,4,6,45,453.5,54.5,5.45,13.5,148.5,259.86,208.81
2017,5,4,7,0,543.0,65.0,5.7,14.0,201.0,339.32,278.95
2017,5,4,7,15,602.0,72.5,5.7,14.5,258.5,408.69,339.17
2017,5,4,7,30,661.0,80.0,5.7,15.0,316.0,483.12,401.52
2017,5,4,7,45,701.5,86.0,5.7,16.0,374.0,548.93,454.04
2017,5,4,8,0,742.0,92.0,5.7,17.0,432.0,616.97,506.35
2017,5,4,8,15,771.0,96.5,5.65,17.5,489.0,674.41,549.24
2017,5,4,8,30,800.0,101.0,5.6,18.0,546.0,734.59,591.64
2017,5,4,8,45,821.0,105.0,5.55,18.5,600.0,787.66,627.74
2017,5,4,9,0,842.0,109.0,5.5,19.0,654.0,839.59,662.3
2017,5,4,9,15,858.0,112.0,5.45,19.5,702.5,884.56,691.19
2017,5,4,9,30,874.0,115.0,5.4,20.0,751.0,920.34,713.1
2017,5,4,9,45,886.0,117.0,5.4,20.5,794.5,955.72,734.84
2017,5,4,10,0,898.0,119.0,5.4,21.0,838.0,988.3,754.43
2017,5,4,10,15,907.0,121.0,5.35,21.5,874.5,1014.95,769.43
2017,5,4,10,30,916.0,123.0,5.3,22.0,911.0,1038.27,782.1
2017,5,4,10,45,923.5,123.5,5.3,22.5,940.5,1055.04,790.71
2017,5,4,11,0,931.0,124.0,5.3,23.0,970.0,1068.17,796.97
2017,5,4,11,15,935.5,125.0,5.3,23.0,991.0,1075.04,800.74
2017,5,4,11,30,940.0,126.0,5.3,23.0,1012.0,1078.06,802.11
2017,5,4,11,45,942.5,126.5,5.35,23.5,1025.0,1074.71,798.18
2017,5,4,12,0,945.0,127.0,5.4,24.0,1038.0,1067.51,791.86
2017,5,4,12,15,946.0,127.0,5.45,24.0,1042.0,1054.57,783.43
2017,5,4,12,30,947.0,127.0,5.5,24.0,1046.0,1037.98,772.65
2017,5,4,12,45,948.0,125.0,5.6,24.5,1042.0,1015.91,757.08
2017,5,4,13,0,949.0,123.0,5.7,25.0,1038.0,990.38,739.21
2017,5,4,13,15,946.0,122.5,5.75,25.0,1024.5,959.31,718.71
2017,5,4,13,30,943.0,122.0,5.8,25.0,1011.0,925.14,696.02
2017,5,4,13,45,939.5,120.0,5.85,25.0,989.5,886.21,669.9
2017,5,4,14,0,936.0,118.0,5.9,25.0,968.0,844.51,641.65
2017,5,4,14,15,929.5,116.5,5.9,25.0,938.0,798.46,609.87
2017,5,4,14,30,923.0,115.0,5.9,25.0,908.0,750.25,576.08
2017,5,4,14,45,905.5,118.0,5.95,25.0,869.0,696.98,536.06
2017,5,4,15,0,888.0,121.0,6.0,25.0,830.0,643.0,494.57
2017,5,4,15,15,876.0,118.5,5.95,24.5,787.0,586.84,451.19
2017,5,4,15,30,864.0,116.0,5.9,24.0,744.0,527.32,403.97
2017,5,4,15,45,850.5,112.0,5.9,24.0,695.5,467.69,354.54
2017,5,4,16,0,837.0,108.0,5.9,24.0,647.0,408.25,303.9
2017,5,4,16,15,816.0,104.0,5.8,23.5,594.0,346.88,251.22
2017,5,4,16,30,795.0,100.0,5.7,23.0,541.0,287.12,199.15
2017,5,4,16,45,770.0,94.5,5.6,23.0,485.0,227.18,147.32
2017,5,4,17,0,745.0,89.0,5.5,23.0,429.0,169.88,100.62
2017,5,4,17,15,705.5,83.5,5.15,22.5,371.0,109.51,59.04
2017,5,4,17,30,666.0,78.0,4.8,22.0,313.0,58.5,45.15
2017,5,4,17,45,609.0,70.5,4.45,21.5,256.0,49.08,37.17
2017,5,4,18,0,552.0,63.0,4.1,21.0,199.0,45.77,34.31
2017,5,4,18,15,461.0,53.0,3.7,20.0,146.5,40.0,29.15
2017,5,4,18,30,370.0,43.0,3.3,19.0,94.0,33.92,23.44
2017,5,4,18,45,224.5,28.0,2.9,18.0,54.5,22.53,11.94
2017,5,4,19,0,79.0,13.0,2.5,17.0,15.0,12.39,0.0
2017,5,4,19,15,39.5,6.5,2.45,16.5,7.5,0.0,0.0
2017,5,4,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,4,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,5,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,5,4,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2017,5,4,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,5,4,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2017,5,4,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,5,4,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,5,4,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,5,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,5,4,22,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2017,5,4,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,4,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,4,23,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,5,4,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,4,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,5,5,0,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2017,5,5,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,5,5,1,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2017,5,5,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,5,5,2,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,5,5,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,5,5,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2017,5,5,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,5,5,5,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2017,5,5,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,5,5,5,45,35.5,7.5,1.45,11.5,8.5,0.0,0.0
2017,5,5,6,0,71.0,15.0,1.5,12.0,17.0,30.59,0.0
2017,5,5,6,15,210.5,31.0,1.8,13.0,57.5,109.06,73.75
2017,5,5,6,30,350.0,47.0,2.1,14.0,98.0,188.25,143.78
2017,5,5,6,45,444.0,58.0,2.45,15.0,151.5,259.92,206.47
2017,5,5,7,0,538.0,69.0,2.8,16.0,205.0,341.57,276.26
2017,5,5,7,15,597.5,76.5,2.85,17.0,262.5,411.03,334.11
2017,5,5,7,30,657.0,84.0,2.9,18.0,320.0,485.55,393.63
2017,5,5,7,45,697.5,90.5,3.0,19.0,378.5,551.75,444.46
2017,5,5,8,0,738.0,97.0,3.1,20.0,437.0,620.15,495.02
2017,5,5,8,15,767.0,101.5,3.2,20.5,494.0,677.09,536.24
2017,5,5,8,30,796.0,106.0,3.3,21.0,551.0,737.08,577.1
2017,5,5,8,45,816.5,110.5,3.4,21.5,604.5,790.1,612.11
2017,5,5,9,0,837.0,115.0,3.5,22.0,658.0,841.95,645.72
2017,5,5,9,15,853.0,118.0,3.5,22.5,707.0,886.7,673.33
2017,5,5,9,30,869.0,121.0,3.5,23.0,756.0,929.35,699.13
2017,5,5,9,45,880.5,124.0,3.5,23.5,799.0,957.84,715.07
2017,5,5,10,0,892.0,127.0,3.5,24.0,842.0,990.77,733.97
2017,5,5,10,15,901.0,129.5,3.45,24.0,879.0,1017.71,749.82
2017,5,5,10,30,910.0,132.0,3.4,24.0,916.0,1041.32,763.51
2017,5,5,10,45,915.5,134.0,3.4,24.5,945.0,1057.45,771.26
2017,5,5,11,0,921.0,136.0,3.4,25.0,974.0,1069.9,776.77
2017,5,5,11,15,925.5,137.0,3.35,25.5,995.0,1076.57,778.25
2017,5,5,11,30,930.0,138.0,3.3,26.0,1016.0,1079.43,777.47
2017,5,5,11,45,933.0,138.0,3.3,26.5,1029.0,1075.97,773.25
2017,5,5,12,0,936.0,138.0,3.3,27.0,1042.0,1068.71,766.81
2017,5,5,12,15,936.5,138.5,3.25,27.0,1046.0,1055.75,758.01
2017,5,5,12,30,937.0,139.0,3.2,27.0,1050.0,1039.18,747.08
2017,5,5,12,45,936.5,138.0,3.15,27.5,1045.0,1016.77,731.06
2017,5,5,13,0,936.0,137.0,3.1,28.0,1040.0,991.01,713.06
2017,5,5,13,15,933.0,136.5,3.05,28.0,1026.5,960.21,693.31
2017,5,5,13,30,930.0,136.0,3.0,28.0,1013.0,926.38,671.59
2017,5,5,13,45,926.5,134.0,2.95,28.0,991.5,887.86,646.75
2017,5,5,14,0,923.0,132.0,2.9,28.0,970.0,846.62,620.0
2017,5,5,14,15,916.0,130.5,2.9,28.0,940.5,800.69,590.21
2017,5,5,14,30,909.0,129.0,2.9,28.0,911.0,752.69,558.04
2017,5,5,14,45,897.5,128.0,2.9,28.0,873.0,700.36,520.82
2017,5,5,15,0,886.0,127.0,2.9,28.0,835.0,646.82,481.78
2017,5,5,15,15,873.5,124.5,2.85,28.0,791.5,588.53,438.15
2017,5,5,15,30,861.0,122.0,2.8,28.0,748.0,531.05,393.79
2017,5,5,15,45,849.0,116.5,2.8,28.0,700.0,470.96,346.3
2017,5,5,16,0,837.0,111.0,2.8,28.0,652.0,410.9,297.33
2017,5,5,16,15,815.5,107.5,2.7,27.5,598.5,349.85,246.87
2017,5,5,16,30,794.0,104.0,2.6,27.0,545.0,290.48,196.87
2017,5,5,16,45,771.0,97.5,2.55,27.0,489.5,230.19,146.3
2017,5,5,17,0,748.0,91.0,2.5,27.0,434.0,167.67,96.65
2017,5,5,17,15,708.0,85.0,2.15,26.0,375.5,111.23,59.19
2017,5,5,17,30,668.0,79.0,1.8,25.0,317.0,59.7,38.5
2017,5,5,17,45,615.0,71.0,1.45,24.0,260.0,49.39,37.05
2017,5,5,18,0,562.0,63.0,1.1,23.0,203.0,45.68,33.96
2017,5,5,18,15,470.5,53.0,1.15,21.5,149.5,39.9,28.92
2017,5,5,18,30,379.0,43.0,1.2,20.0,96.0,33.8,23.29
2017,5,5,18,45,235.5,28.0,1.25,19.0,56.0,22.42,12.02
2017,5,5,19,0,92.0,13.0,1.3,18.0,16.0,12.39,0.0
2017,5,5,19,15,46.0,6.5,1.3,17.5,8.0,0.0,0.0
2017,5,5,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,5,5,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,5,5,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,5,5,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,5,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,5,5,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,5,5,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,5,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,5,5,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,5,5,22,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,5,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,5,5,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,5,5,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,5,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,6,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,6,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,5,6,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,5,6,1,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2017,5,6,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,5,6,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,5,6,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,5,6,5,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2017,5,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,5,6,5,45,51.5,7.5,1.25,12.5,9.5,0.0,0.0
2017,5,6,6,0,103.0,15.0,1.3,13.0,19.0,38.02,0.0
2017,5,6,6,15,238.5,29.5,1.55,13.5,59.0,116.43,79.41
2017,5,6,6,30,374.0,44.0,1.8,14.0,99.0,193.89,148.05
2017,5,6,6,45,460.0,54.5,2.05,15.0,151.5,262.93,208.63
2017,5,6,7,0,546.0,65.0,2.3,16.0,204.0,341.13,275.43
2017,5,6,7,15,602.5,72.5,2.5,17.0,260.5,409.3,332.27
2017,5,6,7,30,659.0,80.0,2.7,18.0,317.0,482.27,390.74
2017,5,6,7,45,698.0,85.5,2.9,19.5,374.5,546.37,439.38
2017,5,6,8,0,737.0,91.0,3.1,21.0,432.0,612.54,487.63
2017,5,6,8,15,765.0,95.5,3.15,21.5,488.0,669.05,528.05
2017,5,6,8,30,793.0,100.0,3.2,22.0,544.0,728.08,567.93
2017,5,6,8,45,813.5,103.5,3.3,23.0,597.0,779.78,600.76
2017,5,6,9,0,834.0,107.0,3.4,24.0,650.0,830.32,632.11
2017,5,6,9,15,849.5,110.0,3.3,24.5,698.0,874.48,658.59
2017,5,6,9,30,865.0,113.0,3.2,25.0,746.0,909.56,678.44
2017,5,6,9,45,876.5,115.5,3.15,25.5,788.5,944.68,698.42
2017,5,6,10,0,888.0,118.0,3.1,26.0,831.0,977.02,716.3
2017,5,6,10,15,896.5,120.0,2.95,26.5,867.0,1002.91,728.98
2017,5,6,10,30,905.0,122.0,2.8,27.0,903.0,1025.5,739.37
2017,5,6,10,45,911.0,123.5,2.65,27.5,931.5,1041.63,745.5
2017,5,6,11,0,917.0,125.0,2.5,28.0,960.0,1054.13,749.32
2017,5,6,11,15,921.5,126.0,2.35,28.0,981.0,1060.89,751.04
2017,5,6,11,30,926.0,127.0,2.2,28.0,1002.0,1063.86,750.47
2017,5,6,11,45,934.0,123.5,2.1,28.5,1016.5,1062.05,746.15
2017,5,6,12,0,942.0,120.0,2.0,29.0,1031.0,1056.45,739.66
2017,5,6,12,15,942.5,120.5,1.95,29.0,1035.0,1043.62,731.03
2017,5,6,12,30,943.0,121.0,1.9,29.0,1039.0,1027.17,720.35
2017,5,6,12,45,941.5,121.0,1.85,29.5,1034.0,1004.82,704.75
2017,5,6,13,0,940.0,121.0,1.8,30.0,1029.0,979.13,687.26
2017,5,6,13,15,937.5,120.5,1.75,30.0,1016.0,948.83,668.37
2017,5,6,13,30,935.0,120.0,1.7,30.0,1003.0,915.45,647.56
2017,5,6,13,45,930.5,119.0,1.65,30.5,981.5,877.0,622.26
2017,5,6,14,0,926.0,118.0,1.6,31.0,960.0,835.88,595.26
2017,5,6,14,15,920.0,116.5,1.6,31.0,931.0,790.71,567.2
2017,5,6,14,30,914.0,115.0,1.6,31.0,902.0,743.39,537.16
2017,5,6,14,45,898.5,116.5,1.65,31.0,864.0,690.62,501.33
2017,5,6,15,0,883.0,118.0,1.7,31.0,826.0,637.0,463.82
2017,5,6,15,15,871.5,116.0,1.75,30.5,783.0,581.97,425.0
2017,5,6,15,30,860.0,114.0,1.8,30.0,740.0,526.27,384.13
2017,5,6,15,45,845.0,110.5,1.9,30.0,692.0,463.94,336.4
2017,5,6,16,0,830.0,107.0,2.0,30.0,644.0,404.83,289.27
2017,5,6,16,15,809.0,103.5,2.0,29.5,591.5,344.45,240.19
2017,5,6,16,30,788.0,100.0,2.0,29.0,539.0,285.67,191.39
2017,5,6,16,45,761.5,95.0,2.05,29.0,483.5,226.42,142.38
2017,5,6,17,0,735.0,90.0,2.1,29.0,428.0,165.43,94.54
2017,5,6,17,15,696.5,84.5,1.85,28.0,371.0,110.35,58.26
2017,5,6,17,30,658.0,79.0,1.6,27.0,314.0,59.99,38.13
2017,5,6,17,45,604.0,71.0,1.4,26.0,257.5,49.26,36.6
2017,5,6,18,0,550.0,63.0,1.2,25.0,201.0,45.54,33.54
2017,5,6,18,15,463.0,53.0,1.2,24.0,149.0,39.77,28.49
2017,5,6,18,30,376.0,43.0,1.2,23.0,97.0,33.67,22.88
2017,5,6,18,45,239.0,28.5,1.25,22.0,57.0,22.79,12.28
2017,5,6,19,0,102.0,14.0,1.3,21.0,17.0,13.34,0.0
2017,5,6,19,15,51.0,7.0,1.35,20.5,8.5,0.0,0.0
2017,5,6,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,5,6,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,5,6,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,5,6,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2017,5,6,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,5,6,20,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2017,5,6,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,5,6,21,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2017,5,6,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,6,21,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,5,6,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,6,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2017,5,6,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2017,5,6,22,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,5,6,23,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,5,6,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2017,5,6,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,6,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,7,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,7,0,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2017,5,7,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,5,7,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2017,5,7,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,5,7,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2017,5,7,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,5,7,2,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,5,7,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,5,7,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,5,7,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,5,7,3,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,5,7,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,5,7,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,5,7,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2017,5,7,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2017,5,7,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,5,7,5,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,5,7,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,5,7,5,45,58.0,8.0,1.7,13.5,10.5,7.63,0.0
2017,5,7,6,0,116.0,16.0,1.8,14.0,21.0,49.83,0.0
2017,5,7,6,15,251.5,30.5,1.9,14.5,62.0,121.28,83.27
2017,5,7,6,30,387.0,45.0,2.0,15.0,103.0,199.64,152.18
2017,5,7,6,45,475.5,54.5,2.1,16.0,156.0,269.41,213.08
2017,5,7,7,0,564.0,64.0,2.2,17.0,209.0,348.52,280.14
2017,5,7,7,15,619.0,71.5,2.5,18.0,266.5,416.84,336.96
2017,5,7,7,30,674.0,79.0,2.8,19.0,324.0,489.78,395.31
2017,5,7,7,45,713.5,84.0,3.15,20.0,382.0,554.31,445.3
2017,5,7,8,0,753.0,89.0,3.5,21.0,440.0,618.74,493.62
2017,5,7,8,15,780.0,93.0,3.6,21.5,496.0,676.98,535.39
2017,5,7,8,30,807.0,97.0,3.7,22.0,552.0,735.25,575.04
2017,5,7,8,45,826.5,101.0,3.8,23.0,604.5,787.21,608.16
2017,5,7,9,0,846.0,105.0,3.9,24.0,657.0,837.89,639.72
2017,5,7,9,15,860.5,108.0,3.9,24.5,705.0,881.52,666.58
2017,5,7,9,30,875.0,111.0,3.9,25.0,753.0,916.08,686.91
2017,5,7,9,45,886.0,113.5,3.9,26.0,795.5,950.98,705.94
2017,5,7,10,0,897.0,116.0,3.9,27.0,838.0,983.03,722.78
2017,5,7,10,15,905.0,117.5,3.9,27.0,873.5,1008.05,737.75
2017,5,7,10,30,913.0,119.0,3.9,27.0,909.0,1029.74,750.61
2017,5,7,10,45,918.0,121.0,3.9,27.5,937.0,1045.48,758.17
2017,5,7,11,0,923.0,123.0,3.9,28.0,965.0,1057.54,763.45
2017,5,7,11,15,926.5,124.0,3.9,28.0,985.5,1063.31,766.35
2017,5,7,11,30,930.0,125.0,3.9,28.0,1006.0,1065.28,766.99
2017,5,7,11,45,919.5,134.0,3.9,28.5,1014.0,1057.35,759.91
2017,5,7,12,0,909.0,143.0,3.9,29.0,1022.0,1045.59,750.61
2017,5,7,12,15,909.0,143.0,3.9,29.0,1025.5,1031.95,741.76
2017,5,7,12,30,909.0,143.0,3.9,29.0,1029.0,1014.86,730.78
2017,5,7,12,45,906.5,143.5,3.95,29.5,1023.5,992.54,715.39
2017,5,7,13,0,904.0,144.0,4.0,30.0,1018.0,967.08,698.05
2017,5,7,13,15,900.5,143.0,4.0,30.0,1004.5,936.3,678.38
2017,5,7,13,30,897.0,142.0,4.0,30.0,991.0,902.65,656.78
2017,5,7,13,45,891.0,141.5,4.05,30.0,968.5,864.64,632.43
2017,5,7,14,0,885.0,141.0,4.1,30.0,946.0,824.21,606.26
2017,5,7,14,15,877.5,139.5,4.1,30.0,917.0,779.53,576.77
2017,5,7,14,30,870.0,138.0,4.1,30.0,888.0,732.93,544.61
2017,5,7,14,45,708.0,213.0,4.15,30.0,807.0,651.69,484.34
2017,5,7,15,0,546.0,288.0,4.2,30.0,726.0,582.26,432.02
2017,5,7,15,15,682.0,209.5,4.2,29.5,727.0,556.22,414.54
2017,5,7,15,30,818.0,131.0,4.2,29.0,728.0,517.74,385.65
2017,5,7,15,45,799.0,128.0,4.25,29.0,679.5,459.27,339.03
2017,5,7,16,0,780.0,125.0,4.3,29.0,631.0,401.71,291.89
2017,5,7,16,15,720.0,127.5,4.3,28.5,565.0,332.71,236.45
2017,5,7,16,30,660.0,130.0,4.3,28.0,499.0,273.61,188.3
2017,5,7,16,45,667.5,117.5,4.35,28.0,458.0,222.16,144.09
2017,5,7,17,0,675.0,105.0,4.4,28.0,417.0,169.57,101.06
2017,5,7,17,15,634.5,98.0,4.2,27.0,360.5,116.81,65.93
2017,5,7,17,30,594.0,91.0,4.0,26.0,304.0,69.11,45.92
2017,5,7,17,45,536.0,82.0,3.85,25.5,249.0,58.07,44.2
2017,5,7,18,0,478.0,73.0,3.7,25.0,194.0,53.99,40.75
2017,5,7,18,15,394.0,60.5,3.6,24.0,143.5,45.33,33.23
2017,5,7,18,30,310.0,48.0,3.5,23.0,93.0,36.82,25.54
2017,5,7,18,45,155.0,32.5,3.4,22.5,55.0,25.39,14.43
2017,5,7,19,0,0.0,17.0,3.3,22.0,17.0,16.2,0.0
2017,5,7,19,15,0.0,8.5,3.4,21.5,8.5,0.0,0.0
2017,5,7,19,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,5,7,19,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,7,20,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,7,20,15,0.0,0.0,3.65,20.5,0.0,0.0,0.0
2017,5,7,20,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,5,7,20,45,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2017,5,7,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,5,7,21,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2017,5,7,21,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,5,7,21,45,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,7,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,7,22,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,7,22,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,7,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,7,23,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,7,23,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,5,7,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,5,8,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,8,0,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2017,5,8,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,0,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,5,8,1,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,5,8,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,8,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,8,2,45,0.0,0.0,2.9,16.5,0.0,0.0,0.0
2017,5,8,3,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,8,3,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,8,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,5,8,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,5,8,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,5,8,4,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,5,8,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,5,8,4,45,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,5,8,5,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,8,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,5,8,5,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,8,5,45,17.0,7.5,2.8,17.0,8.0,7.15,0.0
2017,5,8,6,0,34.0,15.0,2.9,17.0,16.0,24.39,0.0
2017,5,8,6,15,117.0,37.0,2.95,17.5,53.0,83.49,56.98
2017,5,8,6,30,200.0,59.0,3.0,18.0,90.0,143.55,108.89
2017,5,8,6,45,274.0,77.0,3.15,18.5,138.0,210.54,166.14
2017,5,8,7,0,348.0,95.0,3.3,19.0,186.0,280.21,225.07
2017,5,8,7,15,216.0,123.5,3.5,19.5,184.5,254.95,205.85
2017,5,8,7,30,84.0,152.0,3.7,20.0,183.0,206.25,165.38
2017,5,8,7,45,96.0,175.0,3.95,20.5,216.0,241.11,193.24
2017,5,8,8,0,108.0,198.0,4.2,21.0,249.0,285.97,228.27
2017,5,8,8,15,121.0,225.0,4.3,21.0,288.5,328.45,261.22
2017,5,8,8,30,134.0,252.0,4.4,21.0,328.0,371.59,294.21
2017,5,8,8,45,91.5,263.0,4.5,21.5,317.5,342.31,269.09
2017,5,8,9,0,49.0,274.0,4.6,22.0,307.0,319.99,249.37
2017,5,8,9,15,46.0,291.5,4.6,22.5,324.0,336.04,260.4
2017,5,8,9,30,43.0,309.0,4.6,23.0,341.0,351.71,270.95
2017,5,8,9,45,75.0,349.0,4.65,23.5,408.5,423.56,324.79
2017,5,8,10,0,107.0,389.0,4.7,24.0,476.0,496.45,378.12
2017,5,8,10,15,85.5,395.0,4.7,24.0,466.5,481.85,365.7
2017,5,8,10,30,64.0,401.0,4.7,24.0,457.0,466.26,352.91
2017,5,8,10,45,52.0,397.5,4.7,24.5,444.0,449.4,339.02
2017,5,8,11,0,40.0,394.0,4.7,25.0,431.0,432.28,325.02
2017,5,8,11,15,36.0,392.0,4.7,25.0,426.0,424.54,318.95
2017,5,8,11,30,32.0,390.0,4.7,25.0,421.0,416.68,312.8
2017,5,8,11,45,56.0,433.0,4.75,25.5,487.5,481.98,360.37
2017,5,8,12,0,80.0,476.0,4.8,26.0,554.0,546.02,405.96
2017,5,8,12,15,65.0,461.0,4.8,26.0,524.0,512.57,381.2
2017,5,8,12,30,50.0,446.0,4.8,26.0,494.0,479.49,356.98
2017,5,8,12,45,49.0,442.0,4.8,26.0,489.5,470.79,350.78
2017,5,8,13,0,48.0,438.0,4.8,26.0,485.0,461.92,344.42
2017,5,8,13,15,90.5,461.5,4.8,26.0,548.0,517.5,385.96
2017,5,8,13,30,133.0,485.0,4.8,26.0,611.0,571.94,425.91
2017,5,8,13,45,113.5,467.5,4.8,26.5,573.5,530.57,395.03
2017,5,8,14,0,94.0,450.0,4.8,27.0,536.0,489.97,364.98
2017,5,8,14,15,70.5,414.5,4.8,27.0,478.0,433.3,323.84
2017,5,8,14,30,47.0,379.0,4.8,27.0,420.0,379.13,284.12
2017,5,8,14,45,141.0,384.0,4.8,27.0,499.0,437.57,329.27
2017,5,8,15,0,235.0,389.0,4.8,27.0,578.0,486.66,366.09
2017,5,8,15,15,125.0,317.5,4.75,26.5,417.5,350.21,264.92
2017,5,8,15,30,15.0,246.0,4.7,26.0,257.0,231.67,175.52
2017,5,8,15,45,100.0,273.5,4.7,26.0,339.5,282.05,214.26
2017,5,8,16,0,185.0,301.0,4.7,26.0,422.0,326.32,246.46
2017,5,8,16,15,99.5,247.5,4.65,25.5,312.0,246.37,186.61
2017,5,8,16,30,14.0,194.0,4.6,25.0,202.0,177.5,135.75
2017,5,8,16,45,76.0,195.5,4.55,25.0,231.5,182.42,137.69
2017,5,8,17,0,138.0,197.0,4.5,25.0,261.0,177.79,131.63
2017,5,8,17,15,115.5,176.0,4.35,24.5,225.0,147.45,109.89
2017,5,8,17,30,93.0,155.0,4.2,24.0,189.0,125.37,96.07
2017,5,8,17,45,79.0,129.0,4.05,24.0,154.0,104.48,84.07
2017,5,8,18,0,65.0,103.0,3.9,24.0,119.0,84.93,67.36
2017,5,8,18,15,43.0,77.5,3.75,23.5,87.0,65.22,50.29
2017,5,8,18,30,21.0,52.0,3.6,23.0,55.0,45.03,32.5
2017,5,8,18,45,10.5,30.0,3.45,22.5,31.5,26.85,15.74
2017,5,8,19,0,0.0,8.0,3.3,22.0,8.0,7.63,0.0
2017,5,8,19,15,0.0,4.0,3.3,21.5,4.0,3.81,0.0
2017,5,8,19,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,19,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,8,20,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,5,8,20,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,8,20,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,5,8,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,8,21,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2017,5,8,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,5,8,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,5,8,22,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,5,8,22,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,5,8,22,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,22,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,8,23,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,5,9,0,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2017,5,9,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,5,9,0,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2017,5,9,1,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,9,1,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2017,5,9,1,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,5,9,1,45,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2017,5,9,2,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,5,9,2,15,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,5,9,2,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,2,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,3,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2017,5,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,4,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2017,5,9,5,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,5,9,5,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,5,9,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,5,9,5,45,8.0,5.0,3.1,18.0,5.0,6.18,0.0
2017,5,9,6,0,16.0,10.0,3.2,18.0,10.0,14.23,0.0
2017,5,9,6,15,63.0,34.5,3.35,18.5,43.0,59.16,39.42
2017,5,9,6,30,110.0,59.0,3.5,19.0,76.0,106.53,80.1
2017,5,9,6,45,158.5,85.0,3.7,19.5,120.5,166.71,131.07
2017,5,9,7,0,207.0,111.0,3.9,20.0,165.0,226.52,181.35
2017,5,9,7,15,103.5,70.0,4.05,20.5,97.0,127.75,101.48
2017,5,9,7,30,0.0,29.0,4.2,21.0,29.0,26.91,16.83
2017,5,9,7,45,0.0,50.5,4.35,21.5,50.5,46.94,33.34
2017,5,9,8,0,0.0,72.0,4.5,22.0,72.0,67.01,49.59
2017,5,9,8,15,0.0,41.0,4.6,22.5,41.0,38.11,25.67
2017,5,9,8,30,0.0,10.0,4.7,23.0,10.0,9.29,1.95
2017,5,9,8,45,0.0,11.0,4.8,23.5,11.0,10.22,2.67
2017,5,9,9,0,0.0,12.0,4.9,24.0,12.0,11.16,3.39
2017,5,9,9,15,0.0,69.0,4.9,24.5,69.0,64.31,46.04
2017,5,9,9,30,0.0,126.0,4.9,25.0,126.0,118.33,88.5
2017,5,9,9,45,0.5,135.0,4.95,25.5,136.0,127.42,95.2
2017,5,9,10,0,1.0,144.0,5.0,26.0,146.0,136.54,101.91
2017,5,9,10,15,4.0,162.0,5.0,26.0,166.0,156.74,117.5
2017,5,9,10,30,7.0,180.0,5.0,26.0,186.0,177.03,133.05
2017,5,9,10,45,7.5,180.0,5.0,26.5,187.0,177.52,132.98
2017,5,9,11,0,8.0,180.0,5.0,27.0,188.0,178.0,132.94
2017,5,9,11,15,8.5,186.0,5.0,27.0,194.5,184.19,137.56
2017,5,9,11,30,9.0,192.0,5.0,27.0,201.0,190.33,142.13
2017,5,9,11,45,6.5,170.0,5.05,27.0,176.5,166.69,123.93
2017,5,9,12,0,4.0,148.0,5.1,27.0,152.0,143.19,105.81
2017,5,9,12,15,7.0,173.5,5.15,27.0,181.0,170.13,126.55
2017,5,9,12,30,10.0,199.0,5.2,27.0,210.0,196.85,146.97
2017,5,9,12,45,12.0,233.5,5.3,27.5,246.0,230.85,172.41
2017,5,9,13,0,14.0,268.0,5.4,28.0,282.0,264.48,197.33
2017,5,9,13,15,20.5,320.0,5.45,28.0,340.0,318.06,237.4
2017,5,9,13,30,27.0,372.0,5.5,28.0,398.0,373.18,278.19
2017,5,9,13,45,20.0,313.0,5.6,28.0,332.0,308.0,230.06
2017,5,9,14,0,13.0,254.0,5.7,28.0,266.0,246.45,184.21
2017,5,9,14,15,8.5,205.0,5.75,27.5,213.0,196.9,147.19
2017,5,9,14,30,4.0,156.0,5.8,27.0,160.0,147.95,110.04
2017,5,9,14,45,9.0,205.0,5.85,27.0,212.5,195.62,147.03
2017,5,9,15,0,14.0,254.0,5.9,27.0,265.0,241.82,182.57
2017,5,9,15,15,7.0,191.0,5.95,27.0,196.5,179.99,135.38
2017,5,9,15,30,0.0,128.0,6.0,27.0,128.0,118.83,88.17
2017,5,9,15,45,0.5,142.5,6.05,27.0,143.0,131.95,98.72
2017,5,9,16,0,1.0,157.0,6.1,27.0,158.0,144.63,108.93
2017,5,9,16,15,4.5,168.5,6.05,26.5,171.0,155.03,117.58
2017,5,9,16,30,8.0,180.0,6.0,26.0,184.0,164.28,125.35
2017,5,9,16,45,4.0,128.0,5.95,26.0,130.0,117.73,88.97
2017,5,9,17,0,0.0,76.0,5.9,26.0,76.0,70.74,51.77
2017,5,9,17,15,0.0,65.5,5.75,25.5,65.5,60.93,44.14
2017,5,9,17,30,0.0,55.0,5.6,25.0,55.0,51.12,36.37
2017,5,9,17,45,82.0,85.0,5.45,24.5,106.0,70.36,54.93
2017,5,9,18,0,164.0,115.0,5.3,24.0,157.0,89.55,71.37
2017,5,9,18,15,119.0,86.0,5.1,23.5,112.5,68.72,53.3
2017,5,9,18,30,74.0,57.0,4.9,23.0,68.0,47.11,34.28
2017,5,9,18,45,37.0,32.0,4.75,23.0,37.5,27.49,16.34
2017,5,9,19,0,0.0,7.0,4.6,23.0,7.0,6.48,0.0
2017,5,9,19,15,0.0,3.5,4.6,22.5,3.5,3.34,0.0
2017,5,9,19,30,0.0,0.0,4.6,22.0,0.0,0.0,0.0
2017,5,9,19,45,0.0,0.0,4.65,22.0,0.0,0.0,0.0
2017,5,9,20,0,0.0,0.0,4.7,22.0,0.0,0.0,0.0
2017,5,9,20,15,0.0,0.0,4.65,21.5,0.0,0.0,0.0
2017,5,9,20,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,20,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2017,5,9,21,15,0.0,0.0,4.55,20.5,0.0,0.0,0.0
2017,5,9,21,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,5,9,21,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2017,5,9,22,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,5,9,22,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,5,9,22,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,9,22,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,9,23,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,5,9,23,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,5,10,0,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,5,10,0,15,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2017,5,10,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,0,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,1,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2017,5,10,2,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2017,5,10,2,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,2,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2017,5,10,3,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,5,10,3,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,5,10,3,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,5,10,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,5,10,4,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2017,5,10,4,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,5,10,4,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,5,10,5,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,5,10,5,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,5,10,5,45,0.0,1.0,3.35,19.5,1.0,0.95,0.0
2017,5,10,6,0,0.0,2.0,3.4,20.0,2.0,1.85,0.0
2017,5,10,6,15,0.0,8.0,3.55,20.0,8.0,7.4,0.19
2017,5,10,6,30,0.0,14.0,3.7,20.0,14.0,12.97,5.05
2017,5,10,6,45,0.0,21.5,3.9,20.5,21.5,19.93,10.99
2017,5,10,7,0,0.0,29.0,4.1,21.0,29.0,26.9,16.88
2017,5,10,7,15,0.0,37.5,4.35,21.5,37.5,34.81,23.44
2017,5,10,7,30,0.0,46.0,4.6,22.0,46.0,42.73,29.9
2017,5,10,7,45,0.0,55.0,4.9,22.5,55.0,51.13,36.63
2017,5,10,8,0,0.0,64.0,5.2,23.0,64.0,59.54,43.27
2017,5,10,8,15,0.0,86.0,5.35,23.5,86.0,80.11,59.68
2017,5,10,8,30,0.0,108.0,5.5,24.0,108.0,101.25,76.31
2017,5,10,8,45,0.0,114.0,5.7,24.5,114.0,106.94,80.41
2017,5,10,9,0,0.0,120.0,5.9,25.0,120.0,112.65,84.51
2017,5,10,9,15,2.0,144.0,5.9,25.0,145.5,137.55,103.97
2017,5,10,9,30,4.0,168.0,5.9,25.0,171.0,162.62,123.4
2017,5,10,9,45,5.5,176.5,5.95,25.5,181.0,172.22,130.38
2017,5,10,10,0,7.0,185.0,6.0,26.0,191.0,181.87,137.37
2017,5,10,10,15,16.0,257.5,5.95,26.5,271.0,261.46,198.02
2017,5,10,10,30,25.0,330.0,5.9,27.0,351.0,353.33,266.37
2017,5,10,10,45,17.5,269.5,5.9,27.5,284.5,274.31,206.12
2017,5,10,11,0,10.0,209.0,5.9,28.0,218.0,207.88,155.25
2017,5,10,11,15,16.5,281.0,5.85,28.0,296.5,283.9,212.6
2017,5,10,11,30,23.0,353.0,5.8,28.0,375.0,360.05,268.91
2017,5,10,11,45,48.5,412.5,5.8,28.5,459.5,453.4,337.01
2017,5,10,12,0,74.0,472.0,5.8,29.0,544.0,535.55,395.54
2017,5,10,12,15,81.0,467.0,5.8,29.0,546.5,533.63,394.11
2017,5,10,12,30,88.0,462.0,5.8,29.0,549.0,531.13,392.56
2017,5,10,12,45,147.0,481.5,5.8,29.5,625.0,606.06,446.65
2017,5,10,13,0,206.0,501.0,5.8,30.0,701.0,670.32,492.03
2017,5,10,13,15,127.0,465.0,5.8,30.0,588.0,556.16,409.61
2017,5,10,13,30,48.0,429.0,5.8,30.0,475.0,444.27,327.73
2017,5,10,13,45,41.0,405.0,5.8,30.0,444.0,411.71,304.49
2017,5,10,14,0,34.0,381.0,5.8,30.0,413.0,379.98,281.53
2017,5,10,14,15,116.0,407.0,5.75,30.0,509.0,459.8,341.88
2017,5,10,14,30,198.0,433.0,5.7,30.0,605.0,530.07,393.8
2017,5,10,14,45,232.0,408.5,5.7,30.0,601.5,517.07,384.93
2017,5,10,15,0,266.0,384.0,5.7,30.0,598.0,498.17,371.68
2017,5,10,15,15,289.5,357.0,5.65,29.5,578.5,469.72,351.51
2017,5,10,15,30,313.0,330.0,5.6,29.0,559.0,438.67,328.74
2017,5,10,15,45,287.5,311.0,5.6,28.5,511.5,390.08,292.31
2017,5,10,16,0,262.0,292.0,5.6,28.0,464.0,344.13,257.42
2017,5,10,16,15,236.0,270.0,5.6,27.5,415.5,303.08,225.92
2017,5,10,16,30,210.0,248.0,5.6,27.0,367.0,260.78,193.38
2017,5,10,16,45,215.5,221.0,5.6,27.0,332.0,224.3,164.02
2017,5,10,17,0,221.0,194.0,5.6,27.0,297.0,187.45,134.82
2017,5,10,17,15,186.0,177.0,5.45,26.5,256.0,153.88,111.65
2017,5,10,17,30,151.0,160.0,5.3,26.0,215.0,124.33,93.86
2017,5,10,17,45,123.0,135.0,5.2,25.5,175.0,104.07,83.27
2017,5,10,18,0,95.0,110.0,5.1,25.0,135.0,86.34,68.33
2017,5,10,18,15,65.0,83.5,4.85,24.5,98.5,69.44,53.71
2017,5,10,18,30,35.0,57.0,4.6,24.0,62.0,48.75,35.54
2017,5,10,18,45,17.5,32.5,4.45,23.5,35.0,28.89,17.55
2017,5,10,19,0,0.0,8.0,4.3,23.0,8.0,7.41,0.0
2017,5,10,19,15,0.0,4.0,4.2,22.5,4.0,3.81,0.0
2017,5,10,19,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,19,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2017,5,10,20,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2017,5,10,20,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,5,10,20,45,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,5,10,21,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,5,10,21,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2017,5,10,21,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,5,10,21,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,5,10,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,5,10,22,15,0.0,0.0,3.0,20.5,0.0,0.0,0.0
2017,5,10,22,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,10,23,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,5,11,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,5,11,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,5,11,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,5,11,1,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,5,11,1,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,5,11,1,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,5,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,5,11,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,5,11,2,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,5,11,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,5,11,3,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,5,11,3,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,5,11,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,5,11,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,5,11,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,5,11,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,5,11,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,5,11,4,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,5,11,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,5,11,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2017,5,11,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,5,11,5,45,15.5,7.5,0.85,20.5,8.5,9.9,0.0
2017,5,11,6,0,31.0,15.0,0.9,21.0,17.0,23.63,0.0
2017,5,11,6,15,100.5,38.5,1.0,21.0,53.0,79.78,54.62
2017,5,11,6,30,170.0,62.0,1.1,21.0,89.0,136.2,102.26
2017,5,11,6,45,227.0,84.0,1.2,21.5,135.5,193.04,150.0
2017,5,11,7,0,284.0,106.0,1.3,22.0,182.0,255.94,201.86
2017,5,11,7,15,149.0,118.5,1.25,22.0,159.0,206.32,163.41
2017,5,11,7,30,14.0,131.0,1.2,22.0,136.0,135.52,105.52
2017,5,11,7,45,7.0,122.0,1.2,22.5,124.5,120.97,93.39
2017,5,11,8,0,0.0,113.0,1.2,23.0,113.0,106.77,81.34
2017,5,11,8,15,0.0,93.5,1.25,23.0,93.5,87.32,65.45
2017,5,11,8,30,0.0,74.0,1.3,23.0,74.0,68.91,50.44
2017,5,11,8,45,0.0,109.5,1.4,23.5,109.5,102.58,77.05
2017,5,11,9,0,0.0,145.0,1.5,24.0,145.0,136.95,103.64
2017,5,11,9,15,0.0,137.5,1.65,24.5,137.5,129.48,97.26
2017,5,11,9,30,0.0,130.0,1.8,25.0,130.0,122.17,91.15
2017,5,11,9,45,0.0,120.5,2.0,25.5,120.5,113.04,83.69
2017,5,11,10,0,0.0,111.0,2.2,26.0,111.0,104.0,76.35
2017,5,11,10,15,6.0,173.5,2.35,26.5,179.0,169.74,126.94
2017,5,11,10,30,12.0,236.0,2.5,27.0,247.0,236.25,176.84
2017,5,11,10,45,6.0,162.0,2.65,27.5,167.5,158.72,117.52
2017,5,11,11,0,0.0,88.0,2.8,28.0,88.0,82.42,58.61
2017,5,11,11,15,21.5,254.5,2.85,28.0,275.0,270.58,201.85
2017,5,11,11,30,43.0,421.0,2.9,28.0,462.0,458.57,337.63
2017,5,11,11,45,28.5,342.0,2.95,28.5,370.0,362.68,267.3
2017,5,11,12,0,14.0,263.0,3.0,29.0,278.0,262.64,193.78
2017,5,11,12,15,11.5,225.0,3.0,29.0,237.5,223.4,164.91
2017,5,11,12,30,9.0,187.0,3.0,29.0,197.0,184.5,135.88
2017,5,11,12,45,10.5,204.5,3.0,29.5,215.5,202.0,148.8
2017,5,11,13,0,12.0,222.0,3.0,30.0,234.0,219.27,161.35
2017,5,11,13,15,14.0,259.0,2.95,30.0,273.0,255.0,187.75
2017,5,11,13,30,16.0,296.0,2.9,30.0,312.0,290.22,213.53
2017,5,11,13,45,23.5,333.5,2.85,30.5,355.5,331.11,242.91
2017,5,11,14,0,31.0,371.0,2.8,31.0,399.0,368.38,269.28
2017,5,11,14,15,24.0,330.0,2.7,30.5,352.0,322.38,236.61
2017,5,11,14,30,17.0,289.0,2.6,30.0,305.0,278.61,205.38
2017,5,11,14,45,39.0,327.0,2.55,30.0,359.5,322.82,238.41
2017,5,11,15,0,61.0,365.0,2.5,30.0,414.0,364.29,268.72
2017,5,11,15,15,71.0,351.5,2.4,29.5,406.0,351.78,260.28
2017,5,11,15,30,81.0,338.0,2.3,29.0,398.0,338.07,250.96
2017,5,11,15,45,49.5,285.0,2.2,29.0,321.0,272.85,203.14
2017,5,11,16,0,18.0,232.0,2.1,29.0,244.0,216.2,161.45
2017,5,11,16,15,13.5,208.0,1.95,28.5,216.5,191.72,143.71
2017,5,11,16,30,9.0,184.0,1.8,28.0,189.0,167.93,126.25
2017,5,11,16,45,4.5,112.0,1.65,28.0,114.5,104.02,77.05
2017,5,11,17,0,0.0,40.0,1.5,28.0,40.0,37.17,24.37
2017,5,11,17,15,0.0,34.5,1.3,27.5,34.5,32.04,20.42
2017,5,11,17,30,0.0,29.0,1.1,27.0,29.0,26.91,16.38
2017,5,11,17,45,120.5,69.5,0.95,26.5,101.0,54.05,40.63
2017,5,11,18,0,241.0,110.0,0.8,26.0,173.0,83.42,65.48
2017,5,11,18,15,178.5,87.0,0.7,25.5,127.0,67.26,51.58
2017,5,11,18,30,116.0,64.0,0.6,25.0,81.0,52.09,38.22
2017,5,11,18,45,64.5,38.5,0.5,25.0,47.0,32.39,20.38
2017,5,11,19,0,13.0,13.0,0.4,25.0,13.0,12.2,0.0
2017,5,11,19,15,6.5,6.5,0.35,24.5,6.5,6.2,0.0
2017,5,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,5,11,20,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2017,5,11,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,5,11,20,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2017,5,11,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,5,11,21,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2017,5,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,5,11,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,5,11,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,5,11,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2017,5,11,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,5,11,22,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,5,11,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,5,11,23,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2017,5,11,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,5,11,23,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2017,5,12,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,5,12,0,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,5,12,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2017,5,12,0,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,5,12,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,5,12,1,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2017,5,12,1,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,5,12,1,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,5,12,2,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,5,12,2,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2017,5,12,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,5,12,2,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,5,12,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,5,12,3,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2017,5,12,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,5,12,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,5,12,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,5,12,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,5,12,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2017,5,12,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,5,12,5,45,70.0,9.5,3.4,15.5,13.5,21.52,0.0
2017,5,12,6,0,140.0,19.0,3.6,16.0,27.0,60.42,10.24
2017,5,12,6,15,265.0,33.0,3.95,16.5,68.5,128.07,90.17
2017,5,12,6,30,390.0,47.0,4.3,17.0,110.0,203.42,155.53
2017,5,12,6,45,471.0,56.5,4.7,17.5,162.0,270.31,214.66
2017,5,12,7,0,552.0,66.0,5.1,18.0,214.0,345.65,279.92
2017,5,12,7,15,605.5,73.0,5.2,18.5,270.5,411.82,336.12
2017,5,12,7,30,659.0,80.0,5.3,19.0,327.0,482.41,394.08
2017,5,12,7,45,699.0,85.0,5.4,19.5,384.0,546.26,444.95
2017,5,12,8,0,739.0,90.0,5.5,20.0,441.0,610.18,494.42
2017,5,12,8,15,766.0,94.0,5.45,20.5,496.5,667.5,536.44
2017,5,12,8,30,793.0,98.0,5.4,21.0,552.0,724.89,576.19
2017,5,12,8,45,814.5,101.0,5.4,22.0,604.5,776.46,609.8
2017,5,12,9,0,836.0,104.0,5.4,23.0,657.0,826.97,641.87
2017,5,12,9,15,851.5,107.0,5.35,23.5,704.5,864.47,665.06
2017,5,12,9,30,867.0,110.0,5.3,24.0,752.0,905.97,690.8
2017,5,12,9,45,878.0,112.5,5.25,24.5,794.0,940.44,711.28
2017,5,12,10,0,889.0,115.0,5.2,25.0,836.0,972.11,729.63
2017,5,12,10,15,897.5,116.5,5.15,25.5,871.5,997.29,743.43
2017,5,12,10,30,906.0,118.0,5.1,26.0,907.0,1019.21,754.98
2017,5,12,10,45,911.5,120.0,5.05,26.5,935.0,1035.24,762.6
2017,5,12,11,0,917.0,122.0,5.0,27.0,963.0,1047.64,767.88
2017,5,12,11,15,920.5,122.5,4.95,27.0,983.5,1052.81,770.06
2017,5,12,11,30,924.0,123.0,4.9,27.0,1004.0,1054.24,769.96
2017,5,12,11,45,929.5,121.5,4.9,27.5,1017.0,1051.92,766.41
2017,5,12,12,0,935.0,120.0,4.9,28.0,1030.0,1045.86,760.59
2017,5,12,12,15,935.5,120.0,4.9,28.0,1033.5,1032.66,751.8
2017,5,12,12,30,936.0,120.0,4.9,28.0,1037.0,1015.92,740.83
2017,5,12,12,45,934.5,120.0,4.9,28.5,1032.0,993.86,724.96
2017,5,12,13,0,933.0,120.0,4.9,29.0,1027.0,968.54,707.06
2017,5,12,13,15,930.0,119.5,4.9,29.0,1014.0,938.24,687.34
2017,5,12,13,30,927.0,119.0,4.9,29.0,1001.0,904.93,665.59
2017,5,12,13,45,922.0,118.5,4.9,29.5,979.5,867.11,639.4
2017,5,12,14,0,917.0,118.0,4.9,30.0,958.0,826.7,611.41
2017,5,12,14,15,911.0,116.5,4.9,30.0,929.5,782.25,581.76
2017,5,12,14,30,905.0,115.0,4.9,30.0,901.0,735.67,550.05
2017,5,12,14,45,898.5,112.5,4.9,30.0,865.5,685.98,513.87
2017,5,12,15,0,892.0,110.0,4.9,30.0,830.0,634.66,475.61
2017,5,12,15,15,881.0,107.5,4.85,29.5,788.5,579.47,434.25
2017,5,12,15,30,870.0,105.0,4.8,29.0,747.0,523.57,391.04
2017,5,12,15,45,854.5,103.0,4.8,29.0,699.0,465.68,344.33
2017,5,12,16,0,839.0,101.0,4.8,29.0,651.0,403.84,293.43
2017,5,12,16,15,820.0,97.5,4.7,28.5,599.5,344.02,243.31
2017,5,12,16,30,801.0,94.0,4.6,28.0,548.0,285.54,193.46
2017,5,12,16,45,773.5,90.5,4.5,28.0,492.5,226.95,143.93
2017,5,12,17,0,746.0,87.0,4.4,28.0,437.0,171.27,99.36
2017,5,12,17,15,709.5,82.0,4.0,27.5,380.5,112.05,58.7
2017,5,12,17,30,673.0,77.0,3.6,27.0,324.0,61.57,37.07
2017,5,12,17,45,618.5,70.5,3.2,26.5,268.0,48.29,35.69
2017,5,12,18,0,564.0,64.0,2.8,26.0,212.0,45.77,33.6
2017,5,12,18,15,481.5,54.5,2.5,24.5,159.5,40.45,29.07
2017,5,12,18,30,399.0,45.0,2.2,23.0,107.0,34.83,24.01
2017,5,12,18,45,265.0,31.5,1.95,22.0,65.5,25.01,14.78
2017,5,12,19,0,131.0,18.0,1.7,21.0,24.0,14.21,0.0
2017,5,12,19,15,65.5,9.0,1.7,20.5,12.0,8.58,0.0
2017,5,12,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,5,12,19,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,5,12,20,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,5,12,20,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,5,12,20,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,20,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,5,12,21,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,5,12,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,5,12,22,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2017,5,12,22,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,22,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,5,12,23,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2017,5,12,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,12,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,0,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,5,13,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,5,13,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,5,13,2,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2017,5,13,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,5,13,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,5,13,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2017,5,13,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,5,13,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2017,5,13,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,5,13,5,45,71.0,10.0,1.45,14.5,14.0,22.21,0.0
2017,5,13,6,0,142.0,20.0,1.6,15.0,28.0,62.39,15.27
2017,5,13,6,15,268.5,34.5,1.7,15.5,70.5,130.64,92.63
2017,5,13,6,30,395.0,49.0,1.8,16.0,113.0,207.31,158.55
2017,5,13,6,45,475.5,59.0,1.9,17.0,166.0,274.9,217.09
2017,5,13,7,0,556.0,69.0,2.0,18.0,219.0,350.84,280.86
2017,5,13,7,15,609.5,76.0,2.0,19.0,275.5,417.26,334.9
2017,5,13,7,30,663.0,83.0,2.0,20.0,332.0,488.06,390.02
2017,5,13,7,45,701.0,88.5,2.05,21.0,389.0,551.43,437.4
2017,5,13,8,0,739.0,94.0,2.1,22.0,446.0,616.73,484.34
2017,5,13,8,15,765.5,98.5,2.05,22.5,501.5,671.94,522.42
2017,5,13,8,30,792.0,103.0,2.0,23.0,557.0,729.45,559.6
2017,5,13,8,45,812.5,106.5,2.0,23.5,609.0,780.72,591.79
2017,5,13,9,0,833.0,110.0,2.0,24.0,661.0,830.83,622.55
2017,5,13,9,15,848.0,113.0,2.05,24.5,708.5,874.15,648.63
2017,5,13,9,30,863.0,116.0,2.1,25.0,756.0,908.44,668.47
2017,5,13,9,45,875.0,118.0,2.15,26.0,798.5,943.1,687.12
2017,5,13,10,0,887.0,120.0,2.2,27.0,841.0,975.03,703.76
2017,5,13,10,15,895.5,122.0,2.2,27.0,876.5,1000.62,718.52
