Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,2,8,30,103.0,260.0,2.0,24.0,320.0,341.58,264.11
2017,6,2,8,45,66.5,260.5,2.05,24.5,301.0,315.34,242.1
2017,6,2,9,0,30.0,261.0,2.1,25.0,282.0,286.57,218.33
2017,6,2,9,15,82.0,310.5,2.1,25.5,371.5,383.22,290.82
2017,6,2,9,30,134.0,360.0,2.1,26.0,461.0,493.72,370.23
2017,6,2,9,45,76.5,325.0,2.15,26.5,383.5,394.87,295.85
2017,6,2,10,0,19.0,290.0,2.2,27.0,306.0,295.53,220.66
2017,6,2,10,15,19.0,298.5,2.15,27.5,315.0,303.68,226.13
2017,6,2,10,30,19.0,307.0,2.1,28.0,324.0,311.77,231.14
2017,6,2,10,45,103.5,389.0,2.1,28.5,485.0,497.52,365.7
2017,6,2,11,0,188.0,471.0,2.1,29.0,646.0,663.45,478.81
2017,6,2,11,15,305.5,446.5,2.1,29.0,738.0,762.09,546.19
2017,6,2,11,30,423.0,422.0,2.1,29.0,830.0,856.83,609.66
2017,6,2,11,45,422.5,431.5,2.1,29.5,843.5,859.53,608.76
2017,6,2,12,0,422.0,441.0,2.1,30.0,857.0,859.97,607.33
2017,6,2,12,15,270.5,473.5,2.05,30.0,740.5,731.22,519.45
2017,6,2,12,30,119.0,506.0,2.0,30.0,624.0,604.8,431.48
2017,6,2,12,45,465.0,340.5,2.0,30.0,798.5,769.86,553.13
2017,6,2,13,0,811.0,175.0,2.0,30.0,973.0,907.6,646.36
2017,6,2,13,15,636.0,301.0,2.0,30.0,922.0,848.97,605.19
2017,6,2,13,30,461.0,427.0,2.0,30.0,871.0,793.01,563.88
2017,6,2,13,45,442.0,412.5,2.0,30.0,831.5,743.78,532.07
2017,6,2,14,0,423.0,398.0,2.0,30.0,792.0,694.79,499.86
2017,6,2,14,15,264.5,416.0,2.0,30.0,660.0,573.1,414.99
2017,6,2,14,30,106.0,434.0,2.0,30.0,528.0,466.63,338.92
2017,6,2,14,45,167.0,417.5,2.05,30.0,559.0,480.96,350.98
2017,6,2,15,0,228.0,401.0,2.1,30.0,590.0,491.41,359.15
2017,6,2,15,15,483.5,277.0,2.1,29.5,652.5,506.62,373.0
2017,6,2,15,30,739.0,153.0,2.1,29.0,715.0,502.84,370.51
2017,6,2,15,45,723.5,149.0,2.15,29.0,671.0,447.11,327.37
2017,6,2,16,0,708.0,145.0,2.2,29.0,627.0,395.1,285.92
2017,6,2,16,15,687.0,140.5,2.2,29.0,579.0,341.67,242.39
2017,6,2,16,30,666.0,136.0,2.2,29.0,531.0,289.96,199.51
2017,6,2,16,45,637.0,130.5,2.2,29.0,480.0,237.63,156.55
2017,6,2,17,0,608.0,125.0,2.2,29.0,429.0,188.42,117.49
2017,6,2,17,15,572.0,117.5,2.0,28.5,377.0,140.25,83.35
2017,6,2,17,30,536.0,110.0,1.8,28.0,325.0,96.47,59.72
2017,6,2,17,45,485.5,100.5,1.65,27.5,273.0,70.1,53.85
2017,6,2,18,0,435.0,91.0,1.5,27.0,221.0,65.15,49.89
2017,6,2,18,15,369.0,78.5,1.5,26.5,173.0,57.59,43.51
2017,6,2,18,30,303.0,66.0,1.5,26.0,125.0,49.62,36.52
2017,6,2,18,45,215.0,49.0,1.5,25.5,84.5,37.59,25.85
2017,6,2,19,0,127.0,32.0,1.5,25.0,44.0,26.28,14.82
2017,6,2,19,15,63.5,16.0,1.6,24.5,22.0,15.25,0.0
2017,6,2,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,2,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,2,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,2,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,2,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,2,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,2,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,2,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,6,2,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,2,22,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,2,22,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,2,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,2,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,2,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,2,23,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,2,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,2,23,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,3,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,3,0,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2017,6,3,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,3,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,6,3,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,3,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,6,3,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,6,3,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,6,3,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,6,3,2,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2017,6,3,2,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,3,2,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,6,3,3,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,3,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,3,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,3,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,3,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,3,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,6,3,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2017,6,3,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2017,6,3,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2017,6,3,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,3,5,45,52.0,14.5,1.05,20.5,19.0,23.09,0.0
2017,6,3,6,0,104.0,29.0,1.2,21.0,38.0,61.77,36.52
2017,6,3,6,15,181.5,46.5,1.25,21.5,75.5,114.66,82.11
2017,6,3,6,30,259.0,64.0,1.3,22.0,113.0,171.48,129.48
2017,6,3,6,45,327.5,76.0,1.4,22.5,158.5,227.05,176.07
2017,6,3,7,0,396.0,88.0,1.5,23.0,204.0,289.88,227.67
2017,6,3,7,15,489.0,91.5,1.55,23.5,264.5,366.57,288.73
2017,6,3,7,30,582.0,95.0,1.6,24.0,325.0,448.92,352.36
2017,6,3,7,45,338.0,152.0,1.65,24.5,290.0,376.29,294.81
2017,6,3,8,0,94.0,209.0,1.7,25.0,255.0,275.16,213.25
2017,6,3,8,15,86.5,231.5,1.75,25.5,278.0,296.49,228.72
2017,6,3,8,30,79.0,254.0,1.8,26.0,301.0,316.9,242.69
2017,6,3,8,45,39.5,188.5,1.85,26.5,212.0,217.85,165.99
2017,6,3,9,0,0.0,123.0,1.9,27.0,123.0,115.42,85.43
2017,6,3,9,15,117.0,239.0,1.9,27.5,327.0,347.8,264.75
2017,6,3,9,30,234.0,355.0,1.9,28.0,531.0,576.81,428.18
2017,6,3,9,45,163.0,373.0,1.95,28.5,499.0,535.41,394.23
2017,6,3,10,0,92.0,391.0,2.0,29.0,467.0,478.64,351.23
2017,6,3,10,15,185.0,408.0,2.0,29.0,568.5,596.02,435.08
2017,6,3,10,30,278.0,425.0,2.0,29.0,670.0,715.07,516.16
2017,6,3,10,45,198.5,445.5,2.05,29.5,623.5,648.54,467.15
2017,6,3,11,0,119.0,466.0,2.1,30.0,577.0,590.04,424.27
2017,6,3,11,15,195.0,472.5,2.05,30.0,658.5,669.55,479.82
2017,6,3,11,30,271.0,479.0,2.0,30.0,740.0,756.68,537.9
2017,6,3,11,45,281.0,482.5,2.0,30.0,756.5,764.8,542.36
2017,6,3,12,0,291.0,486.0,2.0,30.0,773.0,771.28,546.46
2017,6,3,12,15,267.5,495.0,1.95,30.0,759.5,749.0,530.64
2017,6,3,12,30,244.0,504.0,1.9,30.0,746.0,721.35,511.64
2017,6,3,12,45,259.0,498.0,1.85,30.5,754.0,723.7,512.38
2017,6,3,13,0,274.0,492.0,1.8,31.0,762.0,720.05,509.03
2017,6,3,13,15,253.5,490.5,1.75,31.0,738.0,687.76,487.15
2017,6,3,13,30,233.0,489.0,1.7,31.0,714.0,655.21,465.23
2017,6,3,13,45,256.5,472.5,1.65,31.0,716.0,646.87,460.43
2017,6,3,14,0,280.0,456.0,1.6,31.0,718.0,635.82,453.55
2017,6,3,14,15,366.0,409.5,1.55,30.5,741.0,642.34,460.65
2017,6,3,14,30,452.0,363.0,1.5,30.0,764.0,640.0,461.24
2017,6,3,14,45,386.5,371.5,1.45,30.0,705.0,581.74,420.22
2017,6,3,15,0,321.0,380.0,1.4,30.0,646.0,526.63,381.41
2017,6,3,15,15,245.0,372.0,1.35,30.0,569.5,457.29,332.49
2017,6,3,15,30,169.0,364.0,1.3,30.0,493.0,399.34,291.23
2017,6,3,15,45,277.0,320.0,1.3,30.0,515.5,394.21,287.42
2017,6,3,16,0,385.0,276.0,1.3,30.0,538.0,381.77,276.3
2017,6,3,16,15,342.0,262.5,1.25,29.5,482.5,330.83,238.49
2017,6,3,16,30,299.0,249.0,1.2,29.0,427.0,284.47,204.07
2017,6,3,16,45,206.5,231.5,1.2,29.0,349.0,234.84,168.87
2017,6,3,17,0,114.0,214.0,1.2,29.0,271.0,190.37,138.68
2017,6,3,17,15,104.5,190.0,1.15,28.5,238.0,166.56,121.88
2017,6,3,17,30,95.0,166.0,1.1,28.0,205.0,138.4,102.61
2017,6,3,17,45,84.0,142.0,1.05,27.5,172.5,115.03,91.19
2017,6,3,18,0,73.0,118.0,1.0,27.0,140.0,97.05,76.57
2017,6,3,18,15,55.5,94.5,0.9,26.5,109.0,78.97,61.48
2017,6,3,18,30,38.0,71.0,0.8,26.0,78.0,60.51,45.69
2017,6,3,18,45,19.0,49.0,0.75,25.5,52.5,42.71,30.15
2017,6,3,19,0,0.0,27.0,0.7,25.0,27.0,24.75,13.78
2017,6,3,19,15,0.0,13.5,0.7,24.5,13.5,12.87,0.0
2017,6,3,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,6,3,19,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,6,3,20,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,6,3,20,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2017,6,3,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,20,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,21,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,6,3,22,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2017,6,3,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,22,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,3,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,0,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,1,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,4,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,4,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2017,6,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,4,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,6,4,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,6,4,5,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,6,4,5,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,6,4,5,45,1.0,13.5,1.5,20.5,13.5,13.05,0.0
2017,6,4,6,0,2.0,27.0,1.7,21.0,27.0,26.51,13.85
2017,6,4,6,15,32.5,48.5,1.85,21.0,54.5,59.85,42.12
2017,6,4,6,30,63.0,70.0,2.0,21.0,82.0,98.97,74.85
2017,6,4,6,45,93.0,91.0,2.15,21.5,115.0,136.53,106.29
2017,6,4,7,0,123.0,112.0,2.3,22.0,148.0,177.2,139.92
2017,6,4,7,15,61.5,66.5,2.4,22.5,84.5,100.57,77.9
2017,6,4,7,30,0.0,21.0,2.5,23.0,21.0,19.48,10.5
2017,6,4,7,45,0.0,71.5,2.6,23.5,71.5,66.54,49.0
2017,6,4,8,0,0.0,122.0,2.7,24.0,122.0,115.29,87.94
2017,6,4,8,15,9.5,165.5,2.75,24.5,171.0,164.84,126.86
2017,6,4,8,30,19.0,209.0,2.8,25.0,220.0,215.47,165.78
2017,6,4,8,45,86.0,261.5,2.9,25.5,318.5,331.55,255.33
2017,6,4,9,0,153.0,314.0,3.0,26.0,417.0,454.9,346.88
2017,6,4,9,15,92.0,305.0,3.0,26.0,368.5,385.68,293.08
2017,6,4,9,30,31.0,296.0,3.0,26.0,320.0,323.36,244.39
2017,6,4,9,45,39.0,326.5,3.0,26.5,358.0,362.04,272.39
2017,6,4,10,0,47.0,357.0,3.0,27.0,396.0,400.78,299.66
2017,6,4,10,15,152.5,393.5,2.95,27.0,527.0,549.7,409.0
2017,6,4,10,30,258.0,430.0,2.9,27.0,658.0,700.62,514.74
2017,6,4,10,45,330.0,416.0,2.85,27.5,717.0,756.99,552.26
2017,6,4,11,0,402.0,402.0,2.8,28.0,776.0,813.42,589.61
2017,6,4,11,15,602.5,288.5,2.7,28.0,862.0,906.06,655.37
2017,6,4,11,30,803.0,175.0,2.6,28.0,948.0,982.4,704.39
2017,6,4,11,45,829.5,159.0,2.55,28.0,966.5,986.63,705.51
2017,6,4,12,0,856.0,143.0,2.5,28.0,985.0,979.5,700.18
2017,6,4,12,15,442.0,268.5,2.4,28.0,704.0,702.44,513.68
2017,6,4,12,30,28.0,394.0,2.3,28.0,423.0,404.53,295.08
2017,6,4,12,45,34.0,412.0,2.25,28.5,446.5,424.51,310.04
2017,6,4,13,0,40.0,430.0,2.2,29.0,470.0,443.65,322.84
2017,6,4,13,15,45.0,434.0,2.15,29.0,478.5,447.92,325.86
2017,6,4,13,30,50.0,438.0,2.1,29.0,487.0,451.62,328.56
2017,6,4,13,45,32.0,350.0,2.05,29.0,381.5,351.7,257.64
2017,6,4,14,0,14.0,262.0,2.0,29.0,276.0,254.23,187.1
2017,6,4,14,15,7.0,188.0,1.95,28.5,195.0,179.97,132.59
2017,6,4,14,30,0.0,114.0,1.9,28.0,114.0,106.33,77.03
2017,6,4,14,45,0.0,87.5,1.85,28.0,87.5,81.74,58.29
2017,6,4,15,0,0.0,61.0,1.8,28.0,61.0,56.94,39.12
2017,6,4,15,15,0.0,67.5,1.7,28.0,67.5,62.99,43.96
2017,6,4,15,30,0.0,74.0,1.6,28.0,74.0,69.04,48.78
2017,6,4,15,45,0.0,50.5,1.5,28.0,50.5,47.06,31.64
2017,6,4,16,0,0.0,27.0,1.4,28.0,27.0,25.13,14.38
2017,6,4,16,15,27.0,137.0,1.3,28.0,153.5,132.73,98.48
2017,6,4,16,30,54.0,247.0,1.2,28.0,280.0,226.13,168.82
2017,6,4,16,45,118.5,231.0,1.1,28.0,293.5,215.43,158.13
2017,6,4,17,0,183.0,215.0,1.0,28.0,307.0,202.3,145.43
2017,6,4,17,15,177.5,189.5,0.9,27.5,270.5,167.9,120.3
2017,6,4,17,30,172.0,164.0,0.8,27.0,234.0,134.54,97.97
2017,6,4,17,45,160.0,140.0,0.7,27.0,197.5,108.6,85.94
2017,6,4,18,0,148.0,116.0,0.6,27.0,161.0,91.77,72.1
2017,6,4,18,15,127.0,94.0,0.55,26.5,127.0,75.67,58.69
2017,6,4,18,30,106.0,72.0,0.5,26.0,93.0,59.1,44.5
2017,6,4,18,45,72.0,51.0,0.5,25.5,63.5,42.74,30.2
2017,6,4,19,0,38.0,30.0,0.5,25.0,34.0,25.92,14.81
2017,6,4,19,15,19.0,15.0,0.55,24.5,17.0,13.29,0.0
2017,6,4,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,6,4,19,45,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,6,4,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,6,4,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2017,6,4,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,6,4,20,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,4,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,4,21,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2017,6,4,21,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,21,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,4,22,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,4,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,4,22,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,6,4,23,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,6,4,23,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2017,6,4,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,6,4,23,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,6,5,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,0,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,6,5,0,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,6,5,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,5,1,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,5,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,5,1,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,5,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,6,5,2,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,6,5,2,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,2,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,3,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,6,5,3,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,6,5,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,3,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,6,5,5,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2017,6,5,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,6,5,5,45,90.0,14.0,2.1,18.5,22.0,29.31,0.0
2017,6,5,6,0,180.0,28.0,2.4,19.0,44.0,83.06,50.37
2017,6,5,6,15,279.0,41.5,2.45,19.5,85.0,136.93,98.26
2017,6,5,6,30,378.0,55.0,2.5,20.0,126.0,204.57,155.48
2017,6,5,6,45,452.0,63.0,2.55,21.0,175.5,265.53,207.38
2017,6,5,7,0,526.0,71.0,2.6,22.0,225.0,333.89,263.99
2017,6,5,7,15,573.0,78.0,2.75,22.5,277.5,394.29,313.48
2017,6,5,7,30,620.0,85.0,2.9,23.0,330.0,458.42,364.33
2017,6,5,7,45,660.5,88.0,3.05,24.0,384.0,517.34,408.99
2017,6,5,8,0,701.0,91.0,3.2,25.0,438.0,578.5,453.83
2017,6,5,8,15,726.0,95.0,3.25,25.5,489.5,630.08,490.81
2017,6,5,8,30,751.0,99.0,3.3,26.0,541.0,683.38,526.72
2017,6,5,8,45,773.0,101.0,3.35,27.0,590.5,731.81,557.19
2017,6,5,9,0,795.0,103.0,3.4,28.0,640.0,779.4,586.43
2017,6,5,9,15,809.0,105.5,3.35,28.5,685.0,819.55,610.68
2017,6,5,9,30,823.0,108.0,3.3,29.0,730.0,851.63,629.14
2017,6,5,9,45,834.5,110.0,3.25,29.5,769.5,884.58,648.01
2017,6,5,10,0,846.0,112.0,3.2,30.0,809.0,915.02,664.98
2017,6,5,10,15,854.0,114.0,3.15,30.0,842.5,939.4,679.2
2017,6,5,10,30,862.0,116.0,3.1,30.0,876.0,960.75,691.46
2017,6,5,10,45,454.5,264.0,3.1,30.5,666.0,732.48,534.77
2017,6,5,11,0,47.0,412.0,3.1,31.0,456.0,453.37,328.87
2017,6,5,11,15,463.0,267.0,3.1,31.0,712.0,744.49,544.32
2017,6,5,11,30,879.0,122.0,3.1,31.0,968.0,996.21,710.2
2017,6,5,11,45,607.0,295.0,3.1,31.5,883.0,906.97,647.23
2017,6,5,12,0,335.0,468.0,3.1,32.0,798.0,796.2,565.23
2017,6,5,12,15,598.5,303.5,3.15,32.0,896.0,886.46,633.68
2017,6,5,12,30,862.0,139.0,3.2,32.0,994.0,953.67,678.84
2017,6,5,12,45,637.5,290.5,3.25,32.0,922.0,880.69,629.93
2017,6,5,13,0,413.0,442.0,3.3,32.0,850.0,798.98,569.91
2017,6,5,13,15,418.0,434.5,3.3,31.5,843.0,781.22,560.03
2017,6,5,13,30,423.0,427.0,3.3,31.0,836.0,760.62,547.74
2017,6,5,13,45,629.5,284.0,3.35,31.0,879.0,779.79,567.03
2017,6,5,14,0,836.0,141.0,3.4,31.0,922.0,782.48,572.56
2017,6,5,14,15,829.5,139.5,3.45,30.5,895.5,742.29,547.21
2017,6,5,14,30,823.0,138.0,3.5,30.0,869.0,700.27,519.36
2017,6,5,14,45,790.5,150.0,3.55,30.0,830.0,650.95,483.72
2017,6,5,15,0,758.0,162.0,3.6,30.0,791.0,602.43,447.92
2017,6,5,15,15,496.5,260.5,3.55,29.5,664.5,500.63,371.98
2017,6,5,15,30,235.0,359.0,3.5,29.0,538.0,428.68,317.96
2017,6,5,15,45,117.5,213.0,3.5,29.0,302.5,240.27,179.2
2017,6,5,16,0,0.0,67.0,3.5,29.0,67.0,62.44,43.59
2017,6,5,16,15,0.0,65.0,3.45,28.5,65.0,60.54,42.44
2017,6,5,16,30,0.0,63.0,3.4,28.0,63.0,58.65,41.19
2017,6,5,16,45,0.0,91.5,3.35,28.0,91.5,85.18,62.41
2017,6,5,17,0,0.0,120.0,3.3,28.0,120.0,109.71,82.05
2017,6,5,17,15,0.0,105.5,3.1,27.5,105.5,96.58,72.06
2017,6,5,17,30,0.0,91.0,2.9,27.0,91.0,83.51,62.02
2017,6,5,17,45,0.0,77.0,2.75,26.5,77.0,70.99,54.87
2017,6,5,18,0,0.0,63.0,2.6,26.0,63.0,58.49,44.46
2017,6,5,18,15,0.0,49.5,2.35,25.5,49.5,46.01,33.85
2017,6,5,18,30,0.0,36.0,2.1,25.0,36.0,33.43,22.96
2017,6,5,18,45,0.0,24.5,1.85,24.5,24.5,22.73,13.55
2017,6,5,19,0,0.0,13.0,1.6,24.0,13.0,12.04,3.94
2017,6,5,19,15,0.0,6.5,1.65,23.5,6.5,6.02,0.0
2017,6,5,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,5,19,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,5,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,5,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2017,6,5,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,6,5,20,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,5,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,5,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,5,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,22,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,5,23,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,6,5,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,5,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,6,6,0,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,6,6,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,6,0,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,6,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,6,1,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,6,1,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,6,1,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,6,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,6,2,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,6,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,6,6,2,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,6,6,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,3,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,6,6,4,15,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2017,6,6,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,6,6,4,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,6,6,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,6,6,5,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2017,6,6,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,6,6,5,45,85.5,15.0,3.15,19.5,22.0,29.42,0.0
2017,6,6,6,0,171.0,30.0,3.3,20.0,44.0,83.32,50.71
2017,6,6,6,15,267.5,44.0,3.45,20.5,85.5,136.33,97.75
2017,6,6,6,30,364.0,58.0,3.6,21.0,127.0,200.64,152.23
2017,6,6,6,45,437.0,67.5,3.75,21.5,176.5,263.87,206.35
2017,6,6,7,0,510.0,77.0,3.9,22.0,226.0,332.64,264.05
2017,6,6,7,15,557.5,84.5,4.0,22.5,278.5,393.08,313.85
2017,6,6,7,30,605.0,92.0,4.1,23.0,331.0,457.29,365.09
2017,6,6,7,45,440.5,145.5,4.2,24.0,333.5,440.44,349.51
2017,6,6,8,0,276.0,199.0,4.3,25.0,336.0,401.27,315.62
2017,6,6,8,15,506.5,154.5,4.35,25.5,440.0,536.98,421.62
2017,6,6,8,30,737.0,110.0,4.4,26.0,544.0,684.44,531.45
2017,6,6,8,45,413.5,207.5,4.45,26.5,455.0,561.61,433.58
2017,6,6,9,0,90.0,305.0,4.5,27.0,366.0,382.64,291.52
2017,6,6,9,15,451.0,213.0,4.5,27.5,550.0,627.01,480.03
2017,6,6,9,30,812.0,121.0,4.5,28.0,734.0,861.8,645.48
2017,6,6,9,45,413.5,191.0,4.55,28.5,503.5,592.45,449.89
2017,6,6,10,0,15.0,261.0,4.6,29.0,273.0,263.02,195.96
2017,6,6,10,15,23.0,307.0,4.6,29.0,326.5,315.76,235.68
2017,6,6,10,30,31.0,353.0,4.6,29.0,380.0,379.7,282.27
2017,6,6,10,45,448.0,243.5,4.7,29.5,659.0,704.46,526.98
2017,6,6,11,0,865.0,134.0,4.8,30.0,938.0,994.6,723.94
2017,6,6,11,15,870.0,135.0,4.85,30.0,958.0,1001.86,726.49
2017,6,6,11,30,875.0,136.0,4.9,30.0,978.0,1005.64,728.78
2017,6,6,11,45,869.5,142.5,5.0,30.5,988.5,1000.82,724.46
2017,6,6,12,0,864.0,149.0,5.1,31.0,999.0,992.47,717.97
2017,6,6,12,15,621.5,299.0,5.15,31.0,912.0,904.23,657.85
2017,6,6,12,30,379.0,449.0,5.2,31.0,825.0,800.73,580.88
2017,6,6,12,45,628.0,294.5,5.3,31.5,915.0,875.46,639.05
2017,6,6,13,0,877.0,140.0,5.4,32.0,1005.0,928.68,675.57
2017,6,6,13,15,874.5,139.5,5.45,32.0,993.0,901.62,657.73
2017,6,6,13,30,872.0,139.0,5.5,32.0,981.0,871.79,638.4
2017,6,6,13,45,873.0,134.0,5.55,32.0,963.0,838.15,616.4
2017,6,6,14,0,874.0,129.0,5.6,32.0,945.0,801.72,592.36
2017,6,6,14,15,592.0,274.5,5.6,32.0,820.0,688.39,509.37
2017,6,6,14,30,310.0,420.0,5.6,32.0,695.0,592.47,435.56
2017,6,6,14,45,325.0,397.5,5.65,32.0,676.5,564.29,416.22
2017,6,6,15,0,340.0,375.0,5.7,32.0,658.0,534.32,394.95
2017,6,6,15,15,341.0,354.5,5.65,31.5,626.5,496.41,367.94
2017,6,6,15,30,342.0,334.0,5.6,31.0,595.0,458.02,339.97
2017,6,6,15,45,577.0,218.5,5.6,31.0,626.5,442.31,327.09
2017,6,6,16,0,812.0,103.0,5.6,31.0,658.0,406.23,295.25
2017,6,6,16,15,794.0,100.0,5.5,30.5,609.5,350.04,248.48
2017,6,6,16,30,776.0,97.0,5.4,30.0,561.0,295.02,201.86
2017,6,6,16,45,755.0,92.5,5.35,30.0,509.5,239.5,154.67
2017,6,6,17,0,734.0,88.0,5.3,30.0,458.0,186.01,110.74
2017,6,6,17,15,703.0,83.5,5.05,29.5,405.0,133.73,72.68
2017,6,6,17,30,672.0,79.0,4.8,29.0,352.0,80.19,42.18
2017,6,6,17,45,628.5,73.0,4.6,28.5,298.5,48.15,35.19
2017,6,6,18,0,585.0,67.0,4.4,28.0,245.0,46.03,33.54
2017,6,6,18,15,521.5,59.5,3.95,27.5,194.0,42.47,30.55
2017,6,6,18,30,458.0,52.0,3.5,27.0,143.0,38.72,27.21
2017,6,6,18,45,357.0,41.0,3.05,26.5,99.0,31.51,20.74
2017,6,6,19,0,256.0,30.0,2.6,26.0,55.0,23.89,13.29
2017,6,6,19,15,128.0,15.0,2.45,25.5,27.5,11.84,0.0
2017,6,6,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,6,19,45,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,6,6,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,6,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,6,6,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,6,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,6,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,6,21,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,6,6,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,6,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,6,6,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,6,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2017,6,6,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,6,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,6,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,6,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,6,6,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,6,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,7,0,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,6,7,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,1,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,6,7,2,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,6,7,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,6,7,3,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,6,7,4,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,6,7,5,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,6,7,5,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,6,7,5,45,111.0,14.0,1.45,20.0,23.5,32.92,0.0
2017,6,7,6,0,222.0,28.0,1.6,21.0,47.0,93.7,56.54
2017,6,7,6,15,327.0,40.0,1.65,21.5,90.0,150.62,106.93
2017,6,7,6,30,432.0,52.0,1.7,22.0,133.0,219.72,164.91
2017,6,7,6,45,501.5,60.0,1.75,23.0,184.5,281.63,217.17
2017,6,7,7,0,571.0,68.0,1.8,24.0,236.0,350.45,273.39
2017,6,7,7,15,617.5,74.5,1.75,25.0,289.5,412.29,322.16
2017,6,7,7,30,664.0,81.0,1.7,26.0,343.0,477.75,371.53
2017,6,7,7,45,697.5,85.5,1.65,27.0,397.5,536.16,413.59
2017,6,7,8,0,731.0,90.0,1.6,28.0,452.0,594.5,453.86
2017,6,7,8,15,755.5,94.0,1.7,28.5,504.5,648.69,491.4
2017,6,7,8,30,780.0,98.0,1.8,29.0,557.0,702.82,526.45
2017,6,7,8,45,796.5,102.0,1.95,29.5,606.5,750.27,556.65
2017,6,7,9,0,813.0,106.0,2.1,30.0,656.0,796.41,585.59
2017,6,7,9,15,827.0,109.0,2.2,30.0,701.5,837.71,611.8
2017,6,7,9,30,841.0,112.0,2.3,30.0,747.0,870.75,632.47
2017,6,7,9,45,851.5,114.5,2.4,30.5,787.0,903.8,651.84
2017,6,7,10,0,862.0,117.0,2.5,31.0,827.0,934.2,669.39
2017,6,7,10,15,870.0,118.5,2.55,31.0,861.0,958.36,683.84
2017,6,7,10,30,878.0,120.0,2.6,31.0,895.0,979.44,696.42
2017,6,7,10,45,884.0,121.5,2.65,31.5,922.5,995.33,704.39
2017,6,7,11,0,890.0,123.0,2.7,32.0,950.0,1007.83,710.33
2017,6,7,11,15,894.0,124.0,2.7,32.0,970.0,1014.36,713.65
2017,6,7,11,30,898.0,125.0,2.7,32.0,990.0,1017.33,714.91
2017,6,7,11,45,899.0,126.0,2.75,32.5,1002.0,1013.75,711.25
2017,6,7,12,0,900.0,127.0,2.8,33.0,1014.0,1006.62,705.54
2017,6,7,12,15,901.0,127.5,2.8,33.0,1018.5,995.55,698.51
2017,6,7,12,30,902.0,128.0,2.8,33.0,1023.0,981.19,689.56
2017,6,7,12,45,900.5,128.0,2.8,33.5,1019.0,960.94,675.6
2017,6,7,13,0,899.0,128.0,2.8,34.0,1015.0,937.72,659.91
2017,6,7,13,15,896.0,127.5,2.8,34.0,1002.5,909.78,642.63
2017,6,7,13,30,893.0,127.0,2.8,34.0,990.0,879.01,623.52
2017,6,7,13,45,888.0,126.5,2.85,34.0,970.0,843.88,601.85
2017,6,7,14,0,883.0,126.0,2.9,34.0,950.0,806.31,578.4
2017,6,7,14,15,876.5,124.5,2.9,34.0,923.0,764.46,551.64
2017,6,7,14,30,870.0,123.0,2.9,34.0,896.0,720.65,522.85
2017,6,7,14,45,844.0,131.0,2.95,34.0,857.5,670.56,487.82
2017,6,7,15,0,818.0,139.0,3.0,34.0,819.0,619.22,451.17
2017,6,7,15,15,806.0,136.5,3.0,33.5,779.5,567.93,414.52
2017,6,7,15,30,794.0,134.0,3.0,33.0,740.0,516.23,376.36
2017,6,7,15,45,780.0,130.0,3.05,33.0,695.5,462.17,334.66
2017,6,7,16,0,766.0,126.0,3.1,33.0,651.0,408.43,291.97
2017,6,7,16,15,746.0,122.0,3.1,32.5,602.0,353.22,247.67
2017,6,7,16,30,726.0,118.0,3.1,32.0,553.0,294.98,200.27
2017,6,7,16,45,703.5,112.0,3.1,32.0,501.5,240.36,155.12
2017,6,7,17,0,681.0,106.0,3.1,32.0,450.0,188.0,113.1
2017,6,7,17,15,646.5,100.0,2.85,31.5,397.0,136.85,76.46
2017,6,7,17,30,612.0,94.0,2.6,31.0,344.0,89.79,50.54
2017,6,7,17,45,569.5,86.0,2.4,30.5,291.0,57.96,43.06
2017,6,7,18,0,527.0,78.0,2.2,30.0,238.0,54.75,40.56
2017,6,7,18,15,461.5,68.5,2.05,29.0,188.0,49.94,36.64
2017,6,7,18,30,396.0,59.0,1.9,28.0,138.0,44.82,32.23
2017,6,7,18,45,301.0,45.5,1.75,27.0,95.0,34.72,23.39
2017,6,7,19,0,206.0,32.0,1.6,26.0,52.0,24.9,14.18
2017,6,7,19,15,103.0,16.0,1.6,25.5,26.0,12.59,0.0
2017,6,7,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,6,7,19,45,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2017,6,7,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,7,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,6,7,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,7,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,7,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,7,21,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,6,7,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,6,7,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,6,7,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,7,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,7,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,7,23,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,7,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,7,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2017,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,8,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,8,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,8,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,6,8,5,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,6,8,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,6,8,5,45,64.5,15.5,1.7,20.5,20.5,26.12,0.0
2017,6,8,6,0,129.0,31.0,2.0,21.0,41.0,69.8,41.96
2017,6,8,6,15,216.0,47.5,2.2,21.5,81.5,125.0,89.52
2017,6,8,6,30,303.0,64.0,2.4,22.0,122.0,185.69,140.35
2017,6,8,6,45,371.5,76.5,2.6,23.0,170.0,244.06,189.4
2017,6,8,7,0,440.0,89.0,2.8,24.0,218.0,309.61,243.21
2017,6,8,7,15,488.5,98.5,2.75,24.5,269.5,368.29,290.59
2017,6,8,7,30,537.0,108.0,2.7,25.0,321.0,435.27,342.73
2017,6,8,7,45,572.5,116.0,2.65,26.0,373.0,492.83,385.32
2017,6,8,8,0,608.0,124.0,2.6,27.0,425.0,552.3,427.74
2017,6,8,8,15,635.5,130.0,2.4,27.5,475.5,605.53,464.42
2017,6,8,8,30,663.0,136.0,2.2,28.0,526.0,659.24,500.05
2017,6,8,8,45,680.0,143.0,2.0,28.5,573.5,705.93,529.19
2017,6,8,9,0,697.0,150.0,1.8,29.0,621.0,751.65,555.89
2017,6,8,9,15,714.0,154.5,1.6,29.0,665.5,793.4,580.11
2017,6,8,9,30,731.0,159.0,1.4,29.0,710.0,833.64,602.53
2017,6,8,9,45,737.0,166.5,1.25,29.5,748.0,865.36,618.08
2017,6,8,10,0,743.0,174.0,1.1,30.0,786.0,894.5,631.54
2017,6,8,10,15,523.5,295.5,1.05,30.0,735.5,821.39,579.8
2017,6,8,10,30,304.0,417.0,1.0,30.0,685.0,730.66,514.56
2017,6,8,10,45,538.0,303.0,1.0,30.5,796.0,853.44,598.76
2017,6,8,11,0,772.0,189.0,1.0,31.0,907.0,966.4,668.04
2017,6,8,11,15,777.5,190.5,1.0,31.0,927.0,973.95,670.51
2017,6,8,11,30,783.0,192.0,1.0,31.0,947.0,978.26,672.5
2017,6,8,11,45,784.5,194.5,1.05,31.5,959.0,976.32,670.42
2017,6,8,12,0,786.0,197.0,1.1,32.0,971.0,971.1,666.54
2017,6,8,12,15,399.5,220.0,1.1,32.0,614.0,614.04,438.45
2017,6,8,12,30,13.0,243.0,1.1,32.0,257.0,241.0,172.83
2017,6,8,12,45,404.5,216.5,1.1,32.5,616.5,594.33,430.89
2017,6,8,13,0,796.0,190.0,1.1,33.0,976.0,907.64,630.06
2017,6,8,13,15,490.0,342.5,1.15,33.0,825.0,760.88,530.52
2017,6,8,13,30,184.0,495.0,1.2,33.0,674.0,618.97,432.53
2017,6,8,13,45,482.5,340.0,1.25,33.0,794.5,712.49,503.14
2017,6,8,14,0,781.0,185.0,1.3,33.0,915.0,781.95,553.91
2017,6,8,14,15,456.5,314.0,1.35,33.0,737.5,624.95,444.93
2017,6,8,14,30,132.0,443.0,1.4,33.0,560.0,490.61,349.15
2017,6,8,14,45,452.0,301.0,1.5,33.0,681.0,562.76,405.58
2017,6,8,15,0,772.0,159.0,1.6,33.0,802.0,609.44,440.49
2017,6,8,15,15,561.5,245.5,1.65,32.5,701.0,524.94,379.56
2017,6,8,15,30,351.0,332.0,1.7,32.0,600.0,461.39,333.85
2017,6,8,15,45,534.5,238.0,1.75,32.0,618.5,440.5,318.3
2017,6,8,16,0,718.0,144.0,1.8,32.0,637.0,401.41,286.43
2017,6,8,16,15,697.5,139.5,1.85,31.5,589.0,347.76,244.03
2017,6,8,16,30,677.0,135.0,1.9,31.0,541.0,295.72,201.95
2017,6,8,16,45,652.5,128.0,1.95,31.0,490.5,242.59,158.64
2017,6,8,17,0,628.0,121.0,2.0,31.0,440.0,192.03,118.48
2017,6,8,17,15,593.5,114.0,1.9,30.5,388.0,143.18,83.59
2017,6,8,17,30,559.0,107.0,1.8,30.0,336.0,98.5,58.65
2017,6,8,17,45,517.5,97.5,1.7,30.0,284.5,67.08,50.74
2017,6,8,18,0,476.0,88.0,1.6,30.0,233.0,62.73,47.23
2017,6,8,18,15,412.0,76.5,1.5,29.0,184.5,55.87,41.61
2017,6,8,18,30,348.0,65.0,1.4,28.0,136.0,48.63,35.44
2017,6,8,18,45,262.5,50.0,1.3,27.0,94.0,38.21,26.32
2017,6,8,19,0,177.0,35.0,1.2,26.0,52.0,27.29,16.16
2017,6,8,19,15,88.5,17.5,1.25,25.5,26.0,13.8,0.0
2017,6,8,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,6,8,19,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,6,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,6,8,20,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,6,8,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,8,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,8,21,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,8,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,6,8,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,8,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,8,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,8,22,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,8,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,8,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,8,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,8,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2017,6,8,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,8,23,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,9,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,9,0,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,6,9,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,0,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,1,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,1,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,6,9,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,6,9,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,6,9,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,6,9,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,6,9,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2017,6,9,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,6,9,4,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,6,9,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,9,5,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,6,9,5,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,6,9,5,45,38.5,15.5,3.3,21.5,18.5,21.52,0.0
2017,6,9,6,0,77.0,31.0,3.5,22.0,37.0,57.57,34.43
2017,6,9,6,15,150.0,52.0,3.7,22.0,76.0,106.11,76.05
2017,6,9,6,30,223.0,73.0,3.9,22.0,115.0,162.55,123.4
2017,6,9,6,45,125.0,89.0,4.1,22.5,114.0,146.57,113.88
2017,6,9,7,0,27.0,105.0,4.3,23.0,113.0,118.85,92.29
2017,6,9,7,15,37.5,128.5,4.3,23.5,142.0,149.54,117.16
2017,6,9,7,30,48.0,152.0,4.3,24.0,171.0,181.17,142.26
2017,6,9,7,45,29.5,159.0,4.35,24.5,171.0,177.9,138.71
2017,6,9,8,0,11.0,166.0,4.4,25.0,171.0,166.75,128.76
2017,6,9,8,15,8.5,172.0,4.35,25.0,176.5,170.6,131.28
2017,6,9,8,30,6.0,178.0,4.3,25.0,182.0,174.37,133.69
2017,6,9,8,45,106.0,244.0,4.25,25.5,315.5,337.77,261.82
2017,6,9,9,0,206.0,310.0,4.2,26.0,449.0,493.17,378.29
2017,6,9,9,15,208.5,333.5,4.1,26.0,482.5,525.59,400.25
2017,6,9,9,30,211.0,357.0,4.0,26.0,516.0,557.28,421.89
2017,6,9,9,45,221.0,369.0,3.9,26.5,544.0,582.8,438.4
2017,6,9,10,0,231.0,381.0,3.8,27.0,572.0,607.93,454.45
2017,6,9,10,15,220.5,409.5,3.75,27.0,598.0,630.22,468.49
2017,6,9,10,30,210.0,438.0,3.7,27.0,624.0,650.91,481.35
2017,6,9,10,45,232.0,432.5,3.65,27.5,643.5,666.84,491.4
2017,6,9,11,0,254.0,427.0,3.6,28.0,663.0,692.02,507.62
2017,6,9,11,15,356.0,426.5,3.55,28.0,765.0,790.25,576.28
2017,6,9,11,30,458.0,426.0,3.5,28.0,867.0,893.56,645.87
2017,6,9,11,45,280.5,460.5,3.5,28.0,732.0,741.49,538.65
2017,6,9,12,0,103.0,495.0,3.5,28.0,597.0,581.98,424.32
2017,6,9,12,15,250.5,469.5,3.45,28.0,718.0,707.15,515.69
2017,6,9,12,30,398.0,444.0,3.4,28.0,839.0,813.7,590.46
2017,6,9,12,45,218.0,434.0,3.35,28.5,650.5,624.48,455.94
2017,6,9,13,0,38.0,424.0,3.3,29.0,462.0,436.03,318.59
2017,6,9,13,15,143.5,455.0,3.15,29.0,594.5,556.55,407.08
2017,6,9,13,30,249.0,486.0,3.0,29.0,727.0,666.52,484.05
2017,6,9,13,45,200.5,480.0,2.9,29.0,671.5,608.18,442.11
2017,6,9,14,0,152.0,474.0,2.8,29.0,616.0,553.14,403.11
2017,6,9,14,15,457.0,326.0,2.65,29.0,736.0,636.02,468.02
2017,6,9,14,30,762.0,178.0,2.5,29.0,856.0,694.79,512.77
2017,6,9,14,45,734.0,187.0,2.45,29.0,820.0,646.8,477.61
2017,6,9,15,0,706.0,196.0,2.4,29.0,784.0,600.15,443.49
2017,6,9,15,15,692.5,192.0,2.35,28.5,745.5,551.36,408.25
2017,6,9,15,30,679.0,188.0,2.3,28.0,707.0,502.59,372.01
2017,6,9,15,45,663.5,182.0,2.3,28.0,664.0,451.49,332.49
2017,6,9,16,0,648.0,176.0,2.3,28.0,621.0,401.12,292.47
2017,6,9,16,15,329.0,184.0,2.15,28.0,409.5,260.88,190.02
2017,6,9,16,30,10.0,192.0,2.0,28.0,198.0,175.76,131.82
2017,6,9,16,45,282.5,169.0,1.95,28.0,313.0,200.11,141.51
2017,6,9,17,0,555.0,146.0,1.9,28.0,428.0,201.47,130.28
2017,6,9,17,15,518.5,137.0,1.75,27.5,377.0,154.62,96.51
2017,6,9,17,30,482.0,128.0,1.6,27.0,326.0,112.02,71.91
2017,6,9,17,45,439.0,115.5,1.45,26.5,275.5,80.33,62.65
2017,6,9,18,0,396.0,103.0,1.3,26.0,225.0,73.55,57.2
2017,6,9,18,15,334.0,88.5,1.3,25.5,177.5,64.77,49.82
2017,6,9,18,30,272.0,74.0,1.3,25.0,130.0,55.49,41.75
2017,6,9,18,45,195.5,55.5,1.35,25.0,89.5,44.42,31.79
2017,6,9,19,0,119.0,37.0,1.4,25.0,49.0,30.16,18.61
2017,6,9,19,15,59.5,18.5,1.55,24.5,24.5,15.48,0.0
2017,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,9,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,6,9,20,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,9,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,9,20,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,9,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,9,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,9,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,9,21,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,6,9,22,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,6,9,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,6,9,22,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,22,45,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,9,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,6,9,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,6,9,23,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,6,10,0,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,6,10,0,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,6,10,0,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,6,10,0,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,6,10,1,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,6,10,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,6,10,1,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,6,10,1,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,6,10,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,6,10,2,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,6,10,2,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,6,10,2,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,6,10,3,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,6,10,3,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,6,10,3,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,6,10,3,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,6,10,4,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,10,4,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,10,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,10,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,10,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,6,10,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,6,10,5,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,6,10,5,45,47.5,15.5,2.8,19.5,19.5,23.07,0.0
2017,6,10,6,0,95.0,31.0,3.0,20.0,39.0,61.66,37.2
2017,6,10,6,15,177.0,50.0,3.15,20.5,78.5,111.32,79.96
2017,6,10,6,30,259.0,69.0,3.3,21.0,118.0,175.51,133.61
2017,6,10,6,45,330.5,82.5,3.5,22.0,166.0,233.63,182.47
2017,6,10,7,0,402.0,96.0,3.7,23.0,214.0,299.29,236.63
2017,6,10,7,15,452.0,107.0,3.75,23.5,265.0,358.32,284.76
2017,6,10,7,30,502.0,118.0,3.8,24.0,316.0,421.72,334.97
2017,6,10,7,45,547.0,124.0,3.85,24.5,369.0,484.75,383.47
2017,6,10,8,0,592.0,130.0,3.9,25.0,422.0,547.21,430.25
2017,6,10,8,15,334.5,191.5,3.85,25.5,360.5,444.46,347.68
2017,6,10,8,30,77.0,253.0,3.8,26.0,299.0,313.62,241.62
2017,6,10,8,45,389.5,201.0,3.8,26.5,461.0,534.47,413.82
2017,6,10,9,0,702.0,149.0,3.8,27.0,623.0,753.66,573.67
2017,6,10,9,15,719.0,153.0,3.75,27.5,667.5,795.05,598.28
2017,6,10,9,30,736.0,157.0,3.7,28.0,712.0,834.91,622.53
2017,6,10,9,45,752.0,158.5,3.7,28.5,752.5,865.43,640.37
2017,6,10,10,0,768.0,160.0,3.7,29.0,793.0,897.82,659.36
2017,6,10,10,15,778.0,163.0,3.7,29.5,827.0,923.72,673.86
2017,6,10,10,30,788.0,166.0,3.7,30.0,861.0,946.84,686.5
2017,6,10,10,45,797.5,166.0,3.7,30.5,888.5,963.47,694.9
2017,6,10,11,0,807.0,166.0,3.7,31.0,916.0,977.03,701.39
2017,6,10,11,15,812.0,167.5,3.7,31.0,936.0,984.47,705.44
2017,6,10,11,30,817.0,169.0,3.7,31.0,956.0,988.57,707.49
2017,6,10,11,45,813.5,174.5,3.75,31.5,967.0,984.88,703.57
2017,6,10,12,0,810.0,180.0,3.8,32.0,978.0,977.8,697.64
2017,6,10,12,15,811.0,180.5,3.8,32.0,982.5,966.98,690.55
2017,6,10,12,30,812.0,181.0,3.8,32.0,987.0,953.07,681.59
2017,6,10,12,45,812.0,180.0,3.85,32.5,984.0,933.91,668.23
2017,6,10,13,0,812.0,179.0,3.9,33.0,981.0,912.01,653.2
2017,6,10,13,15,809.5,178.0,3.95,33.0,969.5,885.17,636.3
2017,6,10,13,30,807.0,177.0,4.0,33.0,958.0,855.8,617.7
2017,6,10,13,45,802.0,176.0,4.05,33.5,939.0,821.94,594.82
2017,6,10,14,0,797.0,175.0,4.1,34.0,920.0,785.93,570.46
2017,6,10,14,15,790.0,173.0,4.1,34.0,894.0,745.57,543.38
2017,6,10,14,30,783.0,171.0,4.1,34.0,868.0,703.59,514.16
2017,6,10,14,45,781.0,164.0,4.1,34.0,837.0,659.03,482.71
2017,6,10,15,0,779.0,157.0,4.1,34.0,806.0,612.81,449.36
2017,6,10,15,15,766.5,154.0,4.1,33.5,767.0,562.75,413.2
2017,6,10,15,30,754.0,151.0,4.1,33.0,728.0,512.43,375.74
2017,6,10,15,45,535.0,224.0,4.15,33.0,621.5,429.99,313.73
2017,6,10,16,0,316.0,297.0,4.2,33.0,515.0,373.25,271.74
2017,6,10,16,15,264.0,282.0,4.2,32.5,455.0,321.59,233.73
2017,6,10,16,30,212.0,267.0,4.2,32.0,395.0,281.11,204.09
2017,6,10,16,45,412.5,198.0,4.25,32.0,418.0,246.3,170.18
2017,6,10,17,0,613.0,129.0,4.3,32.0,441.0,197.32,123.27
2017,6,10,17,15,577.5,121.5,4.25,31.5,389.0,148.84,88.43
2017,6,10,17,30,542.0,114.0,4.2,31.0,337.0,104.67,63.35
2017,6,10,17,45,494.0,104.5,4.2,30.5,285.0,72.54,55.22
2017,6,10,18,0,446.0,95.0,4.2,30.0,233.0,67.7,51.41
2017,6,10,18,15,381.0,83.0,4.05,29.0,184.5,60.63,45.64
2017,6,10,18,30,316.0,71.0,3.9,28.0,136.0,53.17,39.28
2017,6,10,18,45,230.0,54.5,3.8,27.5,94.0,41.68,29.17
2017,6,10,19,0,144.0,38.0,3.7,27.0,52.0,30.95,19.1
2017,6,10,19,15,72.0,19.0,3.75,26.5,26.0,15.88,0.0
2017,6,10,19,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,10,19,45,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,10,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,10,20,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,6,10,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,10,20,45,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2017,6,10,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,10,21,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2017,6,10,21,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,10,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2017,6,10,22,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,10,22,15,0.0,0.0,3.55,21.5,0.0,0.0,0.0
2017,6,10,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,10,22,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,10,23,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2017,6,10,23,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2017,6,10,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2017,6,10,23,45,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2017,6,11,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,0,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,1,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,11,2,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2017,6,11,2,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,11,2,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2017,6,11,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,11,3,15,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2017,6,11,3,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,6,11,3,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,6,11,4,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,6,11,4,15,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,6,11,4,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,6,11,4,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,6,11,5,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2017,6,11,5,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,6,11,5,45,66.5,16.0,3.0,20.5,22.0,26.83,0.0
2017,6,11,6,0,133.0,32.0,3.1,21.0,44.0,71.71,43.21
2017,6,11,6,15,232.5,47.5,3.3,21.5,85.0,129.2,92.45
2017,6,11,6,30,332.0,63.0,3.5,22.0,126.0,193.84,146.52
2017,6,11,6,45,409.5,73.0,3.75,22.5,176.0,254.49,198.12
2017,6,11,7,0,487.0,83.0,4.0,23.0,226.0,326.43,258.01
2017,6,11,7,15,537.0,91.0,4.05,23.5,278.5,387.43,307.97
2017,6,11,7,30,587.0,99.0,4.1,24.0,331.0,452.46,359.58
2017,6,11,7,45,431.5,148.5,4.15,25.0,333.0,436.33,344.72
2017,6,11,8,0,276.0,198.0,4.2,26.0,335.0,398.9,312.46
2017,6,11,8,15,243.5,228.5,4.15,26.5,359.0,420.74,327.11
2017,6,11,8,30,211.0,259.0,4.1,27.0,383.0,429.18,331.15
2017,6,11,8,45,500.0,186.5,4.1,27.5,515.0,605.09,465.88
2017,6,11,9,0,789.0,114.0,4.1,28.0,647.0,783.37,592.9
2017,6,11,9,15,469.0,237.0,4.05,28.0,559.5,666.13,503.52
2017,6,11,9,30,149.0,360.0,4.0,28.0,472.0,505.47,378.95
2017,6,11,9,45,497.5,241.0,3.95,28.5,645.5,720.74,540.98
2017,6,11,10,0,846.0,122.0,3.9,29.0,819.0,922.68,678.06
2017,6,11,10,15,854.5,124.0,3.85,29.5,853.0,947.6,690.3
2017,6,11,10,30,863.0,126.0,3.8,30.0,887.0,969.51,701.76
2017,6,11,10,45,870.5,126.5,3.8,30.5,915.0,985.77,709.83
2017,6,11,11,0,878.0,127.0,3.8,31.0,943.0,998.74,715.86
2017,6,11,11,15,882.0,128.0,3.8,31.0,963.0,1005.35,719.34
2017,6,11,11,30,886.0,129.0,3.8,31.0,983.0,1008.45,720.74
2017,6,11,11,45,888.5,129.5,3.8,31.5,995.0,1006.04,717.3
2017,6,11,12,0,891.0,130.0,3.8,32.0,1007.0,1000.12,711.79
2017,6,11,12,15,891.5,130.0,3.8,32.0,1011.5,988.35,704.12
2017,6,11,12,30,892.0,130.0,3.8,32.0,1016.0,973.36,694.51
2017,6,11,12,45,891.5,130.0,3.8,32.5,1012.5,954.42,681.06
2017,6,11,13,0,891.0,130.0,3.8,33.0,1009.0,932.52,665.83
2017,6,11,13,15,888.5,129.5,3.8,33.0,998.0,905.45,648.65
2017,6,11,13,30,886.0,129.0,3.8,33.0,987.0,875.54,629.62
2017,6,11,13,45,882.0,127.5,3.8,33.5,967.5,840.79,606.1
2017,6,11,14,0,878.0,126.0,3.8,34.0,948.0,803.54,580.92
2017,6,11,14,15,872.0,125.0,3.8,34.0,921.5,762.92,554.54
2017,6,11,14,30,866.0,124.0,3.8,34.0,895.0,720.29,526.16
2017,6,11,14,45,858.0,122.0,3.8,34.0,862.0,673.67,493.19
2017,6,11,15,0,850.0,120.0,3.8,34.0,829.0,625.65,458.46
2017,6,11,15,15,839.5,118.0,3.75,33.5,789.5,575.04,421.76
2017,6,11,15,30,829.0,116.0,3.7,33.0,750.0,523.71,383.38
2017,6,11,15,45,815.0,113.0,3.7,33.0,706.0,465.65,338.38
2017,6,11,16,0,801.0,110.0,3.7,33.0,662.0,411.06,294.61
2017,6,11,16,15,783.0,106.5,3.65,32.5,613.0,355.16,249.3
2017,6,11,16,30,765.0,103.0,3.6,32.0,564.0,300.43,203.96
2017,6,11,16,45,741.5,99.0,3.6,32.0,512.5,245.47,158.14
2017,6,11,17,0,718.0,95.0,3.6,32.0,461.0,192.82,115.51
2017,6,11,17,15,686.0,90.0,3.45,31.5,407.5,136.03,73.99
2017,6,11,17,30,654.0,85.0,3.3,31.0,354.0,87.51,46.56
2017,6,11,17,45,610.0,79.0,3.15,31.0,301.0,52.32,38.26
2017,6,11,18,0,566.0,73.0,3.0,31.0,248.0,50.44,36.78
2017,6,11,18,15,502.0,64.5,2.7,30.0,197.5,46.27,33.41
2017,6,11,18,30,438.0,56.0,2.4,29.0,147.0,41.84,29.63
2017,6,11,18,45,341.0,44.5,2.1,28.0,102.5,34.34,23.02
2017,6,11,19,0,244.0,33.0,1.8,27.0,58.0,25.65,14.94
2017,6,11,19,15,122.0,16.5,2.0,26.5,29.0,12.95,0.0
2017,6,11,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,11,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,11,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,11,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2017,6,11,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,11,20,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,11,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,11,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,6,11,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,11,21,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,6,11,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,11,22,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2017,6,11,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,11,22,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,11,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,11,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,6,11,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,11,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,12,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,12,0,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,12,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,12,0,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,6,12,1,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,12,1,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,1,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,6,12,4,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,6,12,4,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,6,12,4,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,6,12,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,6,12,5,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2017,6,12,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,6,12,5,45,97.0,15.0,2.4,21.5,23.5,31.12,0.0
2017,6,12,6,0,194.0,30.0,2.7,22.0,47.0,87.67,52.73
2017,6,12,6,15,300.0,43.0,2.8,22.5,90.0,143.2,101.35
2017,6,12,6,30,406.0,56.0,2.9,23.0,133.0,213.19,159.85
2017,6,12,6,45,483.5,63.5,3.0,23.5,184.0,276.24,213.44
2017,6,12,7,0,561.0,71.0,3.1,24.0,235.0,347.0,272.16
2017,6,12,7,15,608.0,77.5,3.05,24.5,288.5,408.44,322.04
2017,6,12,7,30,655.0,84.0,3.0,25.0,342.0,473.56,372.98
2017,6,12,7,45,327.5,103.0,3.0,25.5,232.0,322.32,254.97
2017,6,12,8,0,0.0,122.0,3.0,26.0,122.0,115.26,86.91
2017,6,12,8,15,193.0,173.0,2.95,26.5,286.5,324.47,253.77
2017,6,12,8,30,386.0,224.0,2.9,27.0,451.0,530.72,408.48
