Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,12,8,45,379.5,249.0,2.9,27.5,488.5,566.82,431.42
2017,6,12,9,0,373.0,274.0,2.9,28.0,526.0,601.06,453.41
2017,6,12,9,15,303.0,313.5,2.9,28.5,527.5,594.83,444.89
2017,6,12,9,30,233.0,353.0,2.9,29.0,529.0,571.89,424.96
2017,6,12,9,45,560.0,227.5,2.9,29.5,681.0,767.02,567.37
2017,6,12,10,0,887.0,102.0,2.9,30.0,833.0,939.3,679.79
2017,6,12,10,15,895.0,103.5,2.9,30.5,867.5,964.23,691.87
2017,6,12,10,30,903.0,105.0,2.9,31.0,902.0,986.02,703.13
2017,6,12,10,45,909.5,105.5,2.95,31.5,930.0,1002.02,711.15
2017,6,12,11,0,916.0,106.0,3.0,32.0,958.0,1014.58,717.11
2017,6,12,11,15,920.0,107.0,3.0,32.0,978.0,1021.63,720.77
2017,6,12,11,30,924.0,108.0,3.0,32.0,998.0,1025.05,722.31
2017,6,12,11,45,919.0,113.5,3.05,32.5,1008.5,1020.35,717.87
2017,6,12,12,0,914.0,119.0,3.1,33.0,1019.0,1011.96,711.3
2017,6,12,12,15,914.5,119.0,3.15,33.0,1023.5,1000.12,704.14
2017,6,12,12,30,915.0,119.0,3.2,33.0,1028.0,984.95,694.98
2017,6,12,12,45,915.0,118.5,3.25,33.5,1025.0,965.73,681.92
2017,6,12,13,0,915.0,118.0,3.3,34.0,1022.0,943.43,666.99
2017,6,12,13,15,913.0,117.5,3.3,34.0,1010.5,916.3,650.06
2017,6,12,13,30,911.0,117.0,3.3,34.0,999.0,886.22,631.22
2017,6,12,13,45,648.5,264.0,3.35,34.0,886.0,778.38,559.1
2017,6,12,14,0,386.0,411.0,3.4,34.0,773.0,679.14,486.69
2017,6,12,14,15,639.5,261.5,3.4,34.0,840.5,713.48,516.4
2017,6,12,14,30,893.0,112.0,3.4,34.0,908.0,729.07,531.37
2017,6,12,14,45,871.0,118.5,3.45,34.0,871.0,679.63,496.24
2017,6,12,15,0,849.0,125.0,3.5,34.0,834.0,629.85,460.42
2017,6,12,15,15,838.5,122.5,3.5,34.0,794.5,578.87,422.91
2017,6,12,15,30,828.0,120.0,3.5,34.0,755.0,524.04,381.68
2017,6,12,15,45,815.0,117.0,3.55,34.0,710.5,469.73,339.68
2017,6,12,16,0,802.0,114.0,3.6,34.0,666.0,415.55,296.52
2017,6,12,16,15,783.5,110.5,3.65,33.5,617.5,359.41,251.42
2017,6,12,16,30,765.0,107.0,3.7,33.0,569.0,304.51,206.27
2017,6,12,16,45,741.5,102.5,3.75,33.0,517.0,249.12,160.35
2017,6,12,17,0,718.0,98.0,3.8,33.0,465.0,191.31,113.94
2017,6,12,17,15,686.0,93.0,3.7,32.5,411.5,139.05,75.97
2017,6,12,17,30,654.0,88.0,3.6,32.0,358.0,90.5,48.45
2017,6,12,17,45,610.0,81.5,3.5,31.5,304.5,54.19,39.72
2017,6,12,18,0,566.0,75.0,3.4,31.0,251.0,52.0,38.08
2017,6,12,18,15,501.5,66.5,3.2,30.0,200.0,47.9,34.78
2017,6,12,18,30,437.0,58.0,3.0,29.0,149.0,43.56,31.07
2017,6,12,18,45,341.0,46.0,2.85,28.0,104.5,35.66,24.13
2017,6,12,19,0,245.0,34.0,2.7,27.0,60.0,26.43,15.61
2017,6,12,19,15,122.5,17.0,2.95,26.5,30.0,13.34,0.0
2017,6,12,19,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,12,19,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,12,20,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,12,20,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2017,6,12,20,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,6,12,20,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,6,12,21,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,12,21,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2017,6,12,21,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,12,21,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,12,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,12,22,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,12,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,6,12,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2017,6,12,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,12,23,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,0,15,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,0,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,0,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,13,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2017,6,13,1,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,13,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,6,13,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,13,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,6,13,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,13,3,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,13,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,6,13,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,13,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,4,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2017,6,13,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,6,13,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,6,13,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,6,13,5,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,6,13,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,13,5,45,77.0,15.5,2.55,22.5,22.5,28.08,0.0
2017,6,13,6,0,154.0,31.0,2.8,23.0,45.0,79.54,47.76
2017,6,13,6,15,254.5,46.0,3.0,23.5,86.5,133.39,94.36
2017,6,13,6,30,355.0,61.0,3.2,24.0,128.0,198.94,148.87
2017,6,13,6,45,177.5,34.5,3.4,24.5,68.0,115.39,87.41
2017,6,13,7,0,0.0,8.0,3.6,25.0,8.0,7.41,0.46
2017,6,13,7,15,310.5,49.5,3.65,25.5,172.0,223.88,177.86
2017,6,13,7,30,621.0,91.0,3.7,26.0,336.0,461.83,364.29
2017,6,13,7,45,664.0,94.0,3.75,26.5,390.5,522.23,409.7
2017,6,13,8,0,707.0,97.0,3.8,27.0,445.0,585.07,456.25
2017,6,13,8,15,732.0,101.0,3.8,27.5,497.5,636.6,492.97
2017,6,13,8,30,757.0,105.0,3.8,28.0,550.0,690.12,529.13
2017,6,13,8,45,778.5,107.5,3.85,28.5,600.0,738.98,560.87
2017,6,13,9,0,800.0,110.0,3.9,29.0,650.0,786.95,591.46
2017,6,13,9,15,518.5,231.0,3.9,29.5,590.5,701.25,525.64
2017,6,13,9,30,237.0,352.0,3.9,30.0,531.0,574.19,427.01
2017,6,13,9,45,547.5,234.0,3.95,30.5,676.5,758.06,563.03
2017,6,13,10,0,858.0,116.0,4.0,31.0,822.0,926.74,675.58
2017,6,13,10,15,866.0,118.0,4.05,31.5,856.0,951.54,688.43
2017,6,13,10,30,874.0,120.0,4.1,32.0,890.0,973.28,700.27
2017,6,13,10,45,883.0,119.0,4.15,32.5,918.5,989.74,708.7
2017,6,13,11,0,892.0,118.0,4.2,33.0,947.0,1002.93,715.12
2017,6,13,11,15,896.0,118.5,4.25,33.0,966.5,1009.29,718.73
2017,6,13,11,30,900.0,119.0,4.3,33.0,986.0,1012.11,720.23
2017,6,13,11,45,895.0,124.5,4.4,33.5,996.5,1007.36,715.84
2017,6,13,12,0,890.0,130.0,4.5,34.0,1007.0,999.01,709.3
2017,6,13,12,15,890.5,130.5,4.55,34.0,1011.0,987.82,702.24
2017,6,13,12,30,891.0,131.0,4.6,34.0,1015.0,973.4,693.21
2017,6,13,12,45,893.0,128.5,4.65,34.5,1012.5,954.59,680.01
2017,6,13,13,0,895.0,126.0,4.7,35.0,1010.0,932.77,664.96
2017,6,13,13,15,892.0,125.0,4.75,35.0,998.0,904.83,647.3
2017,6,13,13,30,889.0,124.0,4.8,35.0,986.0,874.08,627.94
2017,6,13,13,45,888.5,120.5,4.85,35.0,967.5,840.43,606.56
2017,6,13,14,0,888.0,117.0,4.9,35.0,949.0,804.04,583.2
2017,6,13,14,15,882.0,116.0,4.95,35.0,922.5,763.18,556.62
2017,6,13,14,30,876.0,115.0,5.0,35.0,896.0,720.28,528.29
2017,6,13,14,45,527.0,262.5,5.05,35.0,727.5,579.92,424.54
2017,6,13,15,0,178.0,410.0,5.1,35.0,559.0,469.95,341.36
2017,6,13,15,15,516.0,254.5,5.1,34.5,656.5,509.0,373.86
2017,6,13,15,30,854.0,99.0,5.1,34.0,754.0,523.12,384.51
2017,6,13,15,45,841.5,96.0,5.1,34.0,710.0,468.44,341.16
2017,6,13,16,0,829.0,93.0,5.1,34.0,666.0,413.7,296.81
2017,6,13,16,15,812.5,90.5,5.1,33.5,617.5,358.19,251.39
2017,6,13,16,30,796.0,88.0,5.1,33.0,569.0,298.1,201.64
2017,6,13,16,45,770.0,86.0,5.15,33.0,517.0,242.52,155.01
2017,6,13,17,0,744.0,84.0,5.2,33.0,465.0,189.46,111.8
2017,6,13,17,15,714.5,80.0,5.2,32.5,412.0,137.15,73.43
2017,6,13,17,30,685.0,76.0,5.2,32.0,359.0,88.26,45.64
2017,6,13,17,45,633.0,72.5,5.2,31.5,305.0,47.37,34.05
2017,6,13,18,0,581.0,69.0,5.2,31.0,251.0,47.15,34.03
2017,6,13,18,15,518.0,61.5,5.1,30.5,200.0,43.66,31.15
2017,6,13,18,30,455.0,54.0,5.0,30.0,149.0,39.97,27.93
2017,6,13,18,45,343.5,44.5,4.9,29.5,104.5,34.2,22.76
2017,6,13,19,0,232.0,35.0,4.8,29.0,60.0,27.2,16.1
2017,6,13,19,15,116.0,17.5,4.7,28.5,30.0,13.73,0.0
2017,6,13,19,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2017,6,13,19,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,6,13,20,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2017,6,13,20,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,6,13,20,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,20,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,13,21,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,6,13,21,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,13,21,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,6,13,22,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,13,22,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,13,22,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,13,22,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,13,23,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,13,23,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,13,23,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,13,23,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,14,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,14,0,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,6,14,0,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,0,45,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,1,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,1,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,2,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,14,2,15,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2017,6,14,2,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,2,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,3,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,14,3,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,14,3,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,14,3,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,14,4,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,14,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,14,4,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,4,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,5,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,14,5,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,14,5,45,56.5,16.0,3.5,23.0,20.5,24.97,0.0
2017,6,14,6,0,113.0,32.0,3.6,23.0,41.0,66.8,39.68
2017,6,14,6,15,206.5,48.5,3.85,23.5,81.0,122.29,86.84
2017,6,14,6,30,300.0,65.0,4.1,24.0,121.0,184.25,138.28
2017,6,14,6,45,371.0,77.0,4.35,24.5,169.5,242.59,187.57
2017,6,14,7,0,442.0,89.0,4.6,25.0,218.0,308.38,242.26
2017,6,14,7,15,257.5,122.5,4.65,25.5,201.5,267.48,211.21
2017,6,14,7,30,73.0,156.0,4.7,26.0,185.0,199.36,155.8
2017,6,14,7,45,48.5,168.0,4.8,27.0,188.5,199.1,154.45
2017,6,14,8,0,24.0,180.0,4.9,28.0,192.0,189.59,145.46
2017,6,14,8,15,12.0,166.5,4.9,28.5,173.0,167.47,127.2
2017,6,14,8,30,0.0,153.0,4.9,29.0,154.0,145.03,108.75
2017,6,14,8,45,18.5,211.5,4.95,29.5,224.5,217.2,164.3
2017,6,14,9,0,37.0,270.0,5.0,30.0,295.0,301.19,227.32
2017,6,14,9,15,19.0,208.5,5.0,30.5,221.5,214.71,160.69
2017,6,14,9,30,1.0,147.0,5.0,31.0,148.0,139.26,102.19
2017,6,14,9,45,69.5,274.0,5.0,31.5,331.0,334.6,250.54
2017,6,14,10,0,138.0,401.0,5.0,32.0,514.0,541.78,399.63
2017,6,14,10,15,83.5,374.0,5.0,32.0,443.5,451.76,332.84
2017,6,14,10,30,29.0,347.0,5.0,32.0,373.0,371.3,272.83
2017,6,14,10,45,27.5,353.0,5.0,32.5,378.5,375.02,274.73
2017,6,14,11,0,26.0,359.0,5.0,33.0,384.0,378.55,276.3
2017,6,14,11,15,30.5,380.5,5.0,33.0,410.0,403.36,293.88
2017,6,14,11,30,35.0,402.0,5.0,33.0,436.0,427.76,311.04
2017,6,14,11,45,25.5,347.0,5.05,33.5,372.0,362.15,263.32
2017,6,14,12,0,16.0,292.0,5.1,34.0,308.0,291.64,211.87
2017,6,14,12,15,17.5,313.0,5.05,34.0,330.5,312.44,226.96
2017,6,14,12,30,19.0,334.0,5.0,34.0,353.0,332.91,241.57
2017,6,14,12,45,111.5,420.5,5.0,34.5,530.5,509.24,368.58
2017,6,14,13,0,204.0,507.0,5.0,35.0,708.0,668.08,477.97
2017,6,14,13,15,155.0,496.5,5.0,35.0,648.5,605.17,433.31
2017,6,14,13,30,106.0,486.0,5.0,35.0,589.0,543.57,390.01
2017,6,14,13,45,142.5,480.5,5.0,35.5,616.5,561.54,402.94
2017,6,14,14,0,179.0,475.0,5.0,36.0,644.0,575.47,412.62
2017,6,14,14,15,102.0,406.5,5.0,36.0,502.5,446.72,322.06
2017,6,14,14,30,25.0,338.0,5.0,36.0,361.0,326.0,235.4
2017,6,14,14,45,146.0,367.5,5.0,36.0,491.0,425.57,309.15
2017,6,14,15,0,267.0,397.0,5.0,36.0,621.0,510.02,369.59
2017,6,14,15,15,273.0,375.0,4.95,35.5,594.5,477.21,346.64
2017,6,14,15,30,279.0,353.0,4.9,35.0,568.0,443.58,322.96
2017,6,14,15,45,278.5,330.0,4.9,35.0,534.0,405.38,294.86
2017,6,14,16,0,278.0,307.0,4.9,35.0,500.0,367.13,266.2
2017,6,14,16,15,338.0,269.0,4.85,34.5,486.0,338.02,243.16
2017,6,14,16,30,398.0,231.0,4.8,34.0,472.0,297.44,210.16
2017,6,14,16,45,350.0,217.5,4.8,34.0,415.5,254.03,177.0
2017,6,14,17,0,302.0,204.0,4.8,34.0,359.0,211.05,145.2
2017,6,14,17,15,437.0,156.0,4.65,33.5,352.0,162.66,103.73
2017,6,14,17,30,572.0,108.0,4.5,33.0,345.0,103.51,60.2
2017,6,14,17,45,531.0,98.0,4.4,32.5,293.5,66.99,50.14
2017,6,14,18,0,490.0,88.0,4.3,32.0,242.0,62.54,46.68
2017,6,14,18,15,426.0,77.5,4.05,31.0,192.5,56.41,41.73
2017,6,14,18,30,362.0,67.0,3.8,30.0,143.0,49.98,36.3
2017,6,14,18,45,277.5,52.0,3.6,29.5,100.5,39.62,27.25
2017,6,14,19,0,193.0,37.0,3.4,29.0,58.0,28.76,17.39
2017,6,14,19,15,96.5,18.5,3.45,28.5,29.0,14.52,0.0
2017,6,14,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,14,19,45,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,14,20,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,14,20,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,6,14,20,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,6,14,20,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,14,21,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,14,21,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,14,21,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,21,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,14,22,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,14,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,14,22,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,6,14,23,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,14,23,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,6,14,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,14,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,15,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,15,0,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,15,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,0,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,15,1,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,1,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,1,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,2,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,15,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,15,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,4,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2017,6,15,4,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,15,4,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,6,15,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,6,15,5,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,6,15,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,15,5,45,25.0,15.0,3.35,22.5,17.5,18.58,0.0
2017,6,15,6,0,50.0,30.0,3.5,23.0,35.0,45.94,26.37
2017,6,15,6,15,110.5,51.5,3.65,23.5,70.0,93.45,66.4
2017,6,15,6,30,171.0,73.0,3.8,24.0,105.0,143.62,107.98
2017,6,15,6,45,251.0,84.0,4.0,24.5,148.0,195.91,151.41
2017,6,15,7,0,331.0,95.0,4.2,25.0,191.0,264.31,207.56
2017,6,15,7,15,333.0,117.0,4.3,25.5,231.0,307.08,242.47
2017,6,15,7,30,335.0,139.0,4.4,26.0,271.0,341.11,269.52
2017,6,15,7,45,308.0,167.5,4.55,26.5,303.0,371.85,292.67
2017,6,15,8,0,281.0,196.0,4.7,27.0,335.0,399.07,312.26
2017,6,15,8,15,352.0,205.0,4.75,27.5,398.5,470.13,366.04
2017,6,15,8,30,423.0,214.0,4.8,28.0,462.0,556.48,429.57
2017,6,15,8,45,569.5,178.5,4.85,29.0,543.5,653.95,500.82
2017,6,15,9,0,716.0,143.0,4.9,30.0,625.0,756.21,572.08
2017,6,15,9,15,732.5,146.5,4.9,30.5,669.5,797.15,597.42
2017,6,15,9,30,749.0,150.0,4.9,31.0,714.0,832.95,619.18
2017,6,15,9,45,501.5,270.5,4.9,31.5,657.0,754.16,558.37
2017,6,15,10,0,254.0,391.0,4.9,32.0,600.0,649.74,476.83
2017,6,15,10,15,528.0,274.0,4.85,32.5,732.0,801.45,587.94
2017,6,15,10,30,802.0,157.0,4.8,33.0,864.0,949.45,686.55
2017,6,15,10,45,811.5,157.0,4.75,33.5,892.0,966.47,694.02
2017,6,15,11,0,821.0,157.0,4.7,34.0,920.0,980.39,700.49
2017,6,15,11,15,582.5,302.5,4.65,34.0,850.0,897.39,642.87
2017,6,15,11,30,344.0,448.0,4.6,34.0,780.0,796.09,567.97
2017,6,15,11,45,589.5,305.5,4.55,34.5,882.5,898.34,642.14
2017,6,15,12,0,835.0,163.0,4.5,35.0,985.0,985.26,698.33
2017,6,15,12,15,836.0,163.0,4.45,35.0,989.5,974.1,690.16
2017,6,15,12,30,837.0,163.0,4.4,35.0,994.0,959.76,680.7
2017,6,15,12,45,839.0,161.0,4.35,35.5,992.0,934.01,662.61
2017,6,15,13,0,841.0,159.0,4.3,36.0,990.0,913.77,648.26
2017,6,15,13,15,838.5,158.0,4.2,36.0,979.0,887.59,631.2
2017,6,15,13,30,836.0,157.0,4.1,36.0,968.0,858.77,612.47
2017,6,15,13,45,834.0,154.5,4.1,36.0,950.0,826.5,591.88
2017,6,15,14,0,832.0,152.0,4.1,36.0,932.0,791.74,569.57
2017,6,15,14,15,826.0,150.5,4.05,36.0,906.5,753.95,544.93
2017,6,15,14,30,820.0,149.0,4.0,36.0,881.0,711.96,516.08
2017,6,15,14,45,828.5,136.5,4.0,36.0,853.0,668.77,486.03
2017,6,15,15,0,837.0,124.0,4.0,36.0,825.0,623.31,453.61
2017,6,15,15,15,826.5,122.0,4.0,36.0,786.5,573.46,416.95
2017,6,15,15,30,816.0,120.0,4.0,36.0,748.0,519.78,376.68
2017,6,15,15,45,803.0,116.5,4.0,36.0,704.0,465.76,335.02
2017,6,15,16,0,790.0,113.0,4.0,36.0,660.0,411.88,292.29
2017,6,15,16,15,772.0,110.0,3.95,35.5,612.0,357.06,248.37
2017,6,15,16,30,754.0,107.0,3.9,35.0,564.0,303.43,204.44
2017,6,15,16,45,730.5,102.5,3.9,35.0,513.0,248.68,159.35
2017,6,15,17,0,707.0,98.0,3.9,35.0,462.0,191.55,113.72
2017,6,15,17,15,675.5,93.0,3.75,34.5,409.0,139.96,76.26
2017,6,15,17,30,644.0,88.0,3.6,34.0,356.0,92.01,48.74
2017,6,15,17,45,599.5,81.5,3.5,33.5,303.0,53.96,39.17
2017,6,15,18,0,555.0,75.0,3.4,33.0,250.0,51.77,37.55
2017,6,15,18,15,491.5,67.0,3.1,32.0,199.5,48.11,34.64
2017,6,15,18,30,428.0,59.0,2.8,31.0,149.0,44.23,31.37
2017,6,15,18,45,332.0,47.5,2.55,30.5,105.0,36.11,24.25
2017,6,15,19,0,236.0,36.0,2.3,30.0,61.0,27.97,16.72
2017,6,15,19,15,118.0,18.0,2.55,29.5,30.5,14.11,0.0
2017,6,15,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,15,19,45,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2017,6,15,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,6,15,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,6,15,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,6,15,20,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,15,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,6,15,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,15,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,6,15,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,6,15,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,6,15,22,45,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,15,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,15,23,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2017,6,15,23,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,15,23,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,6,16,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,0,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,6,16,1,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,6,16,1,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,6,16,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2017,6,16,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,16,3,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,16,3,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,16,3,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,6,16,4,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,4,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,16,5,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,16,5,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,6,16,5,45,69.5,15.5,3.8,22.5,21.0,26.63,0.0
2017,6,16,6,0,139.0,31.0,3.9,23.0,42.0,75.55,44.98
2017,6,16,6,15,237.5,46.0,4.05,23.5,83.0,127.9,90.39
2017,6,16,6,30,336.0,61.0,4.2,24.0,124.0,191.57,143.39
2017,6,16,6,45,414.0,70.5,4.35,24.5,173.5,251.79,194.38
2017,6,16,7,0,492.0,80.0,4.5,25.0,223.0,323.56,253.89
2017,6,16,7,15,541.5,87.5,4.55,25.5,275.5,383.79,303.14
2017,6,16,7,30,591.0,95.0,4.6,26.0,328.0,448.03,354.07
2017,6,16,7,45,635.5,98.5,4.65,26.5,382.5,508.44,400.68
2017,6,16,8,0,680.0,102.0,4.7,27.0,437.0,571.49,447.94
2017,6,16,8,15,706.0,106.5,4.65,27.5,488.5,625.0,486.37
2017,6,16,8,30,732.0,111.0,4.6,28.0,540.0,676.58,521.88
2017,6,16,8,45,754.0,114.0,4.6,29.0,589.5,725.46,552.8
2017,6,16,9,0,776.0,117.0,4.6,30.0,639.0,773.56,582.44
2017,6,16,9,15,791.0,120.0,4.55,30.5,684.0,814.63,607.68
2017,6,16,9,30,806.0,123.0,4.5,31.0,729.0,853.89,631.34
2017,6,16,9,45,818.0,125.0,4.5,31.5,769.5,887.27,650.95
2017,6,16,10,0,830.0,127.0,4.5,32.0,810.0,911.11,664.06
2017,6,16,10,15,839.0,129.0,4.45,32.0,844.0,936.33,679.22
2017,6,16,10,30,848.0,131.0,4.4,32.0,878.0,958.62,692.43
2017,6,16,10,45,855.0,132.5,4.35,32.5,906.0,975.39,700.62
2017,6,16,11,0,862.0,134.0,4.3,33.0,934.0,988.9,706.77
2017,6,16,11,15,866.5,135.0,4.25,33.5,954.5,996.08,708.92
2017,6,16,11,30,871.0,136.0,4.2,34.0,975.0,999.82,708.99
2017,6,16,11,45,885.0,129.0,4.2,34.5,991.0,1001.72,708.3
2017,6,16,12,0,899.0,122.0,4.2,35.0,1007.0,1000.14,705.52
2017,6,16,12,15,900.0,122.0,4.15,35.0,1012.0,989.11,698.05
2017,6,16,12,30,901.0,122.0,4.1,35.0,1017.0,974.8,688.65
2017,6,16,12,45,900.5,121.5,4.05,35.5,1014.0,955.55,674.81
2017,6,16,13,0,900.0,121.0,4.0,36.0,1011.0,933.32,659.21
2017,6,16,13,15,898.0,120.5,3.95,36.0,1000.0,906.77,642.28
2017,6,16,13,30,896.0,120.0,3.9,36.0,989.0,877.32,623.5
2017,6,16,13,45,892.5,119.0,3.9,36.5,970.5,843.4,600.76
2017,6,16,14,0,889.0,118.0,3.9,37.0,952.0,806.9,576.33
2017,6,16,14,15,883.5,116.5,3.85,37.0,925.5,766.06,549.93
2017,6,16,14,30,878.0,115.0,3.8,37.0,899.0,723.14,521.94
2017,6,16,14,45,856.0,121.5,3.75,37.0,862.5,674.45,487.58
2017,6,16,15,0,834.0,128.0,3.7,37.0,826.0,625.46,452.35
2017,6,16,15,15,823.0,125.5,3.7,36.5,787.0,572.67,414.91
2017,6,16,15,30,812.0,123.0,3.7,36.0,748.0,520.98,377.0
2017,6,16,15,45,798.0,120.0,3.7,36.0,704.0,467.15,335.62
2017,6,16,16,0,784.0,117.0,3.7,36.0,660.0,413.56,293.26
2017,6,16,16,15,765.5,113.5,3.65,35.5,612.0,358.47,249.32
2017,6,16,16,30,747.0,110.0,3.6,35.0,564.0,304.63,205.41
2017,6,16,16,45,723.0,105.5,3.6,35.0,512.5,245.7,157.34
2017,6,16,17,0,699.0,101.0,3.6,35.0,461.0,193.21,115.27
2017,6,16,17,15,667.5,95.5,3.45,34.5,408.0,141.67,77.8
2017,6,16,17,30,636.0,90.0,3.3,34.0,355.0,93.78,50.1
2017,6,16,17,45,592.0,83.5,3.15,33.5,302.5,55.43,40.38
2017,6,16,18,0,548.0,77.0,3.0,33.0,250.0,53.32,38.83
2017,6,16,18,15,485.5,68.0,2.8,32.0,199.5,48.88,35.29
2017,6,16,18,30,423.0,59.0,2.6,31.0,149.0,44.16,31.31
2017,6,16,18,45,330.5,47.0,2.4,30.5,105.0,35.69,23.92
2017,6,16,19,0,238.0,35.0,2.2,30.0,61.0,27.14,16.09
2017,6,16,19,15,119.0,17.5,2.5,29.5,30.5,13.7,0.0
2017,6,16,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,6,16,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2017,6,16,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2017,6,16,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,16,20,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,16,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,16,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,6,16,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2017,6,16,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,6,16,21,45,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2017,6,16,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,6,16,22,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2017,6,16,22,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,16,22,45,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2017,6,16,23,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,16,23,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,16,23,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,16,23,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2017,6,17,0,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,6,17,0,15,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,6,17,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,17,1,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2017,6,17,1,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,1,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,2,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,2,15,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2017,6,17,2,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,2,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,3,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,17,3,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,3,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,17,4,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,17,4,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,4,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,17,5,15,0.0,0.0,4.05,23.0,0.0,0.0,0.0
2017,6,17,5,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,17,5,45,49.5,16.0,4.35,23.5,20.0,23.66,0.0
2017,6,17,6,0,99.0,32.0,4.5,24.0,40.0,63.22,37.0
2017,6,17,6,15,188.5,50.0,4.6,24.0,80.0,113.63,80.19
2017,6,17,6,30,278.0,68.0,4.7,24.0,120.0,179.31,134.68
2017,6,17,6,45,361.5,78.5,4.85,24.5,169.0,239.56,185.31
2017,6,17,7,0,445.0,89.0,5.0,25.0,218.0,308.66,242.62
2017,6,17,7,15,496.0,98.0,5.05,25.5,270.0,368.01,291.25
2017,6,17,7,30,547.0,107.0,5.1,26.0,322.0,435.88,345.11
2017,6,17,7,45,598.5,109.5,5.2,26.5,377.0,497.56,393.06
2017,6,17,8,0,650.0,112.0,5.3,27.0,432.0,562.51,442.26
2017,6,17,8,15,677.5,117.5,5.3,27.5,483.5,616.91,481.85
2017,6,17,8,30,705.0,123.0,5.3,28.0,535.0,671.74,520.74
2017,6,17,8,45,733.5,123.5,5.3,28.5,585.5,721.87,554.32
2017,6,17,9,0,762.0,124.0,5.3,29.0,636.0,769.26,585.14
2017,6,17,9,15,777.0,127.0,5.25,29.5,681.0,809.91,610.48
2017,6,17,9,30,792.0,130.0,5.2,30.0,726.0,848.76,634.23
2017,6,17,9,45,806.0,132.0,5.2,30.5,766.5,883.6,655.18
2017,6,17,10,0,820.0,134.0,5.2,31.0,807.0,916.13,674.38
2017,6,17,10,15,828.5,136.0,5.15,31.5,841.0,940.89,687.91
2017,6,17,10,30,837.0,138.0,5.1,32.0,875.0,954.89,694.26
2017,6,17,10,45,844.0,139.0,5.1,32.5,902.5,971.0,702.43
2017,6,17,11,0,851.0,140.0,5.1,33.0,930.0,983.9,708.53
2017,6,17,11,15,855.0,141.0,5.05,33.0,949.5,990.52,711.75
2017,6,17,11,30,859.0,142.0,5.0,33.0,969.0,993.74,712.89
2017,6,17,11,45,842.0,156.0,5.0,33.5,976.0,985.18,705.4
2017,6,17,12,0,825.0,170.0,5.0,34.0,983.0,982.46,701.91
2017,6,17,12,15,825.5,170.5,4.95,34.0,987.5,971.43,694.22
2017,6,17,12,30,826.0,171.0,4.9,34.0,992.0,957.26,684.64
2017,6,17,12,45,826.5,169.5,4.9,34.5,989.0,938.25,670.96
2017,6,17,13,0,827.0,168.0,4.9,35.0,986.0,916.43,655.58
2017,6,17,13,15,824.0,167.0,4.85,35.0,974.5,889.2,637.77
2017,6,17,13,30,821.0,166.0,4.8,35.0,963.0,859.39,618.3
2017,6,17,13,45,818.0,163.5,4.75,35.0,944.5,825.74,596.26
2017,6,17,14,0,815.0,161.0,4.7,35.0,926.0,789.78,572.68
2017,6,17,14,15,808.5,159.5,4.65,35.0,900.0,749.93,546.34
2017,6,17,14,30,802.0,158.0,4.6,35.0,874.0,708.33,517.19
2017,6,17,14,45,801.0,150.5,4.6,35.0,843.5,663.49,485.55
2017,6,17,15,0,800.0,143.0,4.6,35.0,813.0,616.84,451.91
2017,6,17,15,15,789.0,140.5,4.55,35.0,775.0,567.32,415.18
2017,6,17,15,30,778.0,138.0,4.5,35.0,737.0,517.3,377.17
2017,6,17,15,45,699.5,166.5,4.5,35.0,681.5,459.03,332.37
2017,6,17,16,0,621.0,195.0,4.5,35.0,626.0,410.66,294.43
2017,6,17,16,15,522.5,210.5,4.45,34.5,555.0,351.76,249.93
2017,6,17,16,30,424.0,226.0,4.4,34.0,484.0,302.18,212.87
2017,6,17,16,45,345.5,218.5,4.4,34.0,416.5,254.86,177.67
2017,6,17,17,0,267.0,211.0,4.4,34.0,349.0,211.14,146.55
2017,6,17,17,15,243.0,189.0,4.25,33.5,303.5,172.15,118.62
2017,6,17,17,30,219.0,167.0,4.1,33.0,258.0,136.24,95.15
2017,6,17,17,45,203.5,144.5,4.0,32.5,220.0,105.68,81.96
2017,6,17,18,0,188.0,122.0,3.9,32.0,182.0,91.2,70.39
2017,6,17,18,15,163.5,100.5,3.8,31.5,145.0,80.56,61.7
2017,6,17,18,30,139.0,79.0,3.7,31.0,108.0,64.45,48.17
2017,6,17,18,45,101.0,58.0,3.6,30.5,76.0,48.23,34.25
2017,6,17,19,0,63.0,37.0,3.5,30.0,44.0,31.57,19.65
2017,6,17,19,15,31.5,18.5,3.6,29.5,22.0,16.34,1.16
2017,6,17,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,17,19,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2017,6,17,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,6,17,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,6,17,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,6,17,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,6,17,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,17,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,6,17,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,6,17,22,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2017,6,17,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,17,22,45,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2017,6,17,23,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2017,6,17,23,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2017,6,17,23,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2017,6,17,23,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2017,6,18,0,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,15,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2017,6,18,0,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2017,6,18,1,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2017,6,18,1,15,0.0,0.0,4.65,23.5,0.0,0.0,0.0
2017,6,18,1,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2017,6,18,1,45,0.0,0.0,4.55,23.0,0.0,0.0,0.0
2017,6,18,2,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2017,6,18,2,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2017,6,18,2,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2017,6,18,2,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2017,6,18,3,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2017,6,18,3,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2017,6,18,3,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2017,6,18,3,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2017,6,18,4,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,4,15,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2017,6,18,4,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,18,4,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,18,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,18,5,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2017,6,18,5,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2017,6,18,5,45,56.5,16.0,4.05,23.0,20.5,24.81,0.0
2017,6,18,6,0,113.0,32.0,4.2,23.0,41.0,66.27,38.76
2017,6,18,6,15,208.0,48.5,4.35,23.5,81.5,122.02,86.41
2017,6,18,6,30,303.0,65.0,4.5,24.0,122.0,184.26,138.1
2017,6,18,6,45,388.0,74.5,4.7,24.5,171.5,245.31,189.52
2017,6,18,7,0,473.0,84.0,4.9,25.0,221.0,315.35,247.72
2017,6,18,7,15,492.0,95.5,4.95,25.5,264.0,362.8,287.07
2017,6,18,7,30,511.0,107.0,5.0,26.0,307.0,411.35,325.94
2017,6,18,7,45,591.0,106.5,5.1,26.5,371.5,489.33,386.7
2017,6,18,8,0,671.0,106.0,5.2,27.0,436.0,569.11,447.33
2017,6,18,8,15,697.5,111.0,5.2,27.5,487.5,623.16,486.53
2017,6,18,8,30,724.0,116.0,5.2,28.0,539.0,677.53,524.86
2017,6,18,8,45,750.5,117.0,5.2,28.5,589.5,725.06,556.22
2017,6,18,9,0,777.0,118.0,5.2,29.0,640.0,774.58,588.47
2017,6,18,9,15,791.5,121.0,5.15,29.5,685.0,815.31,613.76
2017,6,18,9,30,806.0,124.0,5.1,30.0,730.0,854.2,637.42
2017,6,18,9,45,820.0,125.5,5.05,31.0,771.0,888.91,656.55
2017,6,18,10,0,834.0,127.0,5.0,32.0,812.0,914.2,669.03
2017,6,18,10,15,842.5,129.0,4.9,32.5,846.0,939.1,682.21
2017,6,18,10,30,851.0,131.0,4.8,33.0,880.0,961.05,693.31
2017,6,18,10,45,857.5,132.0,4.75,33.5,907.5,976.95,700.78
2017,6,18,11,0,864.0,133.0,4.7,34.0,935.0,989.59,706.39
2017,6,18,11,15,868.0,134.5,4.65,34.0,955.0,996.89,710.11
2017,6,18,11,30,872.0,136.0,4.6,34.0,975.0,1000.73,711.73
2017,6,18,11,45,878.0,133.5,4.55,34.5,988.5,999.2,708.58
2017,6,18,12,0,884.0,131.0,4.5,35.0,1002.0,994.21,703.39
2017,6,18,12,15,884.5,131.5,4.5,35.0,1007.0,983.33,696.26
2017,6,18,12,30,885.0,132.0,4.5,35.0,1012.0,969.22,687.21
2017,6,18,12,45,660.5,291.5,4.5,35.5,947.0,903.51,642.12
2017,6,18,13,0,436.0,451.0,4.5,36.0,882.0,829.93,585.81
2017,6,18,13,15,436.0,442.0,4.55,36.0,869.0,804.81,570.05
2017,6,18,13,30,436.0,433.0,4.6,36.0,856.0,778.41,553.05
2017,6,18,13,45,651.5,281.5,4.65,36.5,900.0,798.15,571.62
2017,6,18,14,0,867.0,130.0,4.7,37.0,944.0,801.19,575.7
2017,6,18,14,15,672.5,247.5,4.75,36.5,868.5,727.76,524.94
2017,6,18,14,30,478.0,365.0,4.8,36.0,793.0,663.26,477.73
2017,6,18,14,45,474.5,345.5,4.85,36.0,756.5,618.48,447.2
2017,6,18,15,0,471.0,326.0,4.9,36.0,720.0,573.18,415.61
2017,6,18,15,15,435.0,321.0,4.9,35.5,672.0,521.3,379.05
2017,6,18,15,30,399.0,316.0,4.9,35.0,624.0,475.66,346.28
2017,6,18,15,45,487.5,264.0,4.95,35.0,617.5,444.74,322.97
2017,6,18,16,0,576.0,212.0,5.0,35.0,611.0,407.68,293.32
2017,6,18,16,15,587.0,188.5,4.95,34.5,570.0,356.5,252.89
2017,6,18,16,30,598.0,165.0,4.9,34.0,529.0,303.87,210.24
2017,6,18,16,45,552.0,161.0,4.9,34.0,474.0,253.13,169.81
2017,6,18,17,0,506.0,157.0,4.9,34.0,419.0,206.45,133.73
2017,6,18,17,15,567.5,122.5,4.85,33.5,385.5,153.13,91.03
2017,6,18,17,30,629.0,88.0,4.8,33.0,352.0,93.11,49.61
2017,6,18,17,45,574.5,85.5,4.75,32.5,299.5,56.81,41.72
2017,6,18,18,0,520.0,83.0,4.7,32.0,247.0,58.08,42.98
2017,6,18,18,15,458.0,73.0,4.45,31.5,197.5,53.02,38.82
2017,6,18,18,30,396.0,63.0,4.2,31.0,148.0,46.84,33.55
2017,6,18,18,45,300.5,51.0,4.0,30.5,104.5,38.75,26.46
2017,6,18,19,0,205.0,39.0,3.8,30.0,61.0,30.31,18.67
2017,6,18,19,15,102.5,19.5,3.75,29.5,30.5,15.29,1.1
2017,6,18,19,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,6,18,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,6,18,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,6,18,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,6,18,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,6,18,20,45,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,6,18,21,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,18,21,15,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2017,6,18,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,6,18,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2017,6,18,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,6,18,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,6,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,6,18,23,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,6,18,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,18,23,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,19,0,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,6,19,0,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,6,19,1,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,6,19,1,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,6,19,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,6,19,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,6,19,2,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,6,19,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,19,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2017,6,19,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,19,3,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,6,19,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,6,19,3,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,6,19,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,19,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,19,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,19,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,19,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,19,5,45,53.5,15.5,2.55,23.5,20.0,23.78,0.0
2017,6,19,6,0,107.0,31.0,2.7,24.0,40.0,63.44,36.57
2017,6,19,6,15,199.5,49.0,2.8,24.0,80.5,120.01,84.73
2017,6,19,6,30,292.0,67.0,2.9,24.0,121.0,182.5,136.52
2017,6,19,6,45,379.5,76.5,3.0,24.5,171.0,243.87,187.74
2017,6,19,7,0,467.0,86.0,3.1,25.0,221.0,314.51,245.77
2017,6,19,7,15,287.0,122.0,3.1,25.5,210.5,280.78,220.81
2017,6,19,7,30,107.0,158.0,3.1,26.0,200.0,227.29,177.65
2017,6,19,7,45,254.5,165.0,3.15,26.5,284.5,335.82,263.51
2017,6,19,8,0,402.0,172.0,3.2,27.0,369.0,460.1,358.47
2017,6,19,8,15,241.0,211.5,3.0,27.5,333.5,398.94,308.07
2017,6,19,8,30,80.0,251.0,2.8,28.0,298.0,313.18,238.84
2017,6,19,8,45,97.0,279.0,2.6,28.5,341.0,357.85,271.37
2017,6,19,9,0,114.0,307.0,2.4,29.0,384.0,413.58,310.65
2017,6,19,9,15,170.5,329.5,2.15,29.5,453.0,487.71,362.99
2017,6,19,9,30,227.0,352.0,1.9,30.0,522.0,564.66,415.3
2017,6,19,9,45,126.0,330.0,1.7,31.0,425.5,454.53,332.74
2017,6,19,10,0,25.0,308.0,1.5,32.0,329.0,328.83,239.08
2017,6,19,10,15,73.0,370.5,1.4,32.0,434.5,438.06,317.27
2017,6,19,10,30,121.0,433.0,1.3,32.0,540.0,559.18,399.16
2017,6,19,10,45,121.0,448.5,1.2,32.5,558.0,574.32,406.23
2017,6,19,11,0,121.0,464.0,1.1,33.0,576.0,588.68,413.48
2017,6,19,11,15,90.0,456.0,0.9,33.0,540.5,538.28,377.61
2017,6,19,11,30,59.0,448.0,0.7,33.0,505.0,497.56,348.43
2017,6,19,11,45,65.5,461.0,0.55,33.5,525.0,514.57,358.07
2017,6,19,12,0,72.0,474.0,0.4,34.0,545.0,530.93,366.49
2017,6,19,12,15,43.0,368.0,0.65,34.0,411.0,396.08,278.54
2017,6,19,12,30,14.0,262.0,0.9,34.0,277.0,259.95,185.34
2017,6,19,12,45,15.5,284.5,1.2,34.5,300.5,281.82,201.54
2017,6,19,13,0,17.0,307.0,1.5,35.0,324.0,303.34,216.66
2017,6,19,13,15,14.0,262.0,1.6,35.0,276.0,257.45,184.27
2017,6,19,13,30,11.0,217.0,1.7,35.0,228.0,212.06,151.98
2017,6,19,13,45,12.5,237.5,1.85,35.0,249.5,231.54,166.38
2017,6,19,14,0,14.0,258.0,2.0,35.0,271.0,250.67,180.32
2017,6,19,14,15,104.0,352.0,2.05,34.5,446.0,400.43,289.1
2017,6,19,14,30,194.0,446.0,2.1,34.0,621.0,537.9,384.94
2017,6,19,14,45,334.5,385.0,2.15,34.0,672.0,562.55,403.72
2017,6,19,15,0,475.0,324.0,2.2,34.0,723.0,574.32,413.34
2017,6,19,15,15,616.0,234.0,2.25,34.0,725.5,549.36,397.11
2017,6,19,15,30,757.0,144.0,2.3,34.0,728.0,512.98,371.25
2017,6,19,15,45,746.0,138.5,2.35,34.0,686.0,461.22,331.95
2017,6,19,16,0,735.0,133.0,2.4,34.0,644.0,409.49,291.54
2017,6,19,16,15,715.5,129.0,2.4,33.5,597.0,352.09,246.5
2017,6,19,16,30,696.0,125.0,2.4,33.0,550.0,299.88,204.24
2017,6,19,16,45,675.5,118.5,2.45,33.0,500.5,247.05,160.93
2017,6,19,17,0,655.0,112.0,2.5,33.0,451.0,196.25,120.09
2017,6,19,17,15,622.0,106.0,2.45,32.5,399.0,146.61,83.84
2017,6,19,17,30,589.0,100.0,2.4,32.0,347.0,100.84,56.79
2017,6,19,17,45,550.0,91.5,2.4,31.5,296.0,61.42,45.7
2017,6,19,18,0,511.0,83.0,2.4,31.0,245.0,58.0,43.08
2017,6,19,18,15,448.5,73.5,2.15,30.5,196.0,53.37,39.29
2017,6,19,18,30,386.0,64.0,1.9,30.0,147.0,47.56,34.32
2017,6,19,18,45,300.5,51.0,1.7,29.5,104.0,38.73,26.59
2017,6,19,19,0,215.0,38.0,1.5,29.0,61.0,29.49,18.15
2017,6,19,19,15,107.5,19.0,1.55,28.5,30.5,14.87,1.27
2017,6,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,6,19,19,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,19,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,6,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2017,6,19,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,6,19,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,19,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,19,21,15,0.0,0.0,2.1,26.5,0.0,0.0,0.0
2017,6,19,21,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,6,19,21,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2017,6,19,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,6,19,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,6,19,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,6,19,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2017,6,19,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,19,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,6,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,20,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,6,20,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,20,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,6,20,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,20,3,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,6,20,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,20,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,20,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,4,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,20,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,20,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,6,20,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,20,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,20,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,20,5,45,86.5,14.0,2.3,23.5,21.0,27.84,0.0
2017,6,20,6,0,173.0,28.0,2.5,24.0,42.0,78.63,45.1
2017,6,20,6,15,275.0,41.0,2.65,24.5,83.0,131.86,91.8
2017,6,20,6,30,377.0,54.0,2.8,25.0,124.0,198.51,147.03
2017,6,20,6,45,449.5,63.0,3.0,26.0,173.0,259.05,197.8
2017,6,20,7,0,522.0,72.0,3.2,27.0,222.0,326.9,253.32
2017,6,20,7,15,570.5,78.5,3.2,27.5,274.5,386.84,301.71
2017,6,20,7,30,619.0,85.0,3.2,28.0,327.0,450.69,351.51
2017,6,20,7,45,654.0,90.5,3.25,28.5,380.0,508.77,395.45
2017,6,20,8,0,689.0,96.0,3.3,29.0,433.0,568.66,439.34
2017,6,20,8,15,567.5,151.0,3.4,29.5,449.5,574.86,440.48
2017,6,20,8,30,446.0,206.0,3.5,30.0,466.0,563.59,428.58
2017,6,20,8,45,616.5,157.5,3.6,30.5,551.5,666.71,504.43
2017,6,20,9,0,787.0,109.0,3.7,31.0,637.0,772.04,576.26
2017,6,20,9,15,455.0,231.5,3.75,31.5,541.5,645.95,481.58
2017,6,20,9,30,123.0,354.0,3.8,32.0,446.0,475.5,350.75
2017,6,20,9,45,190.5,371.5,3.9,32.5,523.5,556.53,409.19
2017,6,20,10,0,258.0,389.0,4.0,33.0,601.0,650.88,474.31
2017,6,20,10,15,562.0,253.0,4.0,33.5,740.0,814.16,591.88
2017,6,20,10,30,866.0,117.0,4.0,34.0,879.0,960.76,686.99
2017,6,20,10,45,875.0,117.0,4.05,34.5,907.5,978.48,695.31
2017,6,20,11,0,884.0,117.0,4.1,35.0,936.0,992.97,702.5
2017,6,20,11,15,586.5,294.0,4.1,35.0,842.5,892.9,635.1
2017,6,20,11,30,289.0,471.0,4.1,35.0,749.0,764.88,541.61
2017,6,20,11,45,589.0,299.0,4.15,35.5,875.5,891.81,633.91
2017,6,20,12,0,889.0,127.0,4.2,36.0,1002.0,995.51,700.45
2017,6,20,12,15,890.0,127.0,4.2,36.0,1007.0,984.73,692.7
2017,6,20,12,30,891.0,127.0,4.2,36.0,1012.0,970.7,683.77
2017,6,20,12,45,892.0,126.0,4.2,36.5,1009.5,952.7,671.01
2017,6,20,13,0,893.0,125.0,4.2,37.0,1007.0,931.72,656.47
2017,6,20,13,15,577.0,304.5,4.25,37.0,872.5,801.94,569.59
2017,6,20,13,30,261.0,484.0,4.3,37.0,738.0,676.12,477.79
2017,6,20,13,45,570.5,302.5,4.35,37.0,843.0,751.06,537.31
2017,6,20,14,0,880.0,121.0,4.4,37.0,948.0,804.35,577.03
2017,6,20,14,15,874.5,120.0,4.45,37.0,922.0,764.44,550.9
2017,6,20,14,30,869.0,119.0,4.5,37.0,896.0,722.46,523.58
2017,6,20,14,45,860.0,118.0,4.55,37.0,863.0,676.3,491.21
2017,6,20,15,0,851.0,117.0,4.6,37.0,830.0,628.77,457.14
2017,6,20,15,15,840.5,114.5,4.6,36.5,791.5,577.99,420.71
2017,6,20,15,30,830.0,112.0,4.6,36.0,753.0,526.47,382.6
2017,6,20,15,45,816.0,110.0,4.65,36.0,709.0,469.39,338.69
2017,6,20,16,0,802.0,108.0,4.7,36.0,665.0,415.79,296.07
2017,6,20,16,15,784.5,104.5,4.65,35.5,617.0,360.11,251.32
2017,6,20,16,30,767.0,101.0,4.6,35.0,569.0,305.53,206.46
2017,6,20,16,45,744.5,97.5,4.55,35.0,518.0,251.1,161.26
2017,6,20,17,0,722.0,94.0,4.5,35.0,467.0,198.82,118.91
2017,6,20,17,15,692.0,89.0,4.4,34.5,414.5,142.05,76.99
2017,6,20,17,30,662.0,84.0,4.3,34.0,362.0,93.13,48.03
2017,6,20,17,45,620.0,78.0,4.2,33.5,309.0,51.11,36.81
2017,6,20,18,0,578.0,72.0,4.1,33.0,256.0,49.17,35.39
2017,6,20,18,15,517.5,64.5,3.8,32.0,205.5,45.8,32.72
2017,6,20,18,30,457.0,57.0,3.5,31.0,155.0,42.23,29.72
2017,6,20,18,45,365.5,46.0,3.2,30.5,110.5,35.23,23.57
2017,6,20,19,0,274.0,35.0,2.9,30.0,66.0,27.81,16.72
2017,6,20,19,15,137.0,17.5,2.9,29.5,33.0,13.67,0.93
2017,6,20,19,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,6,20,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2017,6,20,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2017,6,20,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,6,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,6,20,20,45,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2017,6,20,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,6,20,21,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2017,6,20,21,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,6,20,21,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,6,20,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,20,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,20,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,6,20,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,6,20,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,6,20,23,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2017,6,20,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,20,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,6,21,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,21,0,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2017,6,21,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,21,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,6,21,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,6,21,1,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,6,21,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,21,1,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,21,2,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,21,2,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,21,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,21,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,21,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,21,3,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,6,21,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,21,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,6,21,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,21,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,6,21,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,6,21,5,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2017,6,21,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,6,21,5,45,101.5,13.5,2.4,22.5,21.5,29.79,0.0
2017,6,21,6,0,203.0,27.0,2.8,23.0,43.0,83.85,47.77
2017,6,21,6,15,308.0,39.5,2.9,23.5,85.5,140.89,98.33
2017,6,21,6,30,413.0,52.0,3.0,24.0,128.0,208.3,154.66
2017,6,21,6,45,487.0,60.0,3.1,25.0,178.5,270.24,206.95
2017,6,21,7,0,561.0,68.0,3.2,26.0,229.0,339.61,263.96
2017,6,21,7,15,608.0,74.5,3.3,26.5,282.5,400.77,313.68
2017,6,21,7,30,655.0,81.0,3.4,27.0,336.0,465.65,364.64
2017,6,21,7,45,692.5,84.5,3.5,28.0,390.5,524.7,408.85
2017,6,21,8,0,730.0,88.0,3.6,29.0,445.0,584.24,451.91
2017,6,21,8,15,548.0,157.5,3.65,29.5,442.5,563.48,432.48
2017,6,21,8,30,366.0,227.0,3.7,30.0,440.0,516.92,393.78
2017,6,21,8,45,360.0,252.0,3.75,30.5,477.0,552.75,417.99
2017,6,21,9,0,354.0,277.0,3.8,31.0,514.0,586.82,440.08
2017,6,21,9,15,341.0,303.0,3.85,31.5,544.5,614.24,456.95
2017,6,21,9,30,328.0,329.0,3.9,32.0,575.0,639.41,472.03
2017,6,21,9,45,601.0,219.0,4.0,32.5,700.0,793.02,583.23
2017,6,21,10,0,874.0,109.0,4.1,33.0,825.0,931.61,673.7
2017,6,21,10,15,882.0,110.5,4.2,33.0,860.0,956.6,688.41
2017,6,21,10,30,890.0,112.0,4.3,33.0,895.0,978.5,701.95
2017,6,21,10,45,897.0,112.5,4.4,33.5,923.0,995.18,710.73
2017,6,21,11,0,904.0,113.0,4.5,34.0,951.0,1008.49,717.44
2017,6,21,11,15,908.5,114.0,4.55,34.5,972.5,1016.36,720.5
2017,6,21,11,30,913.0,115.0,4.6,35.0,994.0,1020.64,721.4
2017,6,21,11,45,915.0,116.0,4.7,35.5,1007.5,1018.82,718.82
2017,6,21,12,0,917.0,117.0,4.8,36.0,1021.0,1013.39,714.01
2017,6,21,12,15,918.5,117.5,4.85,36.0,1026.5,1003.43,707.91
2017,6,21,12,30,920.0,118.0,4.9,36.0,1032.0,990.09,699.75
2017,6,21,12,45,921.5,116.5,4.95,36.0,1030.0,971.68,688.43
2017,6,21,13,0,923.0,115.0,5.0,36.0,1028.0,950.15,675.14
2017,6,21,13,15,921.0,114.5,5.0,36.0,1017.0,923.28,658.06
2017,6,21,13,30,919.0,114.0,5.0,36.0,1006.0,893.42,639.04
2017,6,21,13,45,917.0,112.5,5.05,36.5,988.0,859.78,616.46
2017,6,21,14,0,915.0,111.0,5.1,37.0,970.0,823.38,592.01
2017,6,21,14,15,910.0,110.0,5.1,37.0,944.5,782.59,565.51
2017,6,21,14,30,905.0,109.0,5.1,37.0,919.0,739.58,537.32
2017,6,21,14,45,896.0,108.5,5.1,37.0,886.0,692.35,504.3
2017,6,21,15,0,887.0,108.0,5.1,37.0,853.0,643.68,469.14
2017,6,21,15,15,877.5,106.0,5.05,36.5,814.0,592.2,431.93
2017,6,21,15,30,868.0,104.0,5.0,36.0,775.0,539.81,392.92
2017,6,21,15,45,857.0,101.5,5.0,36.0,731.0,485.63,350.72
2017,6,21,16,0,846.0,99.0,5.0,36.0,687.0,431.16,307.12
2017,6,21,16,15,698.0,140.0,5.0,35.5,602.0,356.3,250.24
2017,6,21,16,30,550.0,181.0,5.0,35.0,517.0,305.03,211.63
2017,6,21,16,45,550.0,162.5,5.0,34.5,473.0,255.39,171.41
2017,6,21,17,0,550.0,144.0,5.0,34.0,429.0,205.7,131.53
2017,6,21,17,15,521.5,133.0,4.9,33.5,379.5,158.38,96.83
2017,6,21,17,30,493.0,122.0,4.8,33.0,330.0,114.41,69.77
2017,6,21,17,45,460.5,110.0,4.75,32.5,282.5,75.88,57.47
2017,6,21,18,0,428.0,98.0,4.7,32.0,235.0,69.41,52.38
2017,6,21,18,15,388.5,82.5,4.45,31.0,189.0,59.86,44.62
2017,6,21,18,30,349.0,67.0,4.2,30.0,143.0,49.75,36.15
2017,6,21,18,45,285.0,52.0,3.95,29.5,102.0,39.45,27.2
2017,6,21,19,0,221.0,37.0,3.7,29.0,61.0,28.65,17.51
2017,6,21,19,15,110.5,18.5,3.6,28.5,30.5,14.45,1.57
2017,6,21,19,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,21,19,45,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,6,21,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,6,21,20,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,6,21,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,20,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,6,21,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2017,6,21,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,21,21,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,6,21,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,21,22,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,6,21,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,21,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,21,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,21,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,21,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,6,22,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,6,22,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2017,6,22,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,22,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,22,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,22,2,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2017,6,22,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,6,22,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,6,22,3,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,6,22,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,6,22,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,6,22,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,6,22,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,6,22,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
