Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,6,22,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,6,22,5,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,6,22,5,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,6,22,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,6,22,5,45,5.5,12.5,3.0,22.0,13.0,12.83,0.0
2017,6,22,6,0,11.0,25.0,3.1,22.0,26.0,27.58,13.68
2017,6,22,6,15,38.0,45.0,3.0,22.5,51.5,56.86,39.11
2017,6,22,6,30,65.0,65.0,2.9,23.0,77.0,92.78,69.02
2017,6,22,6,45,81.0,87.0,2.85,24.0,107.0,125.8,96.54
2017,6,22,7,0,97.0,109.0,2.8,25.0,137.0,160.31,124.71
2017,6,22,7,15,122.5,133.0,2.8,25.5,176.0,203.34,159.27
2017,6,22,7,30,148.0,157.0,2.8,26.0,215.0,248.7,194.93
2017,6,22,7,45,443.5,119.0,2.8,27.0,328.0,407.66,319.91
2017,6,22,8,0,739.0,81.0,2.8,28.0,441.0,581.81,450.67
2017,6,22,8,15,762.5,84.5,2.75,28.5,493.5,635.06,487.24
2017,6,22,8,30,786.0,88.0,2.7,29.0,546.0,688.24,521.71
2017,6,22,8,45,804.0,90.5,2.65,29.5,595.0,735.61,551.3
2017,6,22,9,0,822.0,93.0,2.6,30.0,644.0,776.72,576.02
2017,6,22,9,15,645.0,184.0,2.6,30.5,635.0,760.82,561.94
2017,6,22,9,30,468.0,275.0,2.6,31.0,626.0,715.54,524.46
2017,6,22,9,45,671.0,187.5,2.6,32.0,721.5,823.23,598.28
2017,6,22,10,0,874.0,100.0,2.6,33.0,817.0,921.81,657.76
2017,6,22,10,15,882.5,101.5,2.6,33.0,851.5,947.41,672.06
2017,6,22,10,30,891.0,103.0,2.6,33.0,886.0,969.95,685.05
2017,6,22,10,45,899.5,102.5,2.6,33.5,915.0,987.2,693.35
2017,6,22,11,0,908.0,102.0,2.6,34.0,944.0,1001.14,699.66
2017,6,22,11,15,912.5,103.0,2.6,34.5,965.0,1009.22,702.43
2017,6,22,11,30,917.0,104.0,2.6,35.0,986.0,1013.7,703.12
2017,6,22,11,45,671.0,275.0,2.6,35.5,925.5,949.53,661.09
2017,6,22,12,0,425.0,446.0,2.6,36.0,865.0,862.1,597.07
2017,6,22,12,15,417.5,447.0,2.5,36.0,860.5,846.87,587.09
2017,6,22,12,30,410.0,448.0,2.4,36.0,856.0,829.91,575.48
2017,6,22,12,45,416.5,449.0,2.35,36.5,862.0,824.44,570.62
2017,6,22,13,0,423.0,450.0,2.3,37.0,868.0,817.09,564.52
2017,6,22,13,15,426.5,442.0,2.15,37.0,860.0,797.42,551.26
2017,6,22,13,30,430.0,434.0,2.0,37.0,852.0,775.25,536.49
2017,6,22,13,45,658.5,277.5,1.95,37.5,903.5,801.83,558.46
2017,6,22,14,0,887.0,121.0,1.9,38.0,955.0,810.85,565.27
2017,6,22,14,15,882.0,120.0,1.75,38.0,929.5,771.11,539.34
2017,6,22,14,30,877.0,119.0,1.6,38.0,904.0,729.23,512.35
2017,6,22,14,45,870.0,117.0,1.45,38.0,872.0,683.22,480.65
2017,6,22,15,0,863.0,115.0,1.3,38.0,840.0,635.64,447.3
2017,6,22,15,15,853.0,112.5,1.15,38.0,801.0,584.6,410.92
2017,6,22,15,30,843.0,110.0,1.0,38.0,762.0,532.75,373.1
2017,6,22,15,45,830.0,107.5,0.9,38.0,718.0,478.92,333.26
2017,6,22,16,0,817.0,105.0,0.8,38.0,674.0,420.66,289.32
2017,6,22,16,15,800.0,102.0,0.65,37.5,626.0,364.77,246.18
2017,6,22,16,30,783.0,99.0,0.5,37.0,578.0,309.87,202.77
2017,6,22,16,45,760.0,95.5,0.4,37.0,526.0,254.38,158.56
2017,6,22,17,0,737.0,92.0,0.3,37.0,474.0,201.07,116.91
2017,6,22,17,15,706.5,87.0,0.4,36.5,420.5,148.06,79.28
2017,6,22,17,30,676.0,82.0,0.5,36.0,367.0,93.62,46.88
2017,6,22,17,45,633.0,76.5,0.65,35.5,313.5,49.96,35.46
2017,6,22,18,0,590.0,71.0,0.8,35.0,260.0,48.34,34.36
2017,6,22,18,15,529.0,63.5,0.8,34.0,209.0,44.92,31.69
2017,6,22,18,30,468.0,56.0,0.8,33.0,158.0,41.29,28.68
2017,6,22,18,45,374.5,45.5,0.85,32.0,112.5,34.7,23.0
2017,6,22,19,0,281.0,35.0,0.9,31.0,67.0,27.73,16.64
2017,6,22,19,15,140.5,17.5,1.0,30.5,33.5,13.66,1.32
2017,6,22,19,30,0.0,0.0,1.1,30.0,0.0,0.0,0.0
2017,6,22,19,45,0.0,0.0,1.2,29.5,0.0,0.0,0.0
2017,6,22,20,0,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2017,6,22,20,15,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2017,6,22,20,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,6,22,20,45,0.0,0.0,1.65,28.0,0.0,0.0,0.0
2017,6,22,21,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,6,22,21,15,0.0,0.0,1.9,27.5,0.0,0.0,0.0
2017,6,22,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,6,22,21,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,6,22,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,6,22,22,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,6,22,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,6,22,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,6,22,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,6,22,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,6,22,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,6,22,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,6,23,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,23,0,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,6,23,1,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,23,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,6,23,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,6,23,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,23,2,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2017,6,23,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,6,23,2,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,23,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,6,23,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,6,23,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,6,23,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,6,23,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,6,23,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,6,23,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,6,23,5,45,34.0,15.0,3.2,23.5,17.5,19.91,0.0
2017,6,23,6,0,68.0,30.0,3.5,24.0,35.0,52.9,29.39
2017,6,23,6,15,151.5,49.5,3.7,24.5,73.5,102.0,71.43
2017,6,23,6,30,235.0,69.0,3.9,25.0,112.0,159.49,118.71
2017,6,23,6,45,326.5,79.5,4.1,26.0,160.5,225.17,172.61
2017,6,23,7,0,418.0,90.0,4.3,27.0,209.0,295.58,229.84
2017,6,23,7,15,470.0,99.5,4.3,27.5,260.0,354.37,277.42
2017,6,23,7,30,522.0,109.0,4.3,28.0,311.0,417.77,327.25
2017,6,23,7,45,571.5,112.5,4.35,28.5,365.0,481.92,376.3
2017,6,23,8,0,621.0,116.0,4.4,29.0,419.0,545.38,423.56
2017,6,23,8,15,649.0,121.5,4.4,29.5,470.0,598.91,461.96
2017,6,23,8,30,677.0,127.0,4.4,30.0,521.0,653.0,499.76
2017,6,23,8,45,702.5,129.5,4.45,31.0,570.0,702.05,531.61
2017,6,23,9,0,728.0,132.0,4.5,32.0,619.0,750.75,561.88
2017,6,23,9,15,744.0,136.0,4.4,32.5,664.0,789.45,585.3
2017,6,23,9,30,760.0,140.0,4.3,33.0,709.0,829.46,609.27
2017,6,23,9,45,773.5,142.0,4.25,34.0,749.0,863.21,627.58
2017,6,23,10,0,787.0,144.0,4.2,35.0,789.0,894.73,644.13
2017,6,23,10,15,796.5,146.5,4.05,35.5,823.0,920.54,657.57
2017,6,23,10,30,806.0,149.0,3.9,36.0,857.0,943.56,669.08
2017,6,23,10,45,813.0,150.5,3.75,36.5,884.5,960.14,676.37
2017,6,23,11,0,820.0,152.0,3.6,37.0,912.0,973.58,681.65
2017,6,23,11,15,825.0,153.0,3.5,37.5,932.0,981.28,683.67
2017,6,23,11,30,830.0,154.0,3.4,38.0,952.0,976.88,678.26
2017,6,23,11,45,813.5,168.0,3.3,38.5,959.5,978.44,676.75
2017,6,23,12,0,797.0,182.0,3.2,39.0,967.0,967.68,667.67
2017,6,23,12,15,798.5,182.0,3.15,39.0,972.0,957.59,660.97
2017,6,23,12,30,800.0,182.0,3.1,39.0,977.0,944.42,652.45
2017,6,23,12,45,798.0,183.0,3.05,39.0,974.0,926.06,640.8
2017,6,23,13,0,796.0,184.0,3.0,39.0,971.0,905.06,627.6
2017,6,23,13,15,793.0,183.0,3.0,39.0,960.0,878.73,611.43
2017,6,23,13,30,790.0,182.0,3.0,39.0,949.0,849.93,593.69
2017,6,23,13,45,783.0,182.5,3.0,39.5,930.5,816.84,571.95
2017,6,23,14,0,776.0,183.0,3.0,40.0,912.0,781.76,548.92
2017,6,23,14,15,769.0,180.5,3.05,40.0,886.5,742.19,523.54
2017,6,23,14,30,762.0,178.0,3.1,40.0,861.0,701.04,496.28
2017,6,23,14,45,735.5,185.5,3.2,40.0,825.0,653.11,463.77
2017,6,23,15,0,709.0,193.0,3.3,40.0,789.0,606.24,431.24
2017,6,23,15,15,696.0,189.5,3.35,39.5,751.5,558.32,398.18
2017,6,23,15,30,683.0,186.0,3.4,39.0,714.0,510.32,364.03
2017,6,23,15,45,660.0,184.0,3.45,39.0,670.0,459.13,325.91
2017,6,23,16,0,637.0,182.0,3.5,39.0,626.0,409.4,287.94
2017,6,23,16,15,521.5,207.0,3.55,38.5,553.0,351.47,245.28
2017,6,23,16,30,406.0,232.0,3.6,38.0,480.0,304.1,210.99
2017,6,23,16,45,465.5,196.0,3.65,38.0,456.5,262.6,176.45
2017,6,23,17,0,525.0,160.0,3.7,38.0,433.0,214.53,136.58
2017,6,23,17,15,489.5,150.0,3.75,37.5,382.5,168.31,103.74
2017,6,23,17,30,454.0,140.0,3.8,37.0,332.0,126.23,78.46
2017,6,23,17,45,405.5,128.0,3.85,36.5,281.5,88.57,66.73
2017,6,23,18,0,357.0,116.0,3.9,36.0,231.0,82.48,62.1
2017,6,23,18,15,299.0,100.0,3.8,35.5,183.5,76.69,57.49
2017,6,23,18,30,241.0,84.0,3.7,35.0,136.0,65.34,48.08
2017,6,23,18,45,171.5,63.5,3.65,34.5,95.5,50.3,35.38
2017,6,23,19,0,102.0,43.0,3.6,34.0,55.0,34.76,21.92
2017,6,23,19,15,51.0,21.5,3.65,33.5,27.5,17.92,3.57
2017,6,23,19,30,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2017,6,23,19,45,0.0,0.0,3.75,32.5,0.0,0.0,0.0
2017,6,23,20,0,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,6,23,20,15,0.0,0.0,3.95,31.5,0.0,0.0,0.0
2017,6,23,20,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,6,23,20,45,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2017,6,23,21,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2017,6,23,21,15,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2017,6,23,21,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,6,23,21,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,6,23,22,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,6,23,22,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2017,6,23,22,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,23,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,6,23,23,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,6,23,23,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,6,23,23,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,23,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,6,24,0,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,6,24,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2017,6,24,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,6,24,0,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,6,24,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,6,24,1,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,6,24,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,6,24,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,24,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,24,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,6,24,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,6,24,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,6,24,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,6,24,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,6,24,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,6,24,3,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,6,24,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,4,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,6,24,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,6,24,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,6,24,5,45,0.0,11.5,1.55,24.5,11.5,10.96,0.0
2017,6,24,6,0,0.0,23.0,1.6,25.0,23.0,21.66,9.41
2017,6,24,6,15,25.5,45.5,1.6,25.0,50.0,54.06,36.75
2017,6,24,6,30,51.0,68.0,1.6,25.0,77.0,87.36,64.25
2017,6,24,6,45,92.5,88.0,1.6,25.5,111.5,131.44,100.18
2017,6,24,7,0,134.0,108.0,1.6,26.0,146.0,175.64,135.98
2017,6,24,7,15,102.5,130.5,1.8,26.5,163.5,190.41,147.9
2017,6,24,7,30,71.0,153.0,2.0,27.0,181.0,194.66,150.78
2017,6,24,7,45,35.5,135.5,2.2,27.5,149.5,156.05,119.65
2017,6,24,8,0,0.0,118.0,2.4,28.0,118.0,111.37,83.32
2017,6,24,8,15,0.5,138.5,2.6,28.5,139.0,131.54,98.7
2017,6,24,8,30,1.0,159.0,2.8,29.0,160.0,151.76,113.82
2017,6,24,8,45,0.5,147.0,3.05,29.5,147.5,139.23,103.54
2017,6,24,9,0,0.0,135.0,3.3,30.0,135.0,126.99,93.61
2017,6,24,9,15,10.0,200.0,3.1,30.5,207.5,198.67,148.05
2017,6,24,9,30,20.0,265.0,2.9,31.0,280.0,271.66,201.84
2017,6,24,9,45,24.0,290.5,2.75,31.5,309.5,300.51,221.92
2017,6,24,10,0,28.0,316.0,2.6,32.0,339.0,339.94,249.41
2017,6,24,10,15,32.5,340.5,2.35,32.0,368.0,368.8,269.25
2017,6,24,10,30,37.0,365.0,2.1,32.0,397.0,397.5,288.7
2017,6,24,10,45,35.0,372.0,1.85,32.5,403.0,401.75,289.96
2017,6,24,11,0,33.0,379.0,1.6,33.0,409.0,405.76,291.09
2017,6,24,11,15,33.0,387.5,1.55,33.0,418.5,413.0,295.63
2017,6,24,11,30,33.0,396.0,1.5,33.0,428.0,419.96,299.97
2017,6,24,11,45,30.5,391.5,1.45,33.5,421.5,411.26,292.93
2017,6,24,12,0,28.0,387.0,1.4,34.0,415.0,402.44,285.97
2017,6,24,12,15,21.0,325.5,1.6,33.5,347.0,327.83,235.07
2017,6,24,12,30,14.0,264.0,1.8,33.0,279.0,261.9,189.07
2017,6,24,12,45,16.0,294.0,2.0,33.0,311.0,291.33,210.59
2017,6,24,13,0,18.0,324.0,2.2,33.0,343.0,320.31,231.38
2017,6,24,13,15,42.0,392.0,2.35,32.5,433.5,406.35,293.41
2017,6,24,13,30,66.0,460.0,2.5,32.0,524.0,486.23,350.01
2017,6,24,13,45,152.5,464.0,2.7,31.5,608.5,556.16,401.53
2017,6,24,14,0,239.0,468.0,2.9,31.0,693.0,618.0,446.91
2017,6,24,14,15,295.5,437.0,2.95,30.5,707.0,617.75,448.94
2017,6,24,14,30,352.0,406.0,3.0,30.0,721.0,613.71,448.4
2017,6,24,14,45,324.5,398.5,3.1,29.5,681.5,568.94,417.88
2017,6,24,15,0,297.0,391.0,3.2,29.0,642.0,525.91,388.22
2017,6,24,15,15,260.5,378.5,3.2,28.5,591.0,475.61,352.6
2017,6,24,15,30,224.0,366.0,3.2,28.0,540.0,432.78,321.89
2017,6,24,15,45,221.0,343.5,3.25,28.0,506.5,397.03,295.56
2017,6,24,16,0,218.0,321.0,3.3,28.0,473.0,361.5,268.89
2017,6,24,16,15,189.0,298.0,3.3,27.5,423.0,316.7,235.7
2017,6,24,16,30,160.0,275.0,3.3,27.0,373.0,275.21,204.83
2017,6,24,16,45,114.5,245.5,3.35,27.0,312.5,228.52,170.17
2017,6,24,17,0,69.0,216.0,3.4,27.0,252.0,193.34,144.8
2017,6,24,17,15,88.5,194.5,3.45,26.5,235.5,171.64,127.86
2017,6,24,17,30,108.0,173.0,3.5,26.0,219.0,141.76,105.28
2017,6,24,17,45,97.0,149.5,3.55,26.0,186.0,114.86,91.85
2017,6,24,18,0,86.0,126.0,3.6,26.0,153.0,103.35,82.4
2017,6,24,18,15,208.0,98.5,3.65,25.5,148.5,75.41,58.92
2017,6,24,18,30,330.0,71.0,3.7,25.0,144.0,52.74,39.52
2017,6,24,18,45,245.0,56.0,3.8,25.0,101.5,42.51,30.37
2017,6,24,19,0,160.0,41.0,3.9,25.0,59.0,33.33,21.75
2017,6,24,19,15,80.0,20.5,3.9,24.5,29.5,17.15,3.71
2017,6,24,19,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,19,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,24,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,24,20,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,24,20,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,24,20,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,24,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,24,21,15,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2017,6,24,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,6,24,21,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2017,6,24,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,6,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,6,24,22,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,6,24,22,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,6,24,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,6,24,23,15,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2017,6,24,23,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,24,23,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,6,25,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2017,6,25,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,6,25,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,6,25,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2017,6,25,1,15,0.0,0.0,3.65,21.5,0.0,0.0,0.0
2017,6,25,1,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2017,6,25,1,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2017,6,25,2,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2017,6,25,2,15,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2017,6,25,2,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,6,25,2,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,6,25,3,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,15,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,6,25,3,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2017,6,25,4,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,4,45,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2017,6,25,5,45,50.5,14.0,4.35,21.0,18.0,21.6,0.0
2017,6,25,6,0,101.0,28.0,4.4,21.0,36.0,57.35,31.26
2017,6,25,6,15,191.0,45.0,4.45,21.0,74.0,112.19,79.41
2017,6,25,6,30,281.0,62.0,4.5,21.0,112.0,171.85,129.69
2017,6,25,6,45,368.5,71.0,4.55,21.5,160.5,231.61,180.5
2017,6,25,7,0,456.0,80.0,4.6,22.0,209.0,300.72,238.55
2017,6,25,7,15,228.5,102.0,4.6,22.0,167.0,227.92,182.25
2017,6,25,7,30,1.0,124.0,4.6,22.0,125.0,119.49,92.76
2017,6,25,7,45,89.0,164.0,4.65,22.5,208.0,218.93,173.97
2017,6,25,8,0,177.0,204.0,4.7,23.0,291.0,330.16,262.29
2017,6,25,8,15,152.0,230.0,4.65,23.0,310.5,347.66,274.42
2017,6,25,8,30,127.0,256.0,4.6,23.0,330.0,362.44,284.32
2017,6,25,8,45,156.5,281.0,4.6,23.5,380.0,415.81,324.3
2017,6,25,9,0,186.0,306.0,4.6,24.0,430.0,470.8,364.63
2017,6,25,9,15,175.5,330.0,4.55,24.5,454.0,492.24,378.21
2017,6,25,9,30,165.0,354.0,4.5,25.0,478.0,512.23,390.64
2017,6,25,9,45,222.5,367.5,4.45,25.5,544.0,581.06,440.4
2017,6,25,10,0,280.0,381.0,4.4,26.0,610.0,662.74,497.81
2017,6,25,10,15,548.5,258.0,4.3,26.0,731.5,805.97,605.06
2017,6,25,10,30,817.0,135.0,4.2,26.0,853.0,931.56,691.06
2017,6,25,10,45,829.0,133.5,4.15,26.5,882.0,950.18,700.11
2017,6,25,11,0,841.0,132.0,4.1,27.0,911.0,965.81,707.91
2017,6,25,11,15,567.0,300.0,4.0,27.0,830.5,879.81,646.4
2017,6,25,11,30,293.0,468.0,3.9,27.0,750.0,766.3,559.82
2017,6,25,11,45,313.5,446.0,3.8,27.5,751.5,759.88,555.31
2017,6,25,12,0,334.0,424.0,3.7,28.0,753.0,752.09,549.28
2017,6,25,12,15,290.5,462.5,3.6,28.0,749.5,739.93,538.67
2017,6,25,12,30,247.0,501.0,3.5,28.0,746.0,722.0,524.34
2017,6,25,12,45,324.0,469.5,3.45,28.5,790.0,758.41,550.1
2017,6,25,13,0,401.0,438.0,3.4,29.0,834.0,786.62,569.67
2017,6,25,13,15,349.0,455.5,3.35,29.0,797.5,741.73,537.65
2017,6,25,13,30,297.0,473.0,3.3,29.0,761.0,698.03,506.71
2017,6,25,13,45,178.0,453.0,3.25,29.0,625.0,567.4,414.55
2017,6,25,14,0,59.0,433.0,3.2,29.0,489.0,445.46,326.42
2017,6,25,14,15,233.5,405.0,3.15,29.0,616.0,543.49,400.7
2017,6,25,14,30,408.0,377.0,3.1,29.0,743.0,626.7,461.24
2017,6,25,14,45,339.0,387.5,3.1,29.5,684.5,569.46,418.52
2017,6,25,15,0,270.0,398.0,3.1,30.0,626.0,515.44,378.7
2017,6,25,15,15,266.5,378.5,3.05,29.5,594.5,479.29,353.64
2017,6,25,15,30,263.0,359.0,3.0,29.0,563.0,443.22,328.04
2017,6,25,15,45,245.5,339.0,2.95,29.0,521.0,400.39,296.42
2017,6,25,16,0,228.0,319.0,2.9,29.0,479.0,364.27,269.35
2017,6,25,16,15,428.5,237.5,2.85,29.0,510.5,344.1,250.55
2017,6,25,16,30,629.0,156.0,2.8,29.0,542.0,309.23,216.98
2017,6,25,16,45,440.5,185.5,2.75,29.0,444.5,249.28,173.5
2017,6,25,17,0,252.0,215.0,2.7,29.0,347.0,213.7,151.72
2017,6,25,17,15,335.5,176.0,2.5,28.5,331.0,176.18,119.9
2017,6,25,17,30,419.0,137.0,2.3,28.0,315.0,122.68,79.41
2017,6,25,17,45,372.0,126.5,2.1,27.5,268.0,87.3,68.2
2017,6,25,18,0,325.0,116.0,1.9,27.0,221.0,87.49,68.69
2017,6,25,18,15,312.5,96.5,1.65,26.5,182.0,70.19,54.22
2017,6,25,18,30,300.0,77.0,1.4,26.0,143.0,57.33,43.23
2017,6,25,18,45,224.5,59.5,1.2,25.5,101.0,45.25,32.62
2017,6,25,19,0,149.0,42.0,1.0,25.0,59.0,34.07,22.41
2017,6,25,19,15,74.5,21.0,0.95,24.5,29.5,17.55,4.09
2017,6,25,19,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,19,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,6,25,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2017,6,25,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,6,25,20,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,6,25,21,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,6,25,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,6,25,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,6,25,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,6,25,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,25,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,25,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,25,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,25,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,25,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,26,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,6,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,6,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,26,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,26,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,26,5,45,86.0,13.0,1.4,22.5,19.5,26.37,0.0
2017,6,26,6,0,172.0,26.0,1.6,23.0,39.0,74.33,40.01
2017,6,26,6,15,276.0,38.5,1.6,23.0,79.0,127.95,88.59
2017,6,26,6,30,380.0,51.0,1.6,23.0,119.0,194.45,144.01
2017,6,26,6,45,455.0,59.0,1.65,23.5,168.0,254.68,194.94
2017,6,26,7,0,530.0,67.0,1.7,24.0,217.0,322.52,250.95
2017,6,26,7,15,369.0,109.0,1.65,24.5,224.0,313.51,245.75
2017,6,26,7,30,208.0,151.0,1.6,25.0,231.0,282.11,220.88
2017,6,26,7,45,455.0,119.0,1.6,25.5,329.0,413.43,323.71
2017,6,26,8,0,702.0,87.0,1.6,26.0,427.0,562.72,435.24
2017,6,26,8,15,557.5,149.5,1.6,26.5,439.5,564.33,431.58
2017,6,26,8,30,413.0,212.0,1.6,27.0,452.0,544.26,412.85
2017,6,26,8,45,600.5,157.0,1.65,27.5,539.5,651.97,491.52
2017,6,26,9,0,788.0,102.0,1.7,28.0,627.0,763.0,565.81
2017,6,26,9,15,602.0,198.5,1.75,28.5,616.5,738.67,544.9
2017,6,26,9,30,416.0,295.0,1.8,29.0,606.0,690.18,505.54
2017,6,26,9,45,429.5,307.0,1.85,29.5,644.0,725.09,527.9
2017,6,26,10,0,443.0,319.0,1.9,30.0,682.0,758.83,548.49
2017,6,26,10,15,380.5,363.0,1.95,30.0,684.5,742.54,535.03
2017,6,26,10,30,318.0,407.0,2.0,30.0,687.0,732.27,525.73
2017,6,26,10,45,289.5,430.0,2.1,30.5,691.0,729.71,522.01
2017,6,26,11,0,261.0,453.0,2.2,31.0,695.0,724.92,516.78
2017,6,26,11,15,232.5,470.0,2.3,31.0,689.0,702.98,501.57
2017,6,26,11,30,204.0,487.0,2.4,31.0,683.0,689.25,491.7
2017,6,26,11,45,244.0,486.0,2.5,31.5,724.0,723.8,514.99
2017,6,26,12,0,284.0,485.0,2.6,32.0,765.0,763.45,540.92
2017,6,26,12,15,351.0,465.0,2.65,32.0,812.5,801.0,567.15
2017,6,26,12,30,418.0,445.0,2.7,32.0,860.0,835.56,591.23
2017,6,26,12,45,304.0,476.0,2.75,32.0,778.0,746.17,529.83
2017,6,26,13,0,190.0,507.0,2.8,32.0,696.0,656.93,468.12
2017,6,26,13,15,190.5,501.5,2.85,32.0,688.5,642.71,459.4
2017,6,26,13,30,191.0,496.0,2.9,32.0,681.0,627.89,449.79
2017,6,26,13,45,104.0,397.5,2.95,32.0,498.0,456.35,330.87
2017,6,26,14,0,17.0,299.0,3.0,32.0,315.0,290.86,211.82
2017,6,26,14,15,25.0,332.5,3.0,31.5,355.5,324.71,237.56
2017,6,26,14,30,33.0,366.0,3.0,31.0,396.0,357.05,261.56
2017,6,26,14,45,111.5,389.0,3.05,31.0,484.0,422.87,310.39
2017,6,26,15,0,190.0,412.0,3.1,31.0,572.0,481.42,352.75
2017,6,26,15,15,354.0,342.5,3.15,30.5,623.0,499.36,367.84
2017,6,26,15,30,518.0,273.0,3.2,30.0,674.0,501.04,369.84
2017,6,26,15,45,332.5,299.0,3.3,30.0,551.0,408.75,301.67
2017,6,26,16,0,147.0,325.0,3.4,30.0,428.0,335.98,248.66
2017,6,26,16,15,227.0,290.5,3.4,29.5,436.5,324.85,239.47
2017,6,26,16,30,307.0,256.0,3.4,29.0,445.0,299.28,217.76
2017,6,26,16,45,252.0,239.0,3.45,29.0,385.0,251.05,181.4
2017,6,26,17,0,197.0,222.0,3.5,29.0,325.0,215.1,155.25
2017,6,26,17,15,98.5,121.0,3.35,28.5,172.5,113.6,80.9
2017,6,26,17,30,0.0,20.0,3.2,28.0,20.0,18.56,9.41
2017,6,26,17,45,0.0,17.0,3.1,27.5,17.0,15.76,7.81
2017,6,26,18,0,0.0,14.0,3.0,27.0,14.0,12.97,5.47
2017,6,26,18,15,0.0,11.0,2.9,26.5,11.0,10.19,3.1
2017,6,26,18,30,0.0,8.0,2.8,26.0,8.0,7.4,0.69
2017,6,26,18,45,0.0,5.5,2.7,25.5,5.5,5.09,0.0
2017,6,26,19,0,0.0,3.0,2.6,25.0,3.0,2.77,0.0
2017,6,26,19,15,0.0,1.5,2.7,24.5,1.5,1.39,0.0
2017,6,26,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,26,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,6,26,20,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,6,26,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,6,26,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,6,26,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,26,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,6,26,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,26,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,26,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,6,26,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,26,23,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,26,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,26,23,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,27,0,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,6,27,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,27,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,6,27,1,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,27,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,1,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,6,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,6,27,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,6,27,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,6,27,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2017,6,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,6,27,3,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2017,6,27,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,27,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,27,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2017,6,27,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2017,6,27,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,27,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,27,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,27,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,27,5,45,10.5,12.0,1.5,21.5,13.0,13.14,0.0
2017,6,27,6,0,21.0,24.0,1.8,22.0,26.0,28.67,13.26
2017,6,27,6,15,56.5,43.5,1.85,22.0,53.0,63.99,44.22
2017,6,27,6,30,92.0,63.0,1.9,22.0,80.0,99.44,74.02
2017,6,27,6,45,112.5,85.0,2.0,22.5,112.0,135.7,104.64
2017,6,27,7,0,133.0,107.0,2.1,23.0,144.0,173.91,136.36
2017,6,27,7,15,119.5,130.5,2.1,23.5,169.5,198.82,156.6
2017,6,27,7,30,106.0,154.0,2.1,24.0,195.0,221.99,174.61
2017,6,27,7,45,163.0,177.0,2.15,24.5,251.0,285.17,224.17
2017,6,27,8,0,220.0,200.0,2.2,25.0,307.0,353.45,276.43
2017,6,27,8,15,162.5,226.5,2.25,25.5,310.5,351.03,272.12
2017,6,27,8,30,105.0,253.0,2.3,26.0,314.0,333.7,256.57
2017,6,27,8,45,84.0,270.0,2.4,26.5,321.5,338.0,258.17
2017,6,27,9,0,63.0,287.0,2.5,27.0,329.0,340.46,258.22
2017,6,27,9,15,141.0,318.5,2.6,27.5,421.0,450.8,340.15
2017,6,27,9,30,219.0,350.0,2.7,28.0,513.0,555.23,414.92
2017,6,27,9,45,181.5,373.5,2.85,28.5,514.0,550.48,408.5
2017,6,27,10,0,144.0,397.0,3.0,29.0,515.0,542.94,400.72
2017,6,27,10,15,205.0,409.5,3.1,29.0,585.0,614.53,452.08
2017,6,27,10,30,266.0,422.0,3.2,29.0,655.0,697.9,510.05
2017,6,27,10,45,190.0,440.5,3.3,29.5,609.5,633.59,462.07
2017,6,27,11,0,114.0,459.0,3.4,30.0,564.0,577.14,419.75
2017,6,27,11,15,85.5,451.0,3.45,30.0,531.5,529.15,385.59
2017,6,27,11,30,57.0,443.0,3.5,30.0,499.0,490.95,357.85
2017,6,27,11,45,189.5,457.5,3.55,30.5,644.0,641.99,466.1
2017,6,27,12,0,322.0,472.0,3.6,31.0,789.0,788.01,565.8
2017,6,27,12,15,168.5,377.5,3.65,31.0,543.5,533.81,389.46
2017,6,27,12,30,15.0,283.0,3.7,31.0,298.0,280.9,205.31
2017,6,27,12,45,65.0,392.0,3.75,31.0,456.5,434.73,318.17
2017,6,27,13,0,115.0,501.0,3.8,31.0,615.0,579.91,420.03
2017,6,27,13,15,483.0,319.5,3.85,31.0,790.5,737.31,538.84
2017,6,27,13,30,851.0,138.0,3.9,31.0,966.0,859.67,625.72
2017,6,27,13,45,548.5,302.5,3.95,31.0,832.5,737.82,538.98
2017,6,27,14,0,246.0,467.0,4.0,31.0,699.0,622.42,452.28
2017,6,27,14,15,540.0,299.5,4.0,31.0,789.5,680.2,500.3
2017,6,27,14,30,834.0,132.0,4.0,31.0,880.0,713.07,528.62
2017,6,27,14,45,644.0,231.0,4.05,31.0,796.5,634.47,469.26
2017,6,27,15,0,454.0,330.0,4.1,31.0,713.0,569.69,419.9
2017,6,27,15,15,306.5,351.0,4.1,30.5,604.0,479.76,354.7
2017,6,27,15,30,159.0,372.0,4.1,30.0,495.0,404.68,299.82
2017,6,27,15,45,96.0,323.0,4.15,30.0,396.5,327.63,243.55
2017,6,27,16,0,33.0,274.0,4.2,30.0,298.0,253.6,189.09
2017,6,27,16,15,149.5,269.5,4.15,29.5,363.0,281.38,208.98
2017,6,27,16,30,266.0,265.0,4.1,29.0,428.0,294.26,215.49
2017,6,27,16,45,198.0,245.0,4.1,29.0,360.5,248.62,181.61
2017,6,27,17,0,130.0,225.0,4.1,29.0,293.0,205.31,150.55
2017,6,27,17,15,65.0,115.5,4.0,28.5,149.5,105.36,75.83
2017,6,27,17,30,0.0,6.0,3.9,28.0,6.0,5.56,0.0
2017,6,27,17,45,0.0,5.0,3.8,27.5,5.0,4.63,0.0
2017,6,27,18,0,0.0,4.0,3.7,27.0,4.0,3.7,0.0
2017,6,27,18,15,0.0,3.0,3.4,26.5,3.0,2.78,0.0
2017,6,27,18,30,0.0,2.0,3.1,26.0,2.0,1.85,0.0
2017,6,27,18,45,0.0,1.5,2.8,25.5,1.5,1.39,0.0
2017,6,27,19,0,0.0,1.0,2.5,25.0,1.0,0.92,0.0
2017,6,27,19,15,0.0,0.5,2.4,24.5,0.5,0.46,0.0
2017,6,27,19,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,6,27,19,45,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,6,27,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,27,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,27,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,27,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,27,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,27,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,27,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,27,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,27,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,27,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,27,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,6,27,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,6,27,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,6,27,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,27,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2017,6,28,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2017,6,28,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,6,28,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,6,28,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,6,28,3,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,6,28,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,6,28,3,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,6,28,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,6,28,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,6,28,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,6,28,4,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,6,28,5,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,6,28,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,6,28,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,6,28,5,45,86.0,13.0,1.95,21.0,19.0,26.23,0.0
2017,6,28,6,0,172.0,26.0,2.2,21.0,38.0,73.77,38.82
2017,6,28,6,15,279.0,38.0,2.25,21.5,78.5,127.81,88.79
2017,6,28,6,30,386.0,50.0,2.3,22.0,119.0,194.77,144.81
2017,6,28,6,45,454.0,59.5,2.35,22.5,167.5,254.12,195.66
2017,6,28,7,0,522.0,69.0,2.4,23.0,216.0,320.39,251.07
2017,6,28,7,15,261.0,82.5,2.35,23.5,156.0,229.75,181.8
2017,6,28,7,30,0.0,96.0,2.3,24.0,96.0,90.6,68.47
2017,6,28,7,45,4.0,127.5,2.3,24.5,129.5,123.94,95.12
2017,6,28,8,0,8.0,159.0,2.3,25.0,163.0,157.75,121.4
2017,6,28,8,15,14.5,183.5,2.3,25.5,192.0,186.5,143.32
2017,6,28,8,30,21.0,208.0,2.3,26.0,221.0,215.76,165.26
2017,6,28,8,45,26.5,233.5,2.35,27.0,251.0,245.71,187.0
2017,6,28,9,0,32.0,259.0,2.4,28.0,281.0,285.53,215.69
2017,6,28,9,15,48.5,294.5,2.45,28.0,330.0,336.68,253.42
2017,6,28,9,30,65.0,330.0,2.5,28.0,379.0,388.58,291.08
2017,6,28,9,45,63.5,348.5,2.6,28.5,398.5,406.82,302.87
2017,6,28,10,0,62.0,367.0,2.7,29.0,418.0,424.66,314.44
2017,6,28,10,15,48.0,363.0,2.75,29.5,403.5,406.88,300.1
2017,6,28,10,30,34.0,359.0,2.8,30.0,389.0,388.63,285.62
2017,6,28,10,45,39.5,382.0,2.9,30.5,418.5,416.53,304.88
2017,6,28,11,0,45.0,405.0,3.0,31.0,448.0,444.15,323.57
2017,6,28,11,15,125.0,446.0,3.0,31.0,566.5,572.87,415.24
2017,6,28,11,30,205.0,487.0,3.0,31.0,685.0,690.51,496.06
2017,6,28,11,45,119.5,449.0,3.05,31.5,565.5,564.77,406.93
2017,6,28,12,0,34.0,411.0,3.1,32.0,446.0,432.16,312.04
2017,6,28,12,15,467.5,263.5,3.1,32.0,728.0,723.4,527.17
2017,6,28,12,30,901.0,116.0,3.1,32.0,1010.0,972.5,691.47
2017,6,28,12,45,561.0,310.0,3.15,32.5,866.5,830.81,593.89
2017,6,28,13,0,221.0,504.0,3.2,33.0,723.0,682.8,485.35
2017,6,28,13,15,147.0,485.0,3.2,33.0,630.0,589.31,421.54
2017,6,28,13,30,73.0,466.0,3.2,33.0,537.0,498.21,357.66
2017,6,28,13,45,86.5,465.5,3.2,33.0,548.0,503.24,362.07
2017,6,28,14,0,100.0,465.0,3.2,33.0,559.0,506.98,365.14
2017,6,28,14,15,171.5,453.0,3.2,33.0,609.0,541.41,390.83
2017,6,28,14,30,243.0,441.0,3.2,33.0,659.0,567.98,410.48
2017,6,28,14,45,502.5,305.0,3.2,33.0,734.5,606.37,441.88
2017,6,28,15,0,762.0,169.0,3.2,33.0,810.0,622.74,456.12
2017,6,28,15,15,750.0,165.5,3.2,33.0,772.0,573.63,419.94
2017,6,28,15,30,738.0,162.0,3.2,33.0,734.0,521.11,380.84
2017,6,28,15,45,723.0,157.5,3.2,33.0,691.0,468.73,340.76
2017,6,28,16,0,708.0,153.0,3.2,33.0,648.0,416.84,299.95
2017,6,28,16,15,688.0,148.0,3.15,32.5,601.0,363.46,257.63
2017,6,28,16,30,668.0,143.0,3.1,32.0,554.0,311.6,215.57
2017,6,28,16,45,643.0,137.0,3.1,32.0,503.5,259.47,172.81
2017,6,28,17,0,618.0,131.0,3.1,32.0,453.0,209.91,132.88
2017,6,28,17,15,584.0,123.5,3.0,31.5,401.5,160.81,96.52
2017,6,28,17,30,550.0,116.0,2.9,31.0,350.0,115.78,68.68
2017,6,28,17,45,501.5,108.0,2.8,30.5,298.0,74.58,56.83
2017,6,28,18,0,453.0,100.0,2.7,30.0,246.0,70.79,53.96
2017,6,28,18,15,392.5,87.5,2.45,29.5,197.0,63.5,47.96
2017,6,28,18,30,332.0,75.0,2.2,29.0,148.0,55.79,41.4
2017,6,28,18,45,252.5,58.5,2.0,28.5,105.0,44.46,31.53
2017,6,28,19,0,173.0,42.0,1.8,28.0,62.0,32.58,20.89
2017,6,28,19,15,86.5,21.0,1.95,27.5,31.0,17.56,4.26
2017,6,28,19,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,6,28,19,45,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,6,28,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,6,28,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,6,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,6,28,20,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,6,28,21,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,6,28,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,6,28,22,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,6,28,22,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,6,28,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,6,28,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,6,28,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,6,28,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,6,28,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,6,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,6,29,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,6,29,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,6,29,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,6,29,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,6,29,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,6,29,1,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,6,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,6,29,2,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,6,29,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,6,29,2,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,6,29,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,6,29,3,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2017,6,29,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,6,29,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,6,29,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,6,29,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,6,29,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,6,29,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,6,29,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,6,29,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,6,29,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,6,29,5,45,64.0,13.5,1.75,22.5,18.0,23.11,0.0
2017,6,29,6,0,128.0,27.0,2.0,23.0,36.0,65.15,33.44
2017,6,29,6,15,229.5,42.0,2.15,23.5,75.5,118.81,82.26
2017,6,29,6,30,331.0,57.0,2.3,24.0,115.0,181.98,134.53
2017,6,29,6,45,416.5,65.5,2.45,25.0,165.0,245.53,187.41
2017,6,29,7,0,502.0,74.0,2.6,26.0,215.0,316.54,245.37
2017,6,29,7,15,552.5,81.5,2.7,26.5,267.5,377.44,294.72
2017,6,29,7,30,603.0,89.0,2.8,27.0,320.0,442.52,345.75
2017,6,29,7,45,645.5,93.0,2.9,27.5,374.5,502.71,391.59
2017,6,29,8,0,688.0,97.0,3.0,28.0,429.0,565.43,437.91
2017,6,29,8,15,714.5,101.5,3.05,28.5,481.0,619.81,476.58
2017,6,29,8,30,741.0,106.0,3.1,29.0,533.0,672.54,512.59
2017,6,29,8,45,764.5,108.0,3.2,29.5,583.5,722.14,544.84
2017,6,29,9,0,788.0,110.0,3.3,30.0,634.0,771.09,576.1
2017,6,29,9,15,803.0,113.0,3.35,30.5,679.5,813.01,601.86
2017,6,29,9,30,818.0,116.0,3.4,31.0,725.0,853.13,626.1
2017,6,29,9,45,832.0,116.5,3.45,31.5,766.0,881.05,641.98
2017,6,29,10,0,846.0,117.0,3.5,32.0,807.0,912.95,660.47
2017,6,29,10,15,570.5,265.5,3.55,32.0,740.0,834.25,605.14
2017,6,29,10,30,295.0,414.0,3.6,32.0,673.0,717.68,518.35
2017,6,29,10,45,587.0,268.0,3.65,32.5,803.5,865.86,625.44
2017,6,29,11,0,879.0,122.0,3.7,33.0,934.0,993.49,707.17
2017,6,29,11,15,883.0,123.0,3.75,33.0,955.0,1001.05,710.65
2017,6,29,11,30,887.0,124.0,3.8,33.0,976.0,1005.12,712.94
2017,6,29,11,45,891.0,123.5,3.85,33.5,989.5,1004.18,710.73
2017,6,29,12,0,895.0,123.0,3.9,34.0,1003.0,999.72,706.44
2017,6,29,12,15,896.0,123.0,3.9,34.0,1008.5,989.35,699.67
2017,6,29,12,30,897.0,123.0,3.9,34.0,1014.0,975.67,690.92
2017,6,29,12,45,897.0,122.5,3.95,34.5,1011.5,957.48,678.28
2017,6,29,13,0,897.0,122.0,4.0,35.0,1009.0,936.3,663.82
2017,6,29,13,15,895.0,121.5,4.0,35.0,998.5,910.33,647.43
2017,6,29,13,30,893.0,121.0,4.0,35.0,988.0,881.46,629.17
2017,6,29,13,45,888.0,121.0,4.0,35.5,969.5,847.75,606.45
2017,6,29,14,0,883.0,121.0,4.0,36.0,951.0,811.55,582.09
2017,6,29,14,15,877.5,119.5,4.0,36.0,925.5,771.32,556.15
2017,6,29,14,30,872.0,118.0,4.0,36.0,900.0,728.98,528.6
2017,6,29,14,45,865.0,116.0,4.0,36.0,868.0,683.31,496.83
2017,6,29,15,0,858.0,114.0,4.0,36.0,836.0,636.07,463.02
2017,6,29,15,15,848.0,112.0,4.0,35.5,797.5,585.77,427.09
2017,6,29,15,30,838.0,110.0,4.0,35.0,759.0,534.63,389.41
2017,6,29,15,45,825.0,107.5,4.0,35.0,715.5,481.06,348.03
2017,6,29,16,0,812.0,105.0,4.0,35.0,672.0,423.11,302.38
2017,6,29,16,15,795.0,101.5,3.95,34.5,624.0,367.0,257.38
2017,6,29,16,30,778.0,98.0,3.9,34.0,576.0,311.86,212.08
2017,6,29,16,45,755.5,94.5,3.9,34.0,525.0,256.64,166.13
2017,6,29,17,0,733.0,91.0,3.9,34.0,474.0,203.52,122.76
2017,6,29,17,15,703.5,86.5,3.8,33.5,421.0,151.06,83.47
2017,6,29,17,30,674.0,82.0,3.7,33.0,368.0,97.11,49.54
2017,6,29,17,45,631.5,76.5,3.6,32.5,315.0,50.37,36.35
2017,6,29,18,0,589.0,71.0,3.5,32.0,262.0,48.16,34.7
2017,6,29,18,15,529.0,63.5,3.3,31.0,211.0,44.75,32.0
2017,6,29,18,30,469.0,56.0,3.1,30.0,160.0,41.12,28.96
2017,6,29,18,45,373.0,46.0,2.9,29.5,114.5,34.99,23.53
2017,6,29,19,0,277.0,36.0,2.7,29.0,69.0,28.52,17.5
2017,6,29,19,15,138.5,18.0,2.95,28.5,34.5,14.03,2.27
2017,6,29,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,6,29,19,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,6,29,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,6,29,20,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2017,6,29,20,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,6,29,20,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2017,6,29,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,6,29,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2017,6,29,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,6,29,21,45,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2017,6,29,22,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,6,29,22,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2017,6,29,22,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,6,29,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2017,6,29,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,6,29,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,6,29,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,6,29,23,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2017,6,30,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,6,30,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2017,6,30,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,30,0,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,30,1,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,6,30,1,15,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,6,30,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,6,30,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,2,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,6,30,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,6,30,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,3,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,6,30,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,6,30,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,6,30,5,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,6,30,5,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,6,30,5,45,59.5,13.5,4.15,24.5,18.0,22.34,0.0
2017,6,30,6,0,119.0,27.0,4.3,25.0,36.0,62.94,31.28
2017,6,30,6,15,226.0,42.0,4.45,25.0,75.5,117.73,81.03
2017,6,30,6,30,333.0,57.0,4.6,25.0,115.0,182.43,134.67
2017,6,30,6,45,166.5,45.5,4.85,25.5,74.5,122.42,92.42
2017,6,30,7,0,0.0,34.0,5.1,26.0,34.0,31.55,20.26
2017,6,30,7,15,0.0,38.5,5.1,26.5,38.5,35.74,23.65
2017,6,30,7,30,0.0,43.0,5.1,27.0,43.0,39.94,26.93
2017,6,30,7,45,0.0,82.0,5.2,27.5,82.0,76.46,56.2
2017,6,30,8,0,0.0,121.0,5.3,28.0,121.0,114.4,86.03
2017,6,30,8,15,7.5,159.5,5.35,28.5,164.0,157.41,119.48
2017,6,30,8,30,15.0,198.0,5.4,29.0,207.0,201.24,152.97
2017,6,30,8,45,8.0,176.0,5.45,29.5,181.0,173.64,130.68
2017,6,30,9,0,1.0,154.0,5.5,30.0,155.0,146.28,108.75
2017,6,30,9,15,21.0,230.5,5.5,30.5,246.5,238.24,179.02
2017,6,30,9,30,41.0,307.0,5.5,31.0,338.0,343.39,257.04
2017,6,30,9,45,41.0,324.0,5.5,31.5,356.0,360.89,268.56
2017,6,30,10,0,41.0,341.0,5.5,32.0,374.0,378.17,280.01
2017,6,30,10,15,79.0,385.0,5.45,32.5,453.0,459.17,338.46
2017,6,30,10,30,117.0,429.0,5.4,33.0,532.0,551.75,403.42
2017,6,30,10,45,135.0,447.0,5.4,33.5,569.5,587.07,426.87
2017,6,30,11,0,153.0,465.0,5.4,34.0,607.0,621.91,449.91
2017,6,30,11,15,513.5,297.0,5.35,34.0,787.5,824.09,599.03
2017,6,30,11,30,874.0,129.0,5.3,34.0,968.0,997.45,715.58
2017,6,30,11,45,618.0,288.5,5.3,34.5,886.5,912.28,655.32
2017,6,30,12,0,362.0,448.0,5.3,35.0,805.0,804.22,574.1
2017,6,30,12,15,610.0,297.0,5.3,35.0,901.5,894.04,642.09
2017,6,30,12,30,858.0,146.0,5.3,35.0,998.0,960.22,686.88
2017,6,30,12,45,476.0,319.0,5.3,35.5,791.5,762.88,549.61
2017,6,30,13,0,94.0,492.0,5.3,36.0,585.0,552.65,394.23
2017,6,30,13,15,470.5,319.5,5.3,36.0,777.5,727.34,525.99
2017,6,30,13,30,847.0,147.0,5.3,36.0,970.0,865.75,623.51
2017,6,30,13,45,550.5,306.5,5.3,36.0,837.5,744.4,537.33
2017,6,30,14,0,254.0,466.0,5.3,36.0,705.0,628.72,450.98
2017,6,30,14,15,534.5,307.5,5.3,36.0,792.5,684.48,496.75
2017,6,30,14,30,815.0,149.0,5.3,36.0,880.0,716.69,524.19
2017,6,30,14,45,490.0,281.5,5.35,36.0,716.5,578.59,422.16
2017,6,30,15,0,165.0,414.0,5.4,36.0,553.0,468.48,339.23
2017,6,30,15,15,113.0,379.0,5.4,35.5,472.0,397.24,289.1
2017,6,30,15,30,61.0,344.0,5.4,35.0,391.0,335.47,245.05
2017,6,30,15,45,356.5,261.5,5.4,35.0,513.0,386.66,282.83
2017,6,30,16,0,652.0,179.0,5.4,35.0,635.0,416.71,300.65
2017,6,30,16,15,629.5,173.0,5.4,34.5,588.0,364.56,259.27
2017,6,30,16,30,607.0,167.0,5.4,34.0,541.0,314.33,218.8
2017,6,30,16,45,580.0,159.5,5.45,33.5,491.0,263.91,178.17
2017,6,30,17,0,553.0,152.0,5.5,33.0,441.0,216.47,140.52
2017,6,30,17,15,516.0,143.5,5.4,32.5,390.0,169.43,105.84
2017,6,30,17,30,479.0,135.0,5.3,32.0,339.0,126.64,79.12
2017,6,30,17,45,438.0,122.5,5.2,31.5,289.0,85.29,65.51
2017,6,30,18,0,397.0,110.0,5.1,31.0,239.0,77.98,59.74
2017,6,30,18,15,332.0,96.5,4.85,30.5,190.5,70.16,53.34
2017,6,30,18,30,267.0,83.0,4.6,30.0,142.0,64.69,48.65
2017,6,30,18,45,195.5,64.0,4.4,29.5,101.0,50.72,36.58
2017,6,30,19,0,124.0,45.0,4.2,29.0,60.0,36.29,23.78
2017,6,30,19,15,62.0,22.5,4.05,28.5,30.0,18.72,4.95
2017,6,30,19,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2017,6,30,19,45,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,6,30,20,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,6,30,20,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2017,6,30,20,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,6,30,20,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,6,30,21,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,6,30,21,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,6,30,21,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,21,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,6,30,22,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,6,30,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,6,30,22,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2017,6,30,23,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,6,30,23,15,0.0,0.0,4.1,24.5,0.0,0.0,0.0
2017,6,30,23,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,6,30,23,45,0.0,0.0,4.15,24.0,0.0,0.0,0.0
2017,7,1,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2017,7,1,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2017,7,1,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,1,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,1,1,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,1,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,1,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,1,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,1,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,7,1,3,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,1,3,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,7,1,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,1,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,1,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,1,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,1,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,1,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,1,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,1,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,1,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,1,5,45,10.0,12.5,3.05,23.5,13.5,13.5,0.0
2017,7,1,6,0,20.0,25.0,3.2,24.0,27.0,29.81,12.61
2017,7,1,6,15,85.0,49.5,3.25,24.5,63.5,79.69,55.1
2017,7,1,6,30,150.0,74.0,3.3,25.0,100.0,136.58,101.53
2017,7,1,6,45,229.0,90.5,3.35,25.5,146.5,192.45,147.42
2017,7,1,7,0,308.0,107.0,3.4,26.0,193.0,257.07,200.15
2017,7,1,7,15,161.5,120.0,3.4,26.5,166.0,207.69,162.27
2017,7,1,7,30,15.0,133.0,3.4,27.0,139.0,136.69,104.73
2017,7,1,7,45,8.0,139.5,3.45,27.5,143.0,138.62,105.73
2017,7,1,8,0,1.0,146.0,3.5,28.0,147.0,140.1,106.15
2017,7,1,8,15,12.0,178.0,3.55,28.0,185.5,179.25,136.58
2017,7,1,8,30,23.0,210.0,3.6,28.0,224.0,219.34,167.28
2017,7,1,8,45,118.0,255.0,3.65,28.5,333.0,357.96,273.72
2017,7,1,9,0,213.0,300.0,3.7,29.0,442.0,486.23,368.51
2017,7,1,9,15,342.0,285.0,3.75,29.5,531.0,595.22,447.98
2017,7,1,9,30,471.0,270.0,3.8,30.0,620.0,712.27,530.63
2017,7,1,9,45,494.5,283.0,3.9,30.5,669.0,758.93,560.6
2017,7,1,10,0,518.0,296.0,4.0,31.0,718.0,804.73,589.93
2017,7,1,10,15,502.5,320.5,4.1,31.0,744.5,824.26,601.51
2017,7,1,10,30,487.0,345.0,4.2,31.0,771.0,840.78,611.23
2017,7,1,10,45,466.5,366.0,4.3,31.5,785.0,846.01,612.23
2017,7,1,11,0,446.0,387.0,4.4,32.0,799.0,848.39,611.45
2017,7,1,11,15,438.0,402.0,4.45,32.5,814.5,854.55,613.46
2017,7,1,11,30,430.0,417.0,4.5,33.0,830.0,858.34,613.94
2017,7,1,11,45,426.5,427.0,4.6,33.5,841.5,859.44,613.13
2017,7,1,12,0,423.0,437.0,4.7,34.0,853.0,858.29,610.92
2017,7,1,12,15,423.5,442.0,4.7,34.0,861.0,854.1,607.81
2017,7,1,12,30,424.0,447.0,4.7,34.0,869.0,844.74,601.5
2017,7,1,12,45,427.5,446.0,4.75,34.0,870.5,836.75,596.49
2017,7,1,13,0,431.0,445.0,4.8,34.0,872.0,823.95,588.37
2017,7,1,13,15,587.0,336.0,4.75,34.0,910.0,846.45,608.05
2017,7,1,13,30,743.0,227.0,4.7,34.0,948.0,857.49,619.3
2017,7,1,13,45,639.5,300.0,4.7,34.5,913.0,810.41,583.75
2017,7,1,14,0,536.0,373.0,4.7,35.0,878.0,768.98,551.81
2017,7,1,14,15,573.5,327.0,4.7,35.0,854.0,731.52,527.98
2017,7,1,14,30,611.0,281.0,4.7,35.0,830.0,688.48,499.83
2017,7,1,14,45,466.0,333.0,4.7,35.0,743.0,607.4,441.15
2017,7,1,15,0,321.0,385.0,4.7,35.0,656.0,537.89,390.23
2017,7,1,15,15,345.5,358.5,4.65,34.5,637.5,509.54,371.12
2017,7,1,15,30,370.0,332.0,4.6,34.0,619.0,478.47,349.25
2017,7,1,15,45,512.0,257.5,4.6,34.0,630.0,456.46,332.57
2017,7,1,16,0,654.0,183.0,4.6,34.0,641.0,421.42,304.07
2017,7,1,16,15,631.0,177.5,4.55,33.5,593.5,369.36,262.99
2017,7,1,16,30,608.0,172.0,4.5,33.0,546.0,319.28,222.74
2017,7,1,16,45,591.0,160.5,4.5,33.0,497.5,267.82,180.69
2017,7,1,17,0,574.0,149.0,4.5,33.0,449.0,218.1,140.67
2017,7,1,17,15,536.5,140.5,4.3,32.5,397.0,170.05,105.29
2017,7,1,17,30,499.0,132.0,4.1,32.0,345.0,126.02,77.82
2017,7,1,17,45,461.5,119.0,3.95,31.5,294.5,83.16,63.7
2017,7,1,18,0,424.0,106.0,3.8,31.0,244.0,75.09,57.32
2017,7,1,18,15,358.0,93.5,3.55,30.0,194.5,67.93,51.58
2017,7,1,18,30,292.0,81.0,3.3,29.0,145.0,60.38,45.25
2017,7,1,18,45,214.0,63.0,3.05,28.5,103.0,50.03,36.17
2017,7,1,19,0,136.0,45.0,2.8,28.0,61.0,36.3,23.91
2017,7,1,19,15,68.0,22.5,2.85,27.5,30.5,18.72,5.0
2017,7,1,19,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,1,19,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,7,1,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,1,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2017,7,1,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,1,20,45,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,1,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,1,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,1,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,1,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,1,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,1,23,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,7,1,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,1,23,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,0,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,2,0,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,2,1,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,2,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
