Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,2,1,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,2,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,2,2,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,2,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,2,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,2,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,2,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,2,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,2,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,2,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,2,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,2,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,2,5,45,23.0,13.0,2.4,23.5,14.5,16.01,0.0
2017,7,2,6,0,46.0,26.0,2.5,24.0,29.0,39.18,17.24
2017,7,2,6,15,130.5,46.5,2.65,24.0,66.5,92.3,63.77
2017,7,2,6,30,215.0,67.0,2.8,24.0,104.0,149.51,110.89
2017,7,2,6,45,295.0,80.5,3.0,24.5,151.0,212.11,162.77
2017,7,2,7,0,375.0,94.0,3.2,25.0,198.0,278.5,217.42
2017,7,2,7,15,429.5,104.5,3.3,25.5,248.5,337.16,265.13
2017,7,2,7,30,484.0,115.0,3.4,26.0,299.0,400.81,315.48
2017,7,2,7,45,254.5,145.5,3.55,26.5,243.5,312.59,245.67
2017,7,2,8,0,25.0,176.0,3.7,27.0,188.0,186.29,143.17
2017,7,2,8,15,339.0,155.0,3.75,27.5,348.5,413.78,323.85
2017,7,2,8,30,653.0,134.0,3.8,28.0,509.0,640.5,493.86
2017,7,2,8,45,684.0,135.0,3.85,28.5,559.0,691.5,527.99
2017,7,2,9,0,715.0,136.0,3.9,29.0,609.0,742.63,561.31
2017,7,2,9,15,509.0,233.0,3.9,29.0,582.0,691.7,520.29
2017,7,2,9,30,303.0,330.0,3.9,29.0,555.0,618.37,462.11
2017,7,2,9,45,295.5,353.0,3.9,29.5,583.0,642.73,477.28
2017,7,2,10,0,288.0,376.0,3.9,30.0,611.0,665.32,490.57
2017,7,2,10,15,284.0,396.0,3.9,30.5,636.0,686.33,502.79
2017,7,2,10,30,280.0,416.0,3.9,31.0,661.0,705.75,513.83
2017,7,2,10,45,220.5,440.0,3.95,31.5,637.0,663.36,481.51
2017,7,2,11,0,161.0,464.0,4.0,32.0,613.0,629.04,454.82
2017,7,2,11,15,97.0,429.5,4.0,32.0,520.0,519.15,377.02
2017,7,2,11,30,33.0,395.0,4.0,32.0,427.0,419.46,304.87
2017,7,2,11,45,452.5,263.0,4.0,32.5,707.0,723.56,529.59
2017,7,2,12,0,872.0,131.0,4.0,33.0,987.0,986.0,703.22
2017,7,2,12,15,873.0,131.0,3.95,33.0,993.0,975.89,694.33
2017,7,2,12,30,874.0,131.0,3.9,33.0,999.0,962.55,685.45
2017,7,2,12,45,873.5,131.0,3.9,33.5,997.0,944.78,672.72
2017,7,2,13,0,873.0,131.0,3.9,34.0,995.0,924.11,658.25
2017,7,2,13,15,871.0,130.5,3.85,34.0,985.0,898.76,641.91
2017,7,2,13,30,869.0,130.0,3.8,34.0,975.0,870.6,623.77
2017,7,2,13,45,865.0,129.5,3.8,34.0,957.0,838.04,602.96
2017,7,2,14,0,861.0,129.0,3.8,34.0,939.0,802.99,580.42
2017,7,2,14,15,855.5,127.5,3.75,34.0,914.0,763.59,554.64
2017,7,2,14,30,850.0,126.0,3.7,34.0,889.0,722.14,527.28
2017,7,2,14,45,829.5,132.0,3.7,34.0,854.0,675.29,494.09
2017,7,2,15,0,809.0,138.0,3.7,34.0,819.0,626.88,459.17
2017,7,2,15,15,798.0,135.5,3.7,34.0,781.5,577.06,422.66
2017,7,2,15,30,787.0,133.0,3.7,34.0,744.0,526.67,384.76
2017,7,2,15,45,775.5,128.5,3.7,34.0,701.5,473.99,344.19
2017,7,2,16,0,764.0,124.0,3.7,34.0,659.0,421.28,302.47
2017,7,2,16,15,746.0,120.0,3.65,33.5,611.5,366.88,259.0
2017,7,2,16,30,728.0,116.0,3.6,33.0,564.0,313.67,215.44
2017,7,2,16,45,704.5,111.5,3.6,33.0,513.5,255.47,167.61
2017,7,2,17,0,681.0,107.0,3.6,33.0,463.0,203.77,125.5
2017,7,2,17,15,648.5,101.5,3.5,32.5,410.5,152.64,87.2
2017,7,2,17,30,616.0,96.0,3.4,32.0,358.0,105.28,57.72
2017,7,2,17,45,571.5,89.5,3.3,32.0,305.5,61.03,45.27
2017,7,2,18,0,527.0,83.0,3.2,32.0,253.0,57.63,42.58
2017,7,2,18,15,464.5,74.0,3.15,31.0,203.0,53.44,39.27
2017,7,2,18,30,402.0,65.0,3.1,30.0,153.0,48.2,34.88
2017,7,2,18,45,308.0,52.5,3.05,29.5,109.0,39.78,27.51
2017,7,2,19,0,214.0,40.0,3.0,29.0,65.0,30.99,19.5
2017,7,2,19,15,107.0,20.0,3.2,28.5,32.5,15.62,3.18
2017,7,2,19,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,2,19,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,2,20,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2017,7,2,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,2,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,7,2,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2017,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,2,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,7,2,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,2,22,15,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,7,2,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,2,22,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,7,2,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,2,23,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2017,7,2,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,2,23,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,3,0,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2017,7,3,0,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,3,0,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,3,0,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,3,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,3,1,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,3,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,3,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2017,7,3,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,3,2,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,7,3,2,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,7,3,2,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2017,7,3,3,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,3,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,3,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,3,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,4,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,3,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,3,4,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,3,5,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,3,5,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,3,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,3,5,45,50.0,13.0,3.5,23.5,16.5,20.23,0.0
2017,7,3,6,0,100.0,26.0,3.7,24.0,33.0,53.49,23.69
2017,7,3,6,15,204.5,42.0,3.8,24.0,71.5,111.59,76.75
2017,7,3,6,30,309.0,58.0,3.9,24.0,110.0,175.08,129.44
2017,7,3,6,45,407.5,65.0,4.05,24.5,160.5,237.83,182.19
2017,7,3,7,0,506.0,72.0,4.2,25.0,211.0,314.81,245.93
2017,7,3,7,15,557.5,79.5,4.25,25.5,264.0,376.36,296.57
2017,7,3,7,30,609.0,87.0,4.3,26.0,317.0,442.23,349.04
2017,7,3,7,45,659.0,88.0,4.35,26.5,372.5,503.81,396.81
2017,7,3,8,0,709.0,89.0,4.4,27.0,428.0,568.58,445.56
2017,7,3,8,15,735.0,93.5,4.4,27.5,481.0,622.04,484.26
2017,7,3,8,30,761.0,98.0,4.4,28.0,534.0,677.35,522.32
2017,7,3,8,45,787.0,98.0,4.45,29.0,585.0,727.54,554.26
2017,7,3,9,0,813.0,98.0,4.5,30.0,636.0,777.23,585.13
2017,7,3,9,15,827.0,101.0,4.45,30.5,682.0,813.76,607.15
2017,7,3,9,30,841.0,104.0,4.4,31.0,728.0,853.69,631.24
2017,7,3,9,45,855.0,104.5,4.4,31.5,769.5,888.79,651.93
2017,7,3,10,0,869.0,105.0,4.4,32.0,811.0,921.52,670.86
2017,7,3,10,15,876.5,106.5,4.4,32.0,845.5,946.57,685.97
2017,7,3,10,30,884.0,108.0,4.4,32.0,880.0,968.55,699.14
2017,7,3,10,45,891.0,108.5,4.4,32.5,908.5,985.8,707.83
2017,7,3,11,0,898.0,109.0,4.4,33.0,937.0,999.72,714.44
2017,7,3,11,15,901.5,110.0,4.35,33.5,957.5,1007.24,716.73
2017,7,3,11,30,905.0,111.0,4.3,34.0,978.0,1011.18,716.88
2017,7,3,11,45,889.5,123.5,4.3,34.5,986.5,1004.06,710.39
2017,7,3,12,0,874.0,136.0,4.3,35.0,995.0,993.13,701.69
2017,7,3,12,15,874.5,136.5,4.25,35.0,1000.0,982.95,694.79
2017,7,3,12,30,875.0,137.0,4.2,35.0,1005.0,969.55,685.92
2017,7,3,12,45,873.5,137.0,4.2,35.5,1002.0,950.78,672.6
2017,7,3,13,0,872.0,137.0,4.2,36.0,999.0,929.17,657.58
2017,7,3,13,15,869.0,136.5,4.15,36.0,988.0,902.93,640.77
2017,7,3,13,30,866.0,136.0,4.1,36.0,977.0,873.95,622.2
2017,7,3,13,45,860.0,136.0,4.05,36.0,958.0,840.25,600.54
2017,7,3,14,0,854.0,136.0,4.0,36.0,939.0,804.2,577.26
2017,7,3,14,15,847.5,134.5,3.95,36.0,913.5,764.27,551.3
2017,7,3,14,30,841.0,133.0,3.9,36.0,888.0,722.41,523.62
2017,7,3,14,45,831.0,132.0,3.9,36.0,855.5,676.87,491.76
2017,7,3,15,0,821.0,131.0,3.9,36.0,823.0,630.09,458.34
2017,7,3,15,15,577.5,236.5,3.9,35.5,712.5,536.48,389.91
2017,7,3,15,30,334.0,342.0,3.9,35.0,602.0,468.57,339.67
2017,7,3,15,45,359.5,314.0,3.95,35.0,579.0,435.76,315.71
2017,7,3,16,0,385.0,286.0,4.0,35.0,556.0,400.07,288.65
2017,7,3,16,15,377.5,264.0,4.0,34.5,513.0,354.37,254.31
2017,7,3,16,30,370.0,242.0,4.0,34.0,470.0,309.37,219.82
2017,7,3,16,45,523.0,175.0,4.05,34.0,466.0,263.88,179.11
2017,7,3,17,0,676.0,108.0,4.1,34.0,462.0,204.03,125.49
2017,7,3,17,15,644.0,102.5,4.1,33.5,410.0,153.22,87.51
2017,7,3,17,30,612.0,97.0,4.1,33.0,358.0,106.12,58.2
2017,7,3,17,45,564.5,91.0,4.1,32.5,305.0,62.43,46.34
2017,7,3,18,0,517.0,85.0,4.1,32.0,252.0,59.26,43.94
2017,7,3,18,15,454.5,75.5,4.05,31.5,202.0,54.72,40.26
2017,7,3,18,30,392.0,66.0,4.0,31.0,152.0,48.94,35.34
2017,7,3,18,45,300.0,53.5,3.95,30.5,108.5,40.56,28.02
2017,7,3,19,0,208.0,41.0,3.9,30.0,65.0,31.8,20.05
2017,7,3,19,15,104.0,20.5,3.95,29.5,32.5,16.03,3.33
2017,7,3,19,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,3,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2017,7,3,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,3,20,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2017,7,3,20,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,20,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,3,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,3,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,7,3,21,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,3,22,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,3,22,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2017,7,3,22,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,3,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,4,0,15,0.0,0.0,4.15,24.5,0.0,0.0,0.0
2017,7,4,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,4,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,4,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,4,1,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,4,1,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,4,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2017,7,4,2,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,4,2,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,4,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,4,2,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,4,3,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,4,3,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,4,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,4,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,7,4,4,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,4,4,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,7,4,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,4,4,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,4,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,4,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,4,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,4,5,45,0.0,6.0,2.9,23.5,6.0,5.72,0.0
2017,7,4,6,0,0.0,12.0,3.1,24.0,12.0,11.12,0.81
2017,7,4,6,15,0.0,26.5,3.3,24.5,26.5,24.6,13.84
2017,7,4,6,30,0.0,41.0,3.5,25.0,41.0,38.29,25.45
2017,7,4,6,45,0.0,59.5,3.75,25.5,59.5,56.31,40.42
2017,7,4,7,0,0.0,78.0,4.0,26.0,78.0,74.24,55.1
2017,7,4,7,15,298.0,81.5,4.1,26.5,194.0,246.1,193.89
2017,7,4,7,30,596.0,85.0,4.2,27.0,310.0,432.62,340.68
2017,7,4,7,45,557.0,111.0,4.3,27.5,347.0,468.12,367.16
2017,7,4,8,0,518.0,137.0,4.4,28.0,384.0,493.72,385.53
2017,7,4,8,15,499.5,162.5,4.45,28.5,423.5,532.29,412.71
2017,7,4,8,30,481.0,188.0,4.5,29.0,463.0,567.57,436.59
2017,7,4,8,45,625.0,150.0,4.55,29.5,541.0,662.02,506.24
2017,7,4,9,0,769.0,112.0,4.6,30.0,619.0,757.08,571.76
2017,7,4,9,15,784.5,115.0,4.6,30.5,664.5,799.01,597.61
2017,7,4,9,30,800.0,118.0,4.6,31.0,710.0,839.22,622.29
2017,7,4,9,45,812.0,120.5,4.6,31.5,751.0,873.77,642.78
2017,7,4,10,0,824.0,123.0,4.6,32.0,792.0,898.97,656.86
2017,7,4,10,15,833.0,125.0,4.55,32.5,827.0,924.93,671.2
2017,7,4,10,30,842.0,127.0,4.5,33.0,862.0,948.02,683.55
2017,7,4,10,45,848.0,129.0,4.5,33.5,890.0,965.15,692.23
2017,7,4,11,0,854.0,131.0,4.5,34.0,918.0,979.04,698.88
2017,7,4,11,15,858.5,132.0,4.5,34.0,939.0,987.1,703.3
2017,7,4,11,30,863.0,133.0,4.5,34.0,960.0,991.76,705.67
2017,7,4,11,45,866.5,133.5,4.5,34.5,974.0,991.47,703.56
2017,7,4,12,0,870.0,134.0,4.5,35.0,988.0,987.73,699.39
2017,7,4,12,15,871.0,134.0,4.5,35.0,993.5,977.68,692.76
2017,7,4,12,30,872.0,134.0,4.5,35.0,999.0,964.4,684.2
2017,7,4,12,45,871.5,134.0,4.55,35.5,997.0,946.68,671.71
2017,7,4,13,0,871.0,134.0,4.6,36.0,995.0,926.07,657.48
2017,7,4,13,15,868.5,133.5,4.6,36.0,984.5,900.34,641.11
2017,7,4,13,30,866.0,133.0,4.6,36.0,974.0,871.82,622.95
2017,7,4,13,45,861.5,132.0,4.6,36.0,956.0,838.51,601.58
2017,7,4,14,0,857.0,131.0,4.6,36.0,938.0,802.74,578.51
2017,7,4,14,15,851.0,130.0,4.6,35.5,913.0,763.55,554.14
2017,7,4,14,30,845.0,129.0,4.6,35.0,888.0,722.36,528.04
2017,7,4,14,45,837.0,127.0,4.6,35.0,855.5,677.14,496.04
2017,7,4,15,0,829.0,125.0,4.6,35.0,823.0,630.5,462.34
2017,7,4,15,15,818.0,123.0,4.55,35.0,785.0,580.92,425.65
2017,7,4,15,30,807.0,121.0,4.5,35.0,747.0,527.74,385.56
2017,7,4,15,45,793.0,118.0,4.5,35.0,704.0,474.16,344.16
2017,7,4,16,0,779.0,115.0,4.5,35.0,661.0,420.77,301.77
2017,7,4,16,15,761.0,111.5,4.45,34.5,613.0,365.95,257.83
2017,7,4,16,30,743.0,108.0,4.4,34.0,565.0,312.27,213.78
2017,7,4,16,45,719.5,104.0,4.4,33.5,514.5,258.21,169.24
2017,7,4,17,0,696.0,100.0,4.4,33.0,464.0,201.76,123.61
2017,7,4,17,15,665.0,95.0,4.3,32.5,411.5,150.3,84.77
2017,7,4,17,30,634.0,90.0,4.2,32.0,359.0,102.39,54.75
2017,7,4,17,45,591.0,83.5,4.1,32.0,307.0,56.99,41.93
2017,7,4,18,0,548.0,77.0,4.0,32.0,255.0,52.79,38.55
2017,7,4,18,15,486.5,69.0,3.7,31.0,204.5,49.21,35.74
2017,7,4,18,30,425.0,61.0,3.4,30.0,154.0,45.43,32.56
2017,7,4,18,45,335.5,49.5,3.15,29.5,110.0,37.47,25.6
2017,7,4,19,0,246.0,38.0,2.9,29.0,66.0,29.41,18.22
2017,7,4,19,15,123.0,19.0,2.9,28.5,33.0,14.83,2.64
2017,7,4,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,4,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2017,7,4,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,4,20,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2017,7,4,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,7,4,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,4,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,4,21,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,4,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,4,21,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,4,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,4,22,15,0.0,0.0,3.9,25.5,0.0,0.0,0.0
2017,7,4,22,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,7,4,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,7,4,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,7,4,23,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,4,23,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,4,23,45,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2017,7,5,0,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,0,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2017,7,5,1,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,7,5,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,5,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2017,7,5,2,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,5,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,5,2,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,5,2,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,5,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,5,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,7,5,3,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,5,3,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,5,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,5,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,7,5,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,5,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,7,5,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,5,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,5,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,5,5,45,49.0,12.0,2.9,23.5,15.5,19.04,0.0
2017,7,5,6,0,98.0,24.0,3.0,24.0,31.0,50.26,19.93
2017,7,5,6,15,202.0,40.0,3.05,24.0,69.5,108.42,74.05
2017,7,5,6,30,306.0,56.0,3.1,24.0,108.0,171.49,126.36
2017,7,5,6,45,392.0,65.5,3.2,24.5,157.0,232.01,177.33
2017,7,5,7,0,478.0,75.0,3.3,25.0,206.0,305.08,237.79
2017,7,5,7,15,401.0,103.5,3.3,25.5,230.0,321.4,252.71
2017,7,5,7,30,324.0,132.0,3.3,26.0,254.0,323.47,254.79
2017,7,5,7,45,176.5,154.5,3.35,26.5,222.5,268.13,210.25
2017,7,5,8,0,29.0,177.0,3.4,27.0,191.0,197.05,151.69
2017,7,5,8,15,56.0,211.0,3.4,27.5,241.5,252.07,194.15
2017,7,5,8,30,83.0,245.0,3.4,28.0,292.0,309.22,237.12
2017,7,5,8,45,222.5,256.5,3.4,28.5,399.5,440.39,337.02
2017,7,5,9,0,362.0,268.0,3.4,29.0,507.0,582.78,440.96
2017,7,5,9,15,593.5,189.5,3.35,29.5,614.5,721.44,541.49
2017,7,5,9,30,825.0,111.0,3.3,30.0,722.0,847.19,624.95
2017,7,5,9,45,840.0,111.5,3.25,30.5,764.0,882.8,644.8
2017,7,5,10,0,855.0,112.0,3.2,31.0,806.0,916.15,663.54
2017,7,5,10,15,863.5,114.0,3.05,31.5,841.0,942.42,676.78
2017,7,5,10,30,872.0,116.0,2.9,32.0,876.0,965.69,687.92
2017,7,5,10,45,879.5,116.5,2.75,32.5,905.0,983.29,695.3
2017,7,5,11,0,887.0,117.0,2.6,33.0,934.0,997.61,700.56
2017,7,5,11,15,891.5,117.5,2.5,33.0,955.0,1005.55,703.74
2017,7,5,11,30,896.0,118.0,2.4,33.0,976.0,1009.97,704.84
2017,7,5,11,45,881.5,130.5,2.3,33.5,985.0,1003.77,698.08
2017,7,5,12,0,867.0,143.0,2.2,34.0,994.0,993.78,689.21
2017,7,5,12,15,868.0,143.5,2.2,34.0,999.5,984.15,683.17
2017,7,5,12,30,869.0,144.0,2.2,34.0,1005.0,971.28,675.23
2017,7,5,12,45,870.0,142.5,2.2,34.5,1003.5,953.57,663.03
2017,7,5,13,0,871.0,141.0,2.2,35.0,1002.0,932.96,649.17
2017,7,5,13,15,868.5,140.5,2.25,35.0,991.5,907.19,633.94
2017,7,5,13,30,866.0,140.0,2.3,35.0,981.0,878.64,616.91
2017,7,5,13,45,863.5,138.0,2.4,35.5,963.5,846.06,596.36
2017,7,5,14,0,861.0,136.0,2.5,36.0,946.0,810.9,574.02
2017,7,5,14,15,855.0,134.5,2.55,36.0,920.5,771.09,549.31
2017,7,5,14,30,849.0,133.0,2.6,36.0,895.0,729.27,522.86
2017,7,5,14,45,840.0,131.5,2.65,36.0,862.5,683.6,491.83
2017,7,5,15,0,831.0,130.0,2.7,36.0,830.0,636.58,459.09
2017,7,5,15,15,820.0,127.5,2.75,36.0,791.5,584.32,421.9
2017,7,5,15,30,809.0,125.0,2.8,36.0,753.0,532.81,384.1
2017,7,5,15,45,795.0,122.0,2.85,36.0,709.5,479.08,343.57
2017,7,5,16,0,781.0,119.0,2.9,36.0,666.0,425.52,301.94
2017,7,5,16,15,763.0,115.5,2.95,35.5,618.0,370.54,258.72
2017,7,5,16,30,745.0,112.0,3.0,35.0,570.0,316.69,215.23
2017,7,5,16,45,719.5,108.0,3.05,35.0,518.5,257.54,167.18
2017,7,5,17,0,694.0,104.0,3.1,35.0,467.0,204.9,124.75
2017,7,5,17,15,377.0,136.0,3.0,34.5,330.5,147.74,93.64
2017,7,5,17,30,60.0,168.0,2.9,34.0,194.0,142.39,103.64
2017,7,5,17,45,298.5,124.5,2.85,33.5,224.5,93.85,71.85
2017,7,5,18,0,537.0,81.0,2.8,33.0,255.0,56.02,41.03
2017,7,5,18,15,475.0,72.5,2.6,32.0,204.5,52.18,38.05
2017,7,5,18,30,413.0,64.0,2.4,31.0,154.0,48.12,34.66
2017,7,5,18,45,320.0,51.5,2.2,30.5,109.5,39.02,26.76
2017,7,5,19,0,227.0,39.0,2.0,30.0,65.0,30.21,18.76
2017,7,5,19,15,113.5,19.5,2.2,29.5,32.5,15.23,2.75
2017,7,5,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,7,5,19,45,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,7,5,20,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,5,20,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2017,7,5,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2017,7,5,20,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2017,7,5,21,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,5,21,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,7,5,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,5,21,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,5,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,5,22,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2017,7,5,22,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,5,22,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,5,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,5,23,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,5,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,5,23,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,6,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,6,0,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,7,6,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,6,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,6,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,6,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,6,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,6,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,7,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,6,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,6,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,6,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,6,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,6,4,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,6,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,6,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,6,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,6,5,45,59.0,11.5,1.75,23.5,15.5,20.07,0.0
2017,7,6,6,0,118.0,23.0,2.0,24.0,31.0,56.47,21.6
2017,7,6,6,15,226.0,38.0,2.0,24.0,69.5,112.43,76.28
2017,7,6,6,30,334.0,53.0,2.0,24.0,108.0,177.02,129.82
2017,7,6,6,45,421.0,61.0,2.05,24.5,157.5,240.51,183.05
2017,7,6,7,0,508.0,69.0,2.1,25.0,207.0,311.55,241.6
2017,7,6,7,15,558.5,76.0,2.0,25.5,259.0,372.11,290.59
2017,7,6,7,30,609.0,83.0,1.9,26.0,311.0,436.9,340.99
2017,7,6,7,45,655.5,85.5,1.85,26.5,366.0,498.07,386.99
2017,7,6,8,0,702.0,88.0,1.8,27.0,421.0,562.16,433.45
2017,7,6,8,15,728.0,92.0,1.75,27.5,473.0,614.87,469.97
2017,7,6,8,30,754.0,96.0,1.7,28.0,525.0,669.44,505.71
2017,7,6,8,45,776.5,98.0,1.65,29.0,575.0,718.99,535.23
2017,7,6,9,0,799.0,100.0,1.6,30.0,625.0,767.84,563.39
2017,7,6,9,15,813.5,102.5,1.5,30.5,671.0,803.82,582.96
2017,7,6,9,30,828.0,105.0,1.4,31.0,717.0,843.37,604.44
2017,7,6,9,45,839.5,106.5,1.35,31.5,757.5,877.06,622.24
2017,7,6,10,0,851.0,108.0,1.3,32.0,798.0,908.31,638.25
2017,7,6,10,15,606.5,247.0,1.35,32.0,750.0,850.68,600.09
2017,7,6,10,30,362.0,386.0,1.4,32.0,702.0,754.17,531.56
2017,7,6,10,45,622.0,250.0,1.45,32.5,813.5,883.38,621.0
2017,7,6,11,0,882.0,114.0,1.5,33.0,925.0,989.93,684.49
2017,7,6,11,15,886.0,114.5,1.6,33.5,946.0,997.43,687.12
2017,7,6,11,30,890.0,115.0,1.7,34.0,967.0,1001.43,688.83
2017,7,6,11,45,611.5,289.0,1.85,34.5,878.5,908.55,630.31
2017,7,6,12,0,333.0,463.0,2.0,35.0,790.0,792.45,549.22
2017,7,6,12,15,604.0,298.0,2.1,35.0,895.0,891.74,622.06
2017,7,6,12,30,875.0,133.0,2.2,35.0,1000.0,967.37,670.94
2017,7,6,12,45,459.0,284.0,2.35,35.0,739.5,715.7,507.57
2017,7,6,13,0,43.0,435.0,2.5,35.0,479.0,452.68,320.63
2017,7,6,13,15,131.5,463.0,2.55,35.0,592.5,556.81,395.41
2017,7,6,13,30,220.0,491.0,2.6,35.0,706.0,650.75,459.76
2017,7,6,13,45,537.0,312.5,2.7,35.0,821.5,741.45,528.54
2017,7,6,14,0,854.0,134.0,2.8,35.0,937.0,804.16,574.62
2017,7,6,14,15,848.0,132.5,2.85,35.0,912.0,764.63,549.03
2017,7,6,14,30,842.0,131.0,2.9,35.0,887.0,723.09,522.46
2017,7,6,14,45,668.5,226.0,3.0,35.0,812.5,651.14,470.33
2017,7,6,15,0,495.0,321.0,3.1,35.0,738.0,591.34,426.2
2017,7,6,15,15,409.0,333.0,3.15,34.5,667.0,523.45,378.86
2017,7,6,15,30,323.0,345.0,3.2,34.0,596.0,466.19,338.33
2017,7,6,15,45,264.0,334.0,3.25,34.0,531.5,407.89,296.34
2017,7,6,16,0,205.0,323.0,3.3,34.0,467.0,360.28,261.82
2017,7,6,16,15,472.5,217.0,3.3,33.5,516.5,347.24,248.58
2017,7,6,16,30,740.0,111.0,3.3,33.0,566.0,314.72,216.03
2017,7,6,16,45,657.5,124.0,3.3,33.0,502.0,255.65,169.27
2017,7,6,17,0,575.0,137.0,3.3,33.0,438.0,209.88,134.24
2017,7,6,17,15,287.5,82.0,3.2,32.5,232.5,96.26,58.22
2017,7,6,17,30,0.0,27.0,3.1,32.0,27.0,25.06,14.36
2017,7,6,17,45,0.0,23.0,3.05,32.0,23.0,21.34,12.24
2017,7,6,18,0,0.0,19.0,3.0,32.0,19.0,17.61,9.16
2017,7,6,18,15,0.0,15.0,2.7,31.5,15.0,13.9,6.06
2017,7,6,18,30,0.0,11.0,2.4,31.0,11.0,10.18,2.91
2017,7,6,18,45,0.0,8.0,2.15,30.5,8.0,7.4,0.51
2017,7,6,19,0,0.0,5.0,1.9,30.0,5.0,4.62,0.0
2017,7,6,19,15,0.0,2.5,1.95,29.5,2.5,2.31,0.0
2017,7,6,19,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2017,7,6,19,45,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2017,7,6,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,6,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,6,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,6,20,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2017,7,6,21,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,6,21,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,6,21,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,6,21,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,6,22,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,6,22,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2017,7,6,22,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,22,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,6,23,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2017,7,6,23,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,6,23,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,7,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,7,0,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,7,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,7,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,7,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,7,1,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2017,7,7,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,7,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,7,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,7,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,7,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,7,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,7,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,7,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,7,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,7,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,7,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,7,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,7,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,7,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,7,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,7,5,45,58.5,11.0,0.95,23.0,15.0,19.47,0.0
2017,7,7,6,0,117.0,22.0,1.1,23.0,30.0,54.82,19.44
2017,7,7,6,15,224.5,36.5,1.15,23.5,68.0,110.16,74.48
2017,7,7,6,30,332.0,51.0,1.2,24.0,106.0,173.88,127.01
2017,7,7,6,45,413.5,60.0,1.3,24.5,154.5,236.34,179.22
2017,7,7,7,0,495.0,69.0,1.4,25.0,203.0,305.58,236.07
2017,7,7,7,15,463.5,91.5,1.3,25.5,239.0,338.4,263.31
2017,7,7,7,30,432.0,114.0,1.2,26.0,275.0,370.43,288.13
2017,7,7,7,45,311.5,155.5,1.2,26.5,281.0,357.33,276.99
2017,7,7,8,0,191.0,197.0,1.2,27.0,287.0,331.33,255.09
2017,7,7,8,15,292.5,204.5,1.1,27.5,361.5,425.53,325.13
2017,7,7,8,30,394.0,212.0,1.0,28.0,436.0,529.36,398.41
2017,7,7,8,45,587.0,158.5,0.9,28.5,527.0,641.59,476.8
2017,7,7,9,0,780.0,105.0,0.8,29.0,618.0,758.02,551.28
2017,7,7,9,15,597.0,198.0,0.9,29.0,607.5,733.26,532.1
2017,7,7,9,30,414.0,291.0,1.0,29.0,597.0,684.62,495.46
2017,7,7,9,45,421.0,306.0,1.15,29.5,632.5,717.03,516.84
2017,7,7,10,0,428.0,321.0,1.3,30.0,668.0,747.96,536.19
2017,7,7,10,15,238.5,351.5,1.45,30.5,546.5,597.61,431.19
2017,7,7,10,30,49.0,382.0,1.6,31.0,425.0,427.5,308.99
2017,7,7,10,45,459.0,250.5,1.75,31.5,671.5,721.9,522.77
2017,7,7,11,0,869.0,119.0,1.9,32.0,918.0,982.56,689.57
2017,7,7,11,15,873.5,120.0,2.0,32.0,939.5,990.97,692.49
2017,7,7,11,30,878.0,121.0,2.1,32.0,961.0,995.92,696.02
2017,7,7,11,45,876.5,125.0,2.25,32.5,973.5,994.35,694.75
2017,7,7,12,0,875.0,129.0,2.4,33.0,986.0,989.23,691.36
2017,7,7,12,15,571.5,311.5,2.45,33.0,873.0,873.39,615.89
2017,7,7,12,30,268.0,494.0,2.5,33.0,760.0,743.24,523.14
2017,7,7,12,45,572.5,311.0,2.55,33.0,877.5,846.54,601.15
2017,7,7,13,0,877.0,128.0,2.6,33.0,995.0,927.76,655.67
2017,7,7,13,15,875.0,127.5,2.65,33.0,985.0,902.39,639.42
2017,7,7,13,30,873.0,127.0,2.7,33.0,975.0,874.18,622.21
2017,7,7,13,45,606.0,282.0,2.75,33.5,866.0,769.74,550.81
2017,7,7,14,0,339.0,437.0,2.8,34.0,757.0,672.68,479.0
2017,7,7,14,15,597.5,279.0,2.85,34.0,823.0,708.45,510.28
2017,7,7,14,30,856.0,121.0,2.9,34.0,889.0,724.91,526.31
2017,7,7,14,45,835.5,127.0,2.95,34.0,854.5,677.8,493.43
2017,7,7,15,0,815.0,133.0,3.0,34.0,820.0,628.99,458.8
2017,7,7,15,15,804.5,130.5,3.05,33.5,782.0,579.11,423.59
2017,7,7,15,30,794.0,128.0,3.1,33.0,744.0,528.59,386.72
2017,7,7,15,45,781.0,124.5,3.15,33.0,701.0,475.61,346.1
2017,7,7,16,0,768.0,121.0,3.2,33.0,658.0,422.73,304.36
2017,7,7,16,15,750.0,117.0,3.2,32.5,611.0,367.97,260.65
2017,7,7,16,30,732.0,113.0,3.2,32.0,564.0,314.37,216.76
2017,7,7,16,45,710.0,108.0,3.25,32.0,513.5,255.91,168.53
2017,7,7,17,0,688.0,103.0,3.3,32.0,463.0,203.6,125.68
2017,7,7,17,15,636.5,102.0,3.25,31.5,406.5,153.02,88.27
2017,7,7,17,30,585.0,101.0,3.2,31.0,350.0,108.46,61.17
2017,7,7,17,45,548.0,92.0,3.2,31.0,299.0,63.9,47.86
2017,7,7,18,0,511.0,83.0,3.2,31.0,248.0,57.62,42.76
2017,7,7,18,15,470.0,71.5,2.95,30.0,201.0,51.34,37.69
2017,7,7,18,30,429.0,60.0,2.7,29.0,154.0,44.59,32.0
2017,7,7,18,45,345.0,48.0,2.5,28.5,110.0,36.82,25.17
2017,7,7,19,0,261.0,36.0,2.3,28.0,66.0,27.84,17.01
2017,7,7,19,15,130.5,18.0,2.3,27.5,33.0,14.04,1.94
2017,7,7,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,7,19,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,7,7,20,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,7,20,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2017,7,7,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,7,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,7,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,7,21,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,7,7,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,7,21,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,7,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,7,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,7,22,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,22,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,7,7,23,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2017,7,7,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,7,23,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,8,1,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2017,7,8,1,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,8,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,7,8,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,8,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,7,8,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,8,3,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,7,8,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,8,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,7,8,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,7,8,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,7,8,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,8,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,7,8,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,7,8,5,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,7,8,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,8,5,45,72.0,10.5,1.75,22.5,15.0,21.02,0.0
2017,7,8,6,0,144.0,21.0,2.0,23.0,30.0,59.04,19.2
2017,7,8,6,15,255.0,34.0,2.1,23.5,68.5,115.19,77.43
2017,7,8,6,30,366.0,47.0,2.2,24.0,107.0,182.29,133.19
2017,7,8,6,45,444.5,55.5,2.35,25.0,155.5,243.11,184.48
2017,7,8,7,0,523.0,64.0,2.5,26.0,204.0,312.07,241.33
2017,7,8,7,15,572.5,70.5,2.5,26.5,256.0,372.3,290.42
2017,7,8,7,30,622.0,77.0,2.5,27.0,308.0,436.68,341.0
2017,7,8,7,45,661.5,81.0,2.5,27.5,361.5,496.0,386.09
2017,7,8,8,0,701.0,85.0,2.5,28.0,415.0,556.16,430.28
2017,7,8,8,15,726.0,89.0,2.5,28.5,467.0,609.8,468.19
2017,7,8,8,30,751.0,93.0,2.5,29.0,519.0,663.62,504.18
2017,7,8,8,45,771.5,95.5,2.5,29.5,568.5,712.15,535.0
2017,7,8,9,0,792.0,98.0,2.5,30.0,618.0,759.85,564.65
2017,7,8,9,15,806.5,101.0,2.45,30.5,663.5,796.28,585.83
2017,7,8,9,30,821.0,104.0,2.4,31.0,709.0,836.26,609.08
2017,7,8,9,45,831.5,106.5,2.35,31.5,749.5,870.04,627.85
2017,7,8,10,0,842.0,109.0,2.3,32.0,790.0,901.33,644.78
2017,7,8,10,15,850.5,110.5,2.3,32.0,825.0,926.99,659.72
2017,7,8,10,30,859.0,112.0,2.3,32.0,860.0,949.71,672.83
2017,7,8,10,45,864.0,114.5,2.3,32.5,888.0,966.95,681.16
2017,7,8,11,0,869.0,117.0,2.3,33.0,916.0,980.86,687.48
2017,7,8,11,15,873.5,118.0,2.3,33.5,937.5,989.34,690.51
2017,7,8,11,30,878.0,119.0,2.3,34.0,959.0,994.35,691.54
2017,7,8,11,45,880.0,120.0,2.3,34.5,972.5,993.37,689.03
2017,7,8,12,0,882.0,121.0,2.3,35.0,986.0,988.88,684.54
2017,7,8,12,15,883.0,121.0,2.3,35.0,992.0,979.01,678.29
2017,7,8,12,30,884.0,121.0,2.3,35.0,998.0,965.83,670.15
2017,7,8,12,45,881.5,122.5,2.3,35.0,995.0,947.62,659.01
2017,7,8,13,0,879.0,124.0,2.3,35.0,992.0,926.5,646.13
2017,7,8,13,15,876.5,123.5,2.25,35.0,982.0,900.66,629.91
2017,7,8,13,30,874.0,123.0,2.2,35.0,972.0,872.0,611.96
2017,7,8,13,45,868.0,124.0,2.2,35.0,954.0,839.04,591.66
2017,7,8,14,0,862.0,125.0,2.2,35.0,936.0,803.68,569.73
2017,7,8,14,15,856.5,123.5,2.15,35.0,911.0,764.26,544.66
2017,7,8,14,30,851.0,122.0,2.1,35.0,886.0,722.77,518.08
2017,7,8,14,45,847.0,118.0,2.05,35.0,855.0,678.22,487.73
2017,7,8,15,0,843.0,114.0,2.0,35.0,824.0,631.87,455.24
2017,7,8,15,15,667.0,197.5,2.0,34.5,743.0,556.55,401.28
2017,7,8,15,30,491.0,281.0,2.0,34.0,662.0,498.65,359.14
2017,7,8,15,45,420.5,287.5,2.0,34.0,600.5,440.75,317.29
2017,7,8,16,0,350.0,294.0,2.0,34.0,539.0,393.31,282.57
2017,7,8,16,15,556.0,196.5,2.0,34.0,553.5,361.39,255.47
2017,7,8,16,30,762.0,99.0,2.0,34.0,568.0,311.93,211.5
2017,7,8,16,45,740.5,95.0,2.0,34.0,517.5,257.13,166.42
2017,7,8,17,0,719.0,91.0,2.0,34.0,467.0,204.34,123.58
2017,7,8,17,15,689.0,86.5,1.9,33.5,414.5,147.82,81.17
2017,7,8,17,30,659.0,82.0,1.8,33.0,362.0,98.82,50.58
2017,7,8,17,45,619.5,76.0,1.75,33.0,309.5,52.21,37.77
2017,7,8,18,0,580.0,70.0,1.7,33.0,257.0,47.37,33.88
2017,7,8,18,15,521.0,62.5,1.5,32.0,206.5,43.94,31.18
2017,7,8,18,30,462.0,55.0,1.3,31.0,156.0,40.29,28.13
2017,7,8,18,45,376.0,44.5,1.15,30.5,111.5,33.71,22.36
2017,7,8,19,0,290.0,34.0,1.0,30.0,67.0,26.72,15.94
2017,7,8,19,15,145.0,17.0,1.05,29.5,33.5,13.1,1.24
2017,7,8,19,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2017,7,8,19,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2017,7,8,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,8,20,15,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,8,20,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,8,20,45,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2017,7,8,21,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,7,8,21,15,0.0,0.0,1.85,27.5,0.0,0.0,0.0
2017,7,8,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,7,8,21,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,8,22,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,8,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,8,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,8,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,8,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,8,23,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2017,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,8,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,9,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,9,0,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2017,7,9,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,9,0,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,9,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,9,1,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,9,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,1,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,9,2,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,7,9,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,9,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,9,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,9,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,7,9,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,3,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,4,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,9,5,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,9,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,9,5,45,58.5,10.5,2.65,23.5,14.0,18.91,0.0
2017,7,9,6,0,117.0,21.0,2.8,24.0,28.0,53.17,15.11
2017,7,9,6,15,222.0,35.5,2.8,24.5,65.5,108.18,72.49
2017,7,9,6,30,327.0,50.0,2.8,25.0,103.0,170.81,124.47
2017,7,9,6,45,398.5,60.5,2.8,25.5,150.0,230.68,175.06
2017,7,9,7,0,470.0,71.0,2.8,26.0,197.0,296.32,229.56
2017,7,9,7,15,521.5,79.0,2.65,26.5,248.5,356.5,278.45
2017,7,9,7,30,573.0,87.0,2.5,27.0,300.0,421.11,328.99
2017,7,9,7,45,611.5,93.0,2.45,27.5,352.5,479.8,373.47
2017,7,9,8,0,650.0,99.0,2.4,28.0,405.0,540.8,418.1
2017,7,9,8,15,677.5,104.0,2.3,28.5,456.5,595.04,456.06
2017,7,9,8,30,705.0,109.0,2.2,29.0,508.0,649.82,493.1
2017,7,9,8,45,728.0,111.5,2.1,29.5,557.5,696.3,521.94
2017,7,9,9,0,751.0,114.0,2.0,30.0,607.0,744.49,551.17
2017,7,9,9,15,767.0,117.5,2.0,30.5,652.5,787.01,576.6
2017,7,9,9,30,783.0,121.0,2.0,31.0,698.0,827.9,600.58
2017,7,9,9,45,797.5,122.5,2.0,31.5,739.0,863.37,620.67
2017,7,9,10,0,812.0,124.0,2.0,32.0,780.0,896.64,639.14
2017,7,9,10,15,821.5,126.0,2.05,32.0,815.0,916.0,650.46
2017,7,9,10,30,831.0,128.0,2.1,32.0,850.0,939.61,664.65
2017,7,9,10,45,838.0,129.0,2.15,32.5,878.5,956.77,673.41
2017,7,9,11,0,845.0,130.0,2.2,33.0,907.0,970.76,680.31
2017,7,9,11,15,850.0,131.5,2.2,33.0,928.5,980.0,685.22
2017,7,9,11,30,855.0,133.0,2.2,33.0,950.0,985.83,688.18
2017,7,9,11,45,859.5,133.0,2.25,33.5,964.5,986.26,687.06
2017,7,9,12,0,864.0,133.0,2.3,34.0,979.0,983.26,683.97
2017,7,9,12,15,865.0,133.0,2.3,34.0,985.0,973.44,677.71
2017,7,9,12,30,866.0,133.0,2.3,34.0,991.0,960.39,669.61
2017,7,9,12,45,864.5,134.0,2.3,34.0,989.0,942.86,658.82
2017,7,9,13,0,863.0,135.0,2.3,34.0,987.0,922.46,646.31
2017,7,9,13,15,861.0,134.5,2.25,34.0,977.5,897.4,630.49
2017,7,9,13,30,859.0,134.0,2.2,34.0,968.0,869.55,612.95
2017,7,9,13,45,855.0,133.0,2.15,34.0,950.5,836.87,592.33
2017,7,9,14,0,851.0,132.0,2.1,34.0,933.0,801.71,570.08
2017,7,9,14,15,845.5,131.0,2.05,34.0,908.5,763.1,545.47
2017,7,9,14,30,840.0,130.0,2.0,34.0,884.0,722.44,519.34
2017,7,9,14,45,831.5,128.5,1.95,34.0,852.0,677.47,488.35
2017,7,9,15,0,823.0,127.0,1.9,34.0,820.0,631.11,455.75
2017,7,9,15,15,812.5,124.5,1.8,34.0,782.5,579.43,418.54
2017,7,9,15,30,802.0,122.0,1.7,34.0,745.0,528.48,380.88
2017,7,9,15,45,562.0,211.5,1.65,34.0,636.0,444.22,318.97
2017,7,9,16,0,322.0,301.0,1.6,34.0,527.0,387.46,277.72
2017,7,9,16,15,529.0,206.0,1.55,33.5,545.5,359.63,254.31
2017,7,9,16,30,736.0,111.0,1.5,33.0,564.0,314.53,214.17
2017,7,9,16,45,630.5,132.0,1.45,33.0,495.5,256.43,169.5
2017,7,9,17,0,525.0,153.0,1.4,33.0,427.0,214.64,138.91
2017,7,9,17,15,573.5,123.0,1.25,32.5,392.0,162.37,97.14
2017,7,9,17,30,622.0,93.0,1.1,32.0,357.0,104.94,56.66
2017,7,9,17,45,577.0,87.0,0.95,32.0,304.5,60.4,44.68
2017,7,9,18,0,532.0,81.0,0.8,32.0,252.0,56.08,41.26
2017,7,9,18,15,471.5,71.5,0.8,31.0,202.0,51.4,37.55
2017,7,9,18,30,411.0,62.0,0.8,30.0,152.0,46.4,33.37
2017,7,9,18,45,323.5,50.0,0.8,29.5,108.0,37.89,25.94
2017,7,9,19,0,236.0,38.0,0.8,29.0,64.0,29.45,18.22
2017,7,9,19,15,118.0,19.0,0.85,28.5,32.0,14.85,2.02
2017,7,9,19,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2017,7,9,19,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2017,7,9,20,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,7,9,20,15,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,7,9,20,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,7,9,20,45,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2017,7,9,21,0,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2017,7,9,21,15,0.0,0.0,1.55,27.5,0.0,0.0,0.0
2017,7,9,21,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,7,9,21,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,7,9,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,9,22,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2017,7,9,22,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,9,22,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,9,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,9,23,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,7,9,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,9,23,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,10,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,10,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,10,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,10,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,10,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,10,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,7,10,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,10,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,10,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,10,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2017,7,10,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,7,10,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,7,10,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,7,10,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,7,10,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,10,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,7,10,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,10,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,7,10,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,7,10,5,45,76.5,10.0,2.55,22.5,14.5,21.12,0.0
2017,7,10,6,0,153.0,20.0,2.9,23.0,29.0,59.21,14.83
2017,7,10,6,15,266.0,32.5,3.15,23.5,67.5,117.9,78.88
2017,7,10,6,30,379.0,45.0,3.4,24.0,106.0,183.96,134.29
2017,7,10,6,45,457.0,53.5,3.7,25.0,155.0,245.2,186.41
2017,7,10,7,0,535.0,62.0,4.0,26.0,204.0,314.57,244.21
2017,7,10,7,15,585.0,68.5,4.05,26.5,256.5,375.68,294.68
2017,7,10,7,30,635.0,75.0,4.1,27.0,309.0,440.99,346.77
2017,7,10,7,45,673.5,79.0,4.2,28.0,363.0,500.41,392.06
2017,7,10,8,0,712.0,83.0,4.3,29.0,417.0,560.62,436.37
2017,7,10,8,15,737.5,86.5,4.3,29.5,469.5,614.62,475.27
2017,7,10,8,30,763.0,90.0,4.3,30.0,522.0,668.82,512.11
2017,7,10,8,45,784.0,92.5,4.3,30.5,572.0,718.3,544.29
2017,7,10,9,0,805.0,95.0,4.3,31.0,622.0,766.96,575.29
2017,7,10,9,15,819.5,97.5,4.25,31.5,668.0,803.48,597.23
2017,7,10,9,30,834.0,100.0,4.2,32.0,714.0,843.44,621.24
2017,7,10,9,45,846.0,102.0,4.2,32.5,755.5,878.53,641.84
2017,7,10,10,0,858.0,104.0,4.2,33.0,797.0,911.17,660.63
2017,7,10,10,15,866.5,105.5,4.2,33.5,832.0,937.29,674.99
2017,7,10,10,30,875.0,107.0,4.2,34.0,867.0,960.42,687.38
2017,7,10,10,45,882.0,108.0,4.2,34.5,896.0,978.42,696.45
2017,7,10,11,0,889.0,109.0,4.2,35.0,925.0,993.09,703.45
2017,7,10,11,15,893.5,110.0,4.15,35.0,946.5,1001.85,707.94
2017,7,10,11,30,898.0,111.0,4.1,35.0,968.0,1007.07,710.32
2017,7,10,11,45,895.0,115.5,4.1,35.5,981.0,1004.73,706.87
2017,7,10,12,0,892.0,120.0,4.1,36.0,994.0,998.75,701.31
2017,7,10,12,15,893.0,120.0,4.1,36.0,1000.0,988.84,694.86
2017,7,10,12,30,894.0,120.0,4.1,36.0,1006.0,975.58,686.41
2017,7,10,12,45,894.0,120.0,4.1,36.5,1004.0,958.19,674.02
2017,7,10,13,0,894.0,120.0,4.1,37.0,1002.0,937.74,659.82
2017,7,10,13,15,892.0,119.5,4.1,37.0,992.0,912.0,643.69
2017,7,10,13,30,890.0,119.0,4.1,37.0,982.0,883.35,625.69
2017,7,10,13,45,886.5,118.0,4.1,37.0,964.5,850.17,604.71
2017,7,10,14,0,883.0,117.0,4.1,37.0,947.0,814.38,581.94
2017,7,10,14,15,878.0,115.5,4.05,37.0,922.0,774.55,556.17
2017,7,10,14,30,873.0,114.0,4.0,37.0,897.0,732.54,528.79
2017,7,10,14,45,864.5,113.0,4.0,37.0,865.0,686.64,497.41
2017,7,10,15,0,856.0,112.0,4.0,37.0,833.0,639.26,463.7
2017,7,10,15,15,846.0,110.0,3.95,36.5,795.0,588.9,427.86
2017,7,10,15,30,836.0,108.0,3.9,36.0,757.0,537.68,390.3
2017,7,10,15,45,822.5,106.0,3.85,36.0,713.5,484.17,349.17
2017,7,10,16,0,809.0,104.0,3.8,36.0,670.0,426.41,303.92
2017,7,10,16,15,792.0,101.0,3.75,35.5,622.0,370.55,259.43
2017,7,10,16,30,775.0,98.0,3.7,35.0,574.0,315.65,214.56
2017,7,10,16,45,750.0,95.0,3.7,35.0,522.5,259.99,168.54
2017,7,10,17,0,725.0,92.0,3.7,35.0,471.0,206.73,125.21
2017,7,10,17,15,695.0,87.5,3.6,34.5,418.0,149.7,82.27
2017,7,10,17,30,665.0,83.0,3.5,34.0,365.0,100.24,51.31
2017,7,10,17,45,618.0,78.5,3.45,34.0,311.0,54.25,39.29
2017,7,10,18,0,571.0,74.0,3.4,34.0,257.0,50.55,36.36
2017,7,10,18,15,511.0,66.0,3.1,33.0,206.5,46.87,33.46
2017,7,10,18,30,451.0,58.0,2.8,32.0,156.0,42.95,30.19
2017,7,10,18,45,356.0,47.0,2.5,31.5,111.0,36.01,24.13
2017,7,10,19,0,261.0,36.0,2.2,31.0,66.0,27.88,16.73
2017,7,10,19,15,130.5,18.0,2.35,30.5,33.0,14.06,1.32
2017,7,10,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,7,10,19,45,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2017,7,10,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,10,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,7,10,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,10,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,10,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,10,21,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,10,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,10,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,7,10,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,10,22,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2017,7,10,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,10,22,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,10,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,10,23,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,7,10,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,10,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,11,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,11,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,11,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,11,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,11,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,11,1,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,7,11,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,1,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,7,11,2,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2017,7,11,2,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,11,2,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,11,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,11,3,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,11,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,7,11,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,11,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,11,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,11,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,11,5,45,53.5,10.0,3.2,23.5,13.0,17.6,0.0
2017,7,11,6,0,107.0,20.0,3.4,24.0,26.0,49.46,9.52
2017,7,11,6,15,216.5,35.0,3.5,24.5,64.0,106.08,70.65
2017,7,11,6,30,326.0,50.0,3.6,25.0,102.0,170.26,123.97
2017,7,11,6,45,423.0,57.5,3.7,25.5,152.0,236.4,179.45
2017,7,11,7,0,520.0,65.0,3.8,26.0,202.0,311.14,241.44
2017,7,11,7,15,571.0,71.5,3.85,26.5,254.5,372.01,291.61
2017,7,11,7,30,622.0,78.0,3.9,27.0,307.0,437.19,343.54
2017,7,11,7,45,666.5,81.0,3.95,27.5,362.0,498.41,390.89
2017,7,11,8,0,711.0,84.0,4.0,28.0,417.0,560.95,437.77
2017,7,11,8,15,736.5,88.0,4.0,28.5,469.5,615.51,477.09
2017,7,11,8,30,762.0,92.0,4.0,29.0,522.0,670.28,514.43
2017,7,11,8,45,783.5,94.0,4.05,29.5,572.0,719.59,546.65
2017,7,11,9,0,805.0,96.0,4.1,30.0,622.0,768.13,577.76
2017,7,11,9,15,819.0,98.5,4.1,30.5,668.0,804.22,599.6
2017,7,11,9,30,833.0,101.0,4.1,31.0,714.0,843.78,623.59
2017,7,11,9,45,844.0,103.5,4.15,31.5,754.5,878.52,644.24
2017,7,11,10,0,855.0,106.0,4.2,32.0,795.0,910.75,663.07
2017,7,11,10,15,863.0,107.5,4.2,32.5,830.0,936.37,677.17
2017,7,11,10,30,871.0,109.0,4.2,33.0,865.0,958.98,689.29
2017,7,11,10,45,875.5,111.0,4.25,33.5,893.0,975.54,697.76
2017,7,11,11,0,880.0,113.0,4.3,34.0,921.0,988.73,704.14
2017,7,11,11,15,884.0,114.0,4.3,34.0,942.0,996.93,708.61
2017,7,11,11,30,888.0,115.0,4.3,34.0,963.0,1001.63,710.97
2017,7,11,11,45,895.0,112.5,4.3,34.5,978.0,1002.26,709.42
2017,7,11,12,0,902.0,110.0,4.3,35.0,993.0,999.37,705.77
2017,7,11,12,15,902.5,110.0,4.3,35.0,998.5,989.02,698.97
2017,7,11,12,30,903.0,110.0,4.3,35.0,1004.0,975.29,690.16
2017,7,11,12,45,901.5,110.5,4.3,35.5,1001.5,956.92,677.07
2017,7,11,13,0,900.0,111.0,4.3,36.0,999.0,935.48,662.14
2017,7,11,13,15,659.5,268.5,4.3,36.0,915.5,851.99,607.13
2017,7,11,13,30,419.0,426.0,4.3,36.0,832.0,766.47,543.91
2017,7,11,13,45,652.0,268.5,4.35,36.0,887.0,798.0,572.3
2017,7,11,14,0,885.0,111.0,4.4,36.0,942.0,811.13,583.64
2017,7,11,14,15,879.5,109.5,4.4,36.0,917.0,770.86,557.25
2017,7,11,14,30,874.0,108.0,4.4,36.0,892.0,728.45,529.5
2017,7,11,14,45,855.0,113.5,4.45,36.0,857.5,681.19,496.99
2017,7,11,15,0,836.0,119.0,4.5,36.0,823.0,633.3,462.54
2017,7,11,15,15,826.0,117.0,4.5,35.5,785.0,583.83,427.12
2017,7,11,15,30,816.0,115.0,4.5,35.0,747.0,533.54,389.99
2017,7,11,15,45,799.5,113.5,4.55,35.0,703.5,476.47,346.21
2017,7,11,16,0,783.0,112.0,4.6,35.0,660.0,422.77,303.63
2017,7,11,16,15,765.5,108.5,4.6,34.5,612.5,367.66,259.49
2017,7,11,16,30,748.0,105.0,4.6,34.0,565.0,313.62,215.11
2017,7,11,16,45,722.0,102.0,4.6,34.0,513.5,259.22,169.9
2017,7,11,17,0,696.0,99.0,4.6,34.0,462.0,202.8,124.07
2017,7,11,17,15,664.5,94.0,4.55,33.5,409.5,150.97,84.95
2017,7,11,17,30,633.0,89.0,4.5,33.0,357.0,102.77,54.59
2017,7,11,17,45,588.0,83.0,4.5,33.0,304.5,57.49,42.16
2017,7,11,18,0,543.0,77.0,4.5,33.0,252.0,52.91,38.49
2017,7,11,18,15,482.0,68.5,4.35,32.5,202.0,48.93,35.26
2017,7,11,18,30,421.0,60.0,4.2,32.0,152.0,44.7,31.65
2017,7,11,18,45,328.5,48.5,4.05,31.5,107.5,36.75,24.72
2017,7,11,19,0,236.0,37.0,3.9,31.0,63.0,28.67,17.34
2017,7,11,19,15,118.0,18.5,3.8,30.5,31.5,14.47,1.27
2017,7,11,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2017,7,11,19,45,0.0,0.0,3.65,30.0,0.0,0.0,0.0
2017,7,11,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,7,11,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,7,11,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,11,20,45,0.0,0.0,3.9,28.5,0.0,0.0,0.0
2017,7,11,21,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,11,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2017,7,11,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,11,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2017,7,11,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,11,22,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,7,11,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,11,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,11,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,11,23,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,11,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,11,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,12,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,12,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,12,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,12,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,12,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,12,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,12,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
