Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,12,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,7,12,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,2,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,12,3,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,12,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,12,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,12,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,12,4,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,7,12,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,12,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,12,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,12,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,7,12,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,7,12,5,45,0.0,3.0,2.85,23.5,3.0,2.86,0.0
2017,7,12,6,0,0.0,6.0,3.0,24.0,6.0,5.55,0.0
2017,7,12,6,15,0.0,15.5,3.15,24.5,15.5,14.36,5.56
2017,7,12,6,30,0.0,25.0,3.3,25.0,25.0,23.19,13.13
2017,7,12,6,45,0.0,38.0,3.5,25.5,38.0,35.29,23.24
2017,7,12,7,0,0.0,51.0,3.7,26.0,51.0,47.4,33.23
2017,7,12,7,15,0.0,64.5,3.75,26.5,64.5,60.04,43.47
2017,7,12,7,30,0.0,78.0,3.8,27.0,78.0,72.94,53.7
2017,7,12,7,45,131.0,132.0,3.85,27.5,193.0,216.53,169.54
2017,7,12,8,0,262.0,186.0,3.9,28.0,308.0,373.49,291.39
2017,7,12,8,15,306.0,202.5,3.95,28.0,362.0,432.84,335.98
2017,7,12,8,30,350.0,219.0,4.0,28.0,416.0,495.26,382.36
2017,7,12,8,45,351.0,243.0,4.05,28.5,456.5,535.37,409.83
2017,7,12,9,0,352.0,267.0,4.1,29.0,497.0,574.31,435.98
2017,7,12,9,15,181.0,241.0,4.1,29.5,359.5,402.89,306.22
2017,7,12,9,30,10.0,215.0,4.1,30.0,222.0,213.65,159.19
2017,7,12,9,45,81.0,302.5,4.1,30.5,367.5,375.41,281.18
2017,7,12,10,0,152.0,390.0,4.1,31.0,513.0,544.98,402.6
2017,7,12,10,15,162.0,400.0,4.1,31.0,536.0,566.11,416.32
2017,7,12,10,30,172.0,410.0,4.1,31.0,559.0,586.9,430.37
2017,7,12,10,45,318.0,396.0,4.1,31.5,683.5,725.7,528.48
2017,7,12,11,0,464.0,382.0,4.1,32.0,808.0,864.54,622.31
2017,7,12,11,15,298.5,432.5,4.05,32.0,709.0,743.14,535.29
2017,7,12,11,30,133.0,483.0,4.0,32.0,610.0,618.21,445.25
2017,7,12,11,45,258.0,459.5,4.0,32.5,710.5,723.15,519.73
2017,7,12,12,0,383.0,436.0,4.0,33.0,811.0,817.11,583.8
2017,7,12,12,15,631.0,281.5,3.95,33.0,904.0,905.37,648.79
2017,7,12,12,30,879.0,127.0,3.9,33.0,997.0,968.95,690.16
2017,7,12,12,45,880.0,126.0,3.85,33.5,995.5,951.79,676.98
2017,7,12,13,0,881.0,125.0,3.8,34.0,994.0,931.59,662.55
2017,7,12,13,15,879.0,124.5,3.75,34.0,984.0,906.13,646.17
2017,7,12,13,30,877.0,124.0,3.7,34.0,974.0,877.82,627.98
2017,7,12,13,45,581.0,290.5,3.65,34.0,849.5,759.16,546.44
2017,7,12,14,0,285.0,457.0,3.6,34.0,725.0,649.4,464.96
2017,7,12,14,15,263.5,448.5,3.5,33.5,691.0,609.47,438.73
2017,7,12,14,30,242.0,440.0,3.4,33.0,657.0,572.43,413.78
2017,7,12,14,45,324.0,394.0,3.35,33.0,673.5,570.63,414.3
2017,7,12,15,0,406.0,348.0,3.3,33.0,690.0,560.89,408.52
2017,7,12,15,15,226.5,339.0,3.25,33.0,528.5,427.81,312.72
2017,7,12,15,30,47.0,330.0,3.2,33.0,367.0,317.58,232.31
2017,7,12,15,45,70.5,324.0,3.2,33.0,375.5,318.03,233.25
2017,7,12,16,0,94.0,318.0,3.2,33.0,384.0,315.49,231.36
2017,7,12,16,15,99.0,295.0,3.2,32.5,360.0,289.89,212.91
2017,7,12,16,30,104.0,272.0,3.2,32.0,336.0,263.8,193.78
2017,7,12,16,45,71.5,237.5,3.2,32.0,279.5,219.45,161.4
2017,7,12,17,0,39.0,203.0,3.2,32.0,223.0,179.44,132.47
2017,7,12,17,15,129.5,186.0,3.15,31.5,242.5,166.49,119.55
2017,7,12,17,30,220.0,169.0,3.1,31.0,262.0,141.91,99.29
2017,7,12,17,45,200.5,147.0,3.1,31.0,222.5,114.83,89.91
2017,7,12,18,0,181.0,125.0,3.1,31.0,183.0,98.25,76.47
2017,7,12,18,15,155.5,103.0,3.0,30.5,146.0,82.32,63.41
2017,7,12,18,30,130.0,81.0,2.9,30.0,109.0,65.91,49.62
2017,7,12,18,45,90.5,59.5,2.85,29.5,76.5,49.36,35.39
2017,7,12,19,0,51.0,38.0,2.8,29.0,44.0,32.36,20.47
2017,7,12,19,15,25.5,19.0,2.85,28.5,22.0,16.76,2.09
2017,7,12,19,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,7,12,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,7,12,20,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,7,12,20,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,7,12,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,7,12,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2017,7,12,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,7,12,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,7,12,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,12,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2017,7,12,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,7,12,22,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,7,12,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,22,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,12,23,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,13,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,13,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,13,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,13,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,13,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,13,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,13,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,13,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,7,13,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,13,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,7,13,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,13,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,13,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,13,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,13,4,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,7,13,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,7,13,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,13,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,7,13,5,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2017,7,13,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,13,5,45,48.5,10.0,1.85,23.5,12.5,16.78,0.0
2017,7,13,6,0,97.0,20.0,2.1,24.0,25.0,47.0,3.49
2017,7,13,6,15,211.5,34.5,2.2,24.5,62.5,104.16,68.81
2017,7,13,6,30,326.0,49.0,2.3,25.0,100.0,168.9,122.45
2017,7,13,6,45,415.0,57.5,2.4,25.5,149.0,232.97,176.17
2017,7,13,7,0,504.0,66.0,2.5,26.0,198.0,304.88,235.61
2017,7,13,7,15,556.5,73.0,2.55,26.5,250.0,366.23,285.72
2017,7,13,7,30,609.0,80.0,2.6,27.0,302.0,432.09,337.65
2017,7,13,7,45,368.5,137.5,2.7,27.5,278.5,379.99,296.48
2017,7,13,8,0,128.0,195.0,2.8,28.0,255.0,289.23,223.53
2017,7,13,8,15,437.5,145.0,2.85,28.5,385.0,470.19,364.8
2017,7,13,8,30,747.0,95.0,2.9,29.0,515.0,662.64,506.32
2017,7,13,8,45,766.5,98.5,2.95,29.5,564.5,711.61,537.01
2017,7,13,9,0,786.0,102.0,3.0,30.0,614.0,759.68,567.42
2017,7,13,9,15,801.0,105.0,3.0,30.5,660.0,802.21,593.3
2017,7,13,9,30,816.0,108.0,3.0,31.0,706.0,836.82,613.5
2017,7,13,9,45,825.5,111.5,3.05,31.5,746.5,870.84,633.43
2017,7,13,10,0,835.0,115.0,3.1,32.0,787.0,902.32,651.52
2017,7,13,10,15,843.5,117.0,3.1,32.0,822.0,928.53,667.11
2017,7,13,10,30,852.0,119.0,3.1,32.0,857.0,951.81,680.83
2017,7,13,10,45,570.5,280.0,3.1,32.5,781.5,865.44,620.15
2017,7,13,11,0,289.0,441.0,3.1,33.0,706.0,744.18,530.13
2017,7,13,11,15,580.0,283.0,3.1,33.5,831.5,881.55,628.56
2017,7,13,11,30,871.0,125.0,3.1,34.0,957.0,995.69,700.4
2017,7,13,11,45,576.5,303.5,3.1,34.5,857.5,891.16,628.83
2017,7,13,12,0,282.0,482.0,3.1,35.0,758.0,763.75,536.06
2017,7,13,12,15,576.0,308.0,3.1,35.0,876.0,877.54,619.89
2017,7,13,12,30,870.0,134.0,3.1,35.0,994.0,967.46,678.71
2017,7,13,12,45,592.0,306.5,3.15,35.5,891.5,863.97,608.67
2017,7,13,13,0,314.0,479.0,3.2,36.0,789.0,752.27,527.35
2017,7,13,13,15,587.0,307.0,3.2,36.0,879.0,823.49,582.83
2017,7,13,13,30,860.0,135.0,3.2,36.0,969.0,873.61,618.01
2017,7,13,13,45,856.0,134.0,3.25,36.0,951.5,840.84,597.16
2017,7,13,14,0,852.0,133.0,3.3,36.0,934.0,805.6,575.15
2017,7,13,14,15,530.5,289.0,3.3,36.0,783.5,670.94,481.13
2017,7,13,14,30,209.0,445.0,3.3,36.0,633.0,553.33,394.56
2017,7,13,14,45,515.0,287.0,3.35,36.0,726.0,605.57,437.15
2017,7,13,15,0,821.0,129.0,3.4,36.0,819.0,633.41,459.98
2017,7,13,15,15,810.0,126.5,3.4,35.5,781.0,581.53,423.02
2017,7,13,15,30,799.0,124.0,3.4,35.0,743.0,530.29,385.71
2017,7,13,15,45,692.5,166.5,3.45,35.0,680.5,468.92,339.18
2017,7,13,16,0,586.0,209.0,3.5,35.0,618.0,419.81,301.32
2017,7,13,16,15,478.0,225.0,3.5,34.5,543.0,357.5,255.07
2017,7,13,16,30,370.0,241.0,3.5,34.0,468.0,310.65,220.68
2017,7,13,16,45,259.0,233.0,3.55,34.0,385.0,251.31,178.01
2017,7,13,17,0,148.0,225.0,3.6,34.0,302.0,210.25,150.49
2017,7,13,17,15,226.5,191.0,3.55,33.5,294.0,176.32,122.13
2017,7,13,17,30,305.0,157.0,3.5,33.0,286.0,139.33,93.73
2017,7,13,17,45,283.5,137.0,3.45,32.5,243.5,102.48,79.28
2017,7,13,18,0,262.0,117.0,3.4,32.0,201.0,88.0,67.72
2017,7,13,18,15,229.0,97.5,3.15,31.5,160.5,74.77,56.9
2017,7,13,18,30,196.0,78.0,2.9,31.0,120.0,60.98,45.31
2017,7,13,18,45,146.5,58.0,2.65,30.5,84.5,46.25,32.66
2017,7,13,19,0,97.0,38.0,2.4,30.0,49.0,30.98,19.23
2017,7,13,19,15,48.5,19.0,2.35,29.5,24.5,15.93,1.29
2017,7,13,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,7,13,20,15,0.0,0.0,2.25,28.5,0.0,0.0,0.0
2017,7,13,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,13,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,13,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,13,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,7,13,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,13,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,13,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,13,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2017,7,13,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,13,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,14,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2017,7,14,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,7,14,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,7,14,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,7,14,1,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,7,14,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,14,1,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,7,14,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,14,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2017,7,14,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,14,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,7,14,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,14,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,7,14,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,7,14,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,14,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,14,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,14,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,14,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,14,5,45,46.5,9.5,1.4,23.5,12.0,15.98,0.0
2017,7,14,6,0,93.0,19.0,1.6,24.0,24.0,44.79,0.0
2017,7,14,6,15,207.5,33.5,1.7,24.0,61.0,101.9,67.06
2017,7,14,6,30,322.0,48.0,1.8,24.0,98.0,166.37,120.8
2017,7,14,6,45,413.5,56.5,1.9,24.5,147.0,231.17,175.12
2017,7,14,7,0,505.0,65.0,2.0,25.0,196.0,304.04,235.34
2017,7,14,7,15,557.5,72.0,2.0,25.5,248.5,365.44,285.4
2017,7,14,7,30,610.0,79.0,2.0,26.0,301.0,431.36,337.18
2017,7,14,7,45,660.5,80.5,2.05,27.0,356.5,493.9,384.13
2017,7,14,8,0,711.0,82.0,2.1,28.0,412.0,558.38,430.78
2017,7,14,8,15,737.0,86.0,2.0,28.5,464.5,613.4,468.92
2017,7,14,8,30,763.0,90.0,1.9,29.0,517.0,668.7,504.81
2017,7,14,8,45,785.5,91.5,1.85,29.5,568.0,718.39,535.57
2017,7,14,9,0,808.0,93.0,1.8,30.0,619.0,762.11,561.57
2017,7,14,9,15,822.5,95.5,1.7,30.5,665.0,804.22,585.51
2017,7,14,9,30,837.0,98.0,1.6,31.0,711.0,844.49,607.64
2017,7,14,9,45,848.5,100.0,1.5,32.0,752.5,879.43,624.54
2017,7,14,10,0,860.0,102.0,1.4,33.0,794.0,911.87,639.41
2017,7,14,10,15,868.5,104.0,1.4,33.0,829.5,938.77,654.5
2017,7,14,10,30,877.0,106.0,1.4,33.0,865.0,962.66,667.76
2017,7,14,10,45,883.0,107.0,1.4,33.5,893.5,979.88,675.64
2017,7,14,11,0,889.0,108.0,1.4,34.0,922.0,993.74,681.59
2017,7,14,11,15,638.5,263.5,1.4,34.5,855.5,920.74,634.57
2017,7,14,11,30,388.0,419.0,1.4,35.0,789.0,816.33,561.42
2017,7,14,11,45,643.0,267.0,1.45,35.5,891.0,922.11,634.51
2017,7,14,12,0,898.0,115.0,1.5,36.0,993.0,1001.98,680.97
2017,7,14,12,15,540.0,311.0,1.5,36.0,840.0,846.9,582.6
2017,7,14,12,30,182.0,507.0,1.5,36.0,687.0,670.69,461.81
2017,7,14,12,45,540.0,311.5,1.5,36.5,844.0,822.02,568.89
2017,7,14,13,0,898.0,116.0,1.5,37.0,1001.0,940.09,642.0
2017,7,14,13,15,896.0,115.5,1.5,37.0,991.0,914.25,625.3
2017,7,14,13,30,894.0,115.0,1.5,37.0,981.0,885.48,608.31
2017,7,14,13,45,630.5,268.0,1.55,37.0,873.5,781.25,542.42
2017,7,14,14,0,367.0,421.0,1.6,37.0,766.0,683.36,474.37
2017,7,14,14,15,266.5,434.5,1.6,37.0,681.5,600.07,419.09
2017,7,14,14,30,166.0,448.0,1.6,37.0,597.0,525.27,368.24
2017,7,14,14,45,497.0,288.0,1.65,37.0,710.5,594.68,421.8
2017,7,14,15,0,828.0,128.0,1.7,37.0,824.0,637.35,453.95
2017,7,14,15,15,549.0,243.0,1.75,37.0,695.5,530.94,377.77
2017,7,14,15,30,270.0,358.0,1.8,37.0,567.0,451.06,320.37
2017,7,14,15,45,142.0,294.0,1.9,37.0,403.5,323.64,231.77
2017,7,14,16,0,14.0,230.0,2.0,37.0,240.0,214.48,154.39
2017,7,14,16,15,149.5,245.0,2.1,36.5,337.5,264.28,189.81
2017,7,14,16,30,285.0,260.0,2.2,36.0,435.0,299.53,211.92
2017,7,14,16,45,479.5,184.5,2.3,36.0,447.5,263.11,177.78
2017,7,14,17,0,674.0,109.0,2.4,36.0,460.0,206.96,126.44
2017,7,14,17,15,578.5,116.5,2.4,35.5,394.0,158.16,92.9
2017,7,14,17,30,483.0,124.0,2.4,35.0,328.0,120.91,72.91
2017,7,14,17,45,442.5,112.5,2.45,34.5,278.5,79.72,60.03
2017,7,14,18,0,402.0,101.0,2.5,34.0,229.0,71.53,53.62
2017,7,14,18,15,393.0,83.0,2.25,33.5,188.5,60.26,44.44
2017,7,14,18,30,384.0,65.0,2.0,33.0,148.0,48.32,34.46
2017,7,14,18,45,292.0,51.5,1.8,32.5,104.0,39.12,26.52
2017,7,14,19,0,200.0,38.0,1.6,32.0,60.0,29.5,17.84
2017,7,14,19,15,100.0,19.0,1.65,31.5,30.0,14.9,0.36
2017,7,14,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,14,19,45,0.0,0.0,1.75,31.0,0.0,0.0,0.0
2017,7,14,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2017,7,14,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2017,7,14,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,14,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,7,14,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,14,21,15,0.0,0.0,2.1,29.5,0.0,0.0,0.0
2017,7,14,21,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,7,14,21,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2017,7,14,22,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,14,22,15,0.0,0.0,2.3,28.5,0.0,0.0,0.0
2017,7,14,22,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,7,14,22,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,14,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,7,14,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2017,7,14,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,14,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,15,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,15,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2017,7,15,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,7,15,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,7,15,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,15,1,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,15,2,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2017,7,15,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,15,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,15,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,15,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,15,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,15,4,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,7,15,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,15,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,7,15,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,7,15,5,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,7,15,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,15,5,45,45.0,9.0,2.3,24.5,11.0,15.25,0.0
2017,7,15,6,0,90.0,18.0,2.5,25.0,22.0,42.79,0.0
2017,7,15,6,15,199.5,33.0,2.5,25.5,58.5,99.22,64.61
2017,7,15,6,30,309.0,48.0,2.5,26.0,95.0,162.15,116.85
2017,7,15,6,45,390.0,58.5,2.5,27.0,142.5,224.24,168.52
2017,7,15,7,0,471.0,69.0,2.5,28.0,190.0,293.48,225.05
2017,7,15,7,15,524.5,76.5,2.2,28.5,242.0,354.2,273.81
2017,7,15,7,30,578.0,84.0,1.9,29.0,294.0,419.58,324.06
2017,7,15,7,45,617.5,90.0,1.6,30.0,347.0,479.27,367.02
2017,7,15,8,0,657.0,96.0,1.3,31.0,400.0,541.38,409.2
2017,7,15,8,15,684.5,100.5,1.0,31.5,452.0,595.59,444.02
2017,7,15,8,30,712.0,105.0,0.7,32.0,504.0,650.35,476.69
2017,7,15,8,45,732.5,109.5,0.45,32.5,553.5,697.74,501.6
2017,7,15,9,0,753.0,114.0,0.2,33.0,603.0,746.56,526.04
2017,7,15,9,15,769.0,117.0,0.45,33.5,648.5,788.89,553.22
2017,7,15,9,30,785.0,120.0,0.7,34.0,694.0,829.59,579.47
2017,7,15,9,45,795.0,124.0,0.95,34.5,734.5,864.08,601.62
2017,7,15,10,0,805.0,128.0,1.2,35.0,775.0,896.12,622.02
2017,7,15,10,15,814.0,130.5,1.3,35.0,810.0,922.92,638.32
2017,7,15,10,30,823.0,133.0,1.4,35.0,845.0,939.07,648.2
2017,7,15,10,45,465.0,292.0,1.5,35.5,697.5,773.44,539.97
2017,7,15,11,0,107.0,451.0,1.6,36.0,550.0,554.62,387.66
2017,7,15,11,15,118.5,451.5,1.65,36.0,563.0,575.25,402.91
2017,7,15,11,30,130.0,452.0,1.7,36.0,576.0,584.67,409.27
2017,7,15,11,45,488.0,298.0,1.8,36.5,773.5,798.77,558.09
2017,7,15,12,0,846.0,144.0,1.9,37.0,971.0,979.3,670.88
2017,7,15,12,15,847.0,144.0,1.95,37.0,977.0,969.66,663.56
2017,7,15,12,30,848.0,144.0,2.0,37.0,983.0,956.84,656.29
2017,7,15,12,45,842.5,147.5,2.05,37.0,979.5,938.06,645.46
2017,7,15,13,0,837.0,151.0,2.1,37.0,976.0,916.57,632.99
2017,7,15,13,15,834.0,150.5,2.15,37.0,966.0,891.11,618.05
2017,7,15,13,30,831.0,150.0,2.2,37.0,956.0,863.0,601.4
2017,7,15,13,45,611.0,279.5,2.25,37.0,866.5,775.88,544.2
2017,7,15,14,0,391.0,409.0,2.3,37.0,777.0,692.13,484.96
2017,7,15,14,15,209.5,379.0,2.35,36.5,575.5,507.73,361.05
2017,7,15,14,30,28.0,349.0,2.4,36.0,374.0,339.95,242.86
2017,7,15,14,45,396.0,253.0,2.5,36.0,587.0,496.24,360.34
2017,7,15,15,0,764.0,157.0,2.6,36.0,800.0,622.07,449.53
2017,7,15,15,15,479.5,263.5,2.65,35.5,660.5,508.51,367.19
2017,7,15,15,30,195.0,370.0,2.7,35.0,521.0,425.32,306.83
2017,7,15,15,45,112.5,320.0,2.75,35.0,406.0,330.92,239.97
2017,7,15,16,0,30.0,270.0,2.8,35.0,291.0,250.12,182.13
2017,7,15,16,15,325.0,214.0,2.85,34.5,414.5,297.96,214.09
2017,7,15,16,30,620.0,158.0,2.9,34.0,538.0,315.31,218.37
2017,7,15,16,45,310.0,137.0,2.95,33.5,327.0,183.99,126.17
2017,7,15,17,0,0.0,116.0,3.0,33.0,116.0,106.54,77.66
2017,7,15,17,15,0.0,65.0,2.95,32.5,65.0,60.47,42.2
2017,7,15,17,30,0.0,14.0,2.9,32.0,14.0,12.99,4.73
2017,7,15,17,45,0.0,11.5,2.9,31.5,11.5,10.66,3.31
2017,7,15,18,0,0.0,9.0,2.9,31.0,9.0,8.34,1.39
2017,7,15,18,15,0.0,7.0,2.8,30.5,7.0,6.48,0.0
2017,7,15,18,30,0.0,5.0,2.7,30.0,5.0,4.63,0.0
2017,7,15,18,45,0.0,3.5,2.65,29.5,3.5,3.24,0.0
2017,7,15,19,0,0.0,2.0,2.6,29.0,2.0,1.85,0.0
2017,7,15,19,15,0.0,1.0,2.55,28.5,1.0,0.92,0.0
2017,7,15,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,7,15,19,45,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,7,15,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,15,20,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2017,7,15,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,7,15,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,7,15,21,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,15,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,7,15,21,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,7,15,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2017,7,15,22,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,7,15,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2017,7,15,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,7,15,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,7,15,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,15,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,15,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,15,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2017,7,16,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,16,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2017,7,16,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,16,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,16,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,7,16,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,7,16,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,7,16,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,7,16,2,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,7,16,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,7,16,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,7,16,3,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,7,16,3,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,7,16,3,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2017,7,16,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,4,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,4,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,4,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,7,16,5,15,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2017,7,16,5,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,7,16,5,45,36.0,8.5,0.55,24.0,10.0,13.42,0.0
2017,7,16,6,0,72.0,17.0,0.6,24.0,20.0,35.05,0.0
2017,7,16,6,15,172.0,33.5,0.7,24.0,55.5,92.72,60.49
2017,7,16,6,30,272.0,50.0,0.8,24.0,91.0,152.66,110.51
2017,7,16,6,45,349.5,62.0,0.9,24.5,137.0,210.42,158.76
2017,7,16,7,0,427.0,74.0,1.0,25.0,183.0,276.71,213.17
2017,7,16,7,15,481.0,83.0,1.1,25.0,234.0,339.92,264.56
2017,7,16,7,30,535.0,92.0,1.2,25.0,285.0,405.06,316.07
2017,7,16,7,45,574.0,99.0,1.3,25.5,337.0,463.54,360.47
2017,7,16,8,0,613.0,106.0,1.4,26.0,389.0,524.46,405.28
2017,7,16,8,15,642.5,111.5,1.5,26.0,440.5,579.26,445.2
2017,7,16,8,30,672.0,117.0,1.6,26.0,492.0,634.87,484.8
2017,7,16,8,45,692.5,122.5,1.7,26.5,541.0,684.01,517.42
2017,7,16,9,0,713.0,128.0,1.8,27.0,590.0,732.54,548.52
2017,7,16,9,15,730.5,131.5,1.9,27.5,635.5,772.38,573.25
2017,7,16,9,30,748.0,135.0,2.0,28.0,681.0,813.77,598.8
2017,7,16,9,45,762.0,138.0,2.1,28.5,722.5,849.76,620.48
2017,7,16,10,0,776.0,141.0,2.2,29.0,764.0,883.6,640.62
2017,7,16,10,15,786.5,143.5,2.25,29.0,799.5,911.2,657.48
2017,7,16,10,30,797.0,146.0,2.3,29.0,835.0,936.09,672.64
2017,7,16,10,45,806.0,147.0,2.4,29.5,864.0,955.02,683.14
2017,7,16,11,0,815.0,148.0,2.5,30.0,893.0,970.88,691.77
2017,7,16,11,15,474.5,315.0,2.55,30.0,751.5,809.19,582.21
2017,7,16,11,30,134.0,482.0,2.6,30.0,610.0,619.3,444.99
2017,7,16,11,45,481.0,319.0,2.65,30.0,787.5,813.39,587.62
2017,7,16,12,0,828.0,156.0,2.7,30.0,965.0,973.49,694.38
2017,7,16,12,15,829.5,156.0,2.7,30.0,971.5,964.39,686.92
2017,7,16,12,30,831.0,156.0,2.7,30.0,978.0,952.16,679.08
2017,7,16,12,45,831.0,156.0,2.75,30.5,976.5,935.55,667.6
2017,7,16,13,0,831.0,156.0,2.8,31.0,975.0,916.12,654.41
2017,7,16,13,15,829.0,155.5,2.8,31.0,965.5,891.66,638.98
2017,7,16,13,30,827.0,155.0,2.8,31.0,956.0,864.51,621.83
2017,7,16,13,45,469.5,311.5,2.8,31.0,764.5,688.98,500.17
2017,7,16,14,0,112.0,468.0,2.8,31.0,573.0,522.34,377.34
2017,7,16,14,15,458.0,309.5,2.8,31.0,722.0,635.34,465.22
2017,7,16,14,30,804.0,151.0,2.8,31.0,871.0,719.31,528.38
2017,7,16,14,45,780.0,158.5,2.85,31.0,836.0,672.32,494.54
2017,7,16,15,0,756.0,166.0,2.9,31.0,801.0,625.39,460.9
2017,7,16,15,15,743.5,163.0,2.9,31.0,763.5,576.32,425.05
2017,7,16,15,30,731.0,160.0,2.9,31.0,726.0,524.07,386.07
2017,7,16,15,45,713.5,157.0,2.9,31.0,682.5,471.64,345.86
2017,7,16,16,0,696.0,154.0,2.9,31.0,639.0,419.91,305.1
2017,7,16,16,15,675.5,149.0,2.85,30.5,591.5,366.38,262.55
2017,7,16,16,30,655.0,144.0,2.8,30.0,544.0,314.43,220.26
2017,7,16,16,45,327.5,84.0,2.75,30.0,284.0,144.1,96.79
2017,7,16,17,0,0.0,24.0,2.7,30.0,24.0,22.29,12.16
2017,7,16,17,15,264.0,71.0,2.45,29.5,182.0,85.65,51.72
2017,7,16,17,30,528.0,118.0,2.2,29.0,340.0,119.41,72.25
2017,7,16,17,45,478.5,109.0,2.0,29.0,288.0,77.3,59.45
2017,7,16,18,0,429.0,100.0,1.8,29.0,236.0,70.95,54.31
2017,7,16,18,15,368.0,87.0,1.65,28.5,187.5,63.3,47.98
2017,7,16,18,30,307.0,74.0,1.5,28.0,139.0,55.21,41.04
2017,7,16,18,45,226.0,56.5,1.4,27.5,96.5,43.06,30.42
2017,7,16,19,0,145.0,39.0,1.3,27.0,54.0,31.75,20.05
2017,7,16,19,15,72.5,19.5,1.3,26.5,27.0,16.31,0.0
2017,7,16,19,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,7,16,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2017,7,16,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,7,16,21,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2017,7,16,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,7,16,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,7,16,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,16,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,17,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2017,7,17,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,0,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,7,17,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2017,7,17,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,7,17,2,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2017,7,17,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,17,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,17,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,17,3,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,7,17,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,7,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,7,17,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,7,17,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,17,4,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,17,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,7,17,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,7,17,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,7,17,5,45,12.5,6.5,0.75,23.5,7.0,8.04,0.0
2017,7,17,6,0,25.0,13.0,0.8,24.0,14.0,18.8,0.0
2017,7,17,6,15,88.5,35.5,0.85,24.0,47.5,68.56,44.3
2017,7,17,6,30,152.0,58.0,0.9,24.0,81.0,118.67,86.29
2017,7,17,6,45,220.0,77.0,1.0,24.5,125.5,173.02,131.11
2017,7,17,7,0,288.0,96.0,1.1,25.0,170.0,234.85,181.57
2017,7,17,7,15,341.0,111.0,1.05,25.5,219.0,299.28,232.78
2017,7,17,7,30,394.0,126.0,1.0,26.0,268.0,362.42,281.38
2017,7,17,7,45,443.5,135.0,1.0,26.5,319.5,421.63,325.7
2017,7,17,8,0,493.0,144.0,1.0,27.0,371.0,484.71,371.39
2017,7,17,8,15,525.0,153.0,1.0,27.5,421.5,539.23,409.3
2017,7,17,8,30,557.0,162.0,1.0,28.0,472.0,595.14,447.05
2017,7,17,8,45,283.0,180.0,1.0,28.5,338.0,414.93,313.7
2017,7,17,9,0,9.0,198.0,1.0,29.0,204.0,196.53,145.94
2017,7,17,9,15,335.5,189.0,1.15,29.0,433.0,499.96,377.02
2017,7,17,9,30,662.0,180.0,1.3,29.0,662.0,791.18,577.84
2017,7,17,9,45,686.5,178.5,1.45,29.5,704.5,829.51,598.79
2017,7,17,10,0,711.0,177.0,1.6,30.0,747.0,866.41,621.35
2017,7,17,10,15,357.5,166.0,1.7,30.0,453.0,527.12,391.14
2017,7,17,10,30,4.0,155.0,1.8,30.0,159.0,149.87,108.92
2017,7,17,10,45,103.5,306.0,1.95,30.5,401.5,413.73,305.57
2017,7,17,11,0,203.0,457.0,2.1,31.0,644.0,666.82,478.85
2017,7,17,11,15,493.0,317.0,2.2,31.5,783.5,830.04,592.62
2017,7,17,11,30,783.0,177.0,2.3,32.0,923.0,971.11,684.41
2017,7,17,11,45,553.5,322.0,2.4,32.5,853.5,888.8,626.82
2017,7,17,12,0,324.0,467.0,2.5,33.0,784.0,791.94,556.9
2017,7,17,12,15,249.0,487.5,2.6,33.0,732.0,731.17,516.24
2017,7,17,12,30,174.0,508.0,2.7,33.0,680.0,664.94,471.02
2017,7,17,12,45,241.0,495.5,2.8,33.0,733.0,708.6,502.72
2017,7,17,13,0,308.0,483.0,2.9,33.0,786.0,752.27,533.36
2017,7,17,13,15,299.5,478.5,2.95,33.0,771.0,727.21,516.66
2017,7,17,13,30,291.0,474.0,3.0,33.0,756.0,701.66,499.98
2017,7,17,13,45,174.0,452.0,3.1,33.5,619.5,568.47,407.46
2017,7,17,14,0,57.0,430.0,3.2,34.0,483.0,443.95,318.87
2017,7,17,14,15,248.5,399.5,3.25,33.5,623.0,556.27,403.1
2017,7,17,14,30,440.0,369.0,3.3,33.0,763.0,651.54,472.22
2017,7,17,14,45,443.5,350.5,3.35,33.0,735.0,613.71,445.85
2017,7,17,15,0,447.0,332.0,3.4,33.0,707.0,574.75,418.88
2017,7,17,15,15,292.5,351.0,3.4,33.0,592.0,477.25,348.45
2017,7,17,15,30,138.0,370.0,3.4,33.0,477.0,395.52,288.99
2017,7,17,15,45,321.0,303.0,3.45,33.0,532.0,411.99,301.37
2017,7,17,16,0,504.0,236.0,3.5,33.0,587.0,408.72,296.59
2017,7,17,16,15,434.5,239.0,3.5,32.5,526.0,353.7,255.09
2017,7,17,16,30,365.0,242.0,3.5,32.0,465.0,310.3,222.42
2017,7,17,16,45,325.0,225.5,3.5,32.0,411.0,262.16,185.56
2017,7,17,17,0,285.0,209.0,3.5,32.0,357.0,218.62,152.77
2017,7,17,17,15,362.5,170.5,3.35,31.5,337.0,178.83,119.49
2017,7,17,17,30,440.0,132.0,3.2,31.0,317.0,123.78,77.97
2017,7,17,17,45,404.0,118.0,3.05,31.0,269.0,83.14,63.82
2017,7,17,18,0,368.0,104.0,2.9,31.0,221.0,73.78,56.21
2017,7,17,18,15,319.0,88.5,2.7,30.0,175.5,64.36,48.56
2017,7,17,18,30,270.0,73.0,2.5,29.0,130.0,54.4,40.18
2017,7,17,18,45,204.0,55.0,2.35,28.5,91.0,44.11,31.13
2017,7,17,19,0,138.0,37.0,2.2,28.0,52.0,30.23,18.67
2017,7,17,19,15,69.0,18.5,2.3,27.5,26.0,15.52,0.0
2017,7,17,19,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,17,19,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,17,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,17,20,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,17,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,20,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,17,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,17,21,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,17,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,17,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,17,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,17,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,17,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,17,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,17,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,7,17,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,17,23,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,7,18,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,18,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,7,18,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,18,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,7,18,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,18,1,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,18,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,18,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,18,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,18,2,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2017,7,18,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,18,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,7,18,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,7,18,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,7,18,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2017,7,18,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,7,18,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2017,7,18,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,7,18,5,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,18,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,7,18,5,45,44.0,8.0,1.25,22.5,10.0,14.08,0.0
2017,7,18,6,0,88.0,16.0,1.5,23.0,20.0,39.48,0.0
2017,7,18,6,15,206.0,30.5,1.6,23.5,56.5,97.98,63.0
2017,7,18,6,30,324.0,45.0,1.7,24.0,93.0,164.97,119.16
2017,7,18,6,45,411.5,53.5,1.8,24.5,141.0,226.64,171.22
2017,7,18,7,0,499.0,62.0,1.9,25.0,189.0,297.57,230.09
2017,7,18,7,15,552.0,69.0,1.95,25.5,241.0,358.91,280.32
2017,7,18,7,30,605.0,76.0,2.0,26.0,293.0,424.88,332.41
2017,7,18,7,45,400.5,132.5,2.1,27.0,286.5,393.57,306.77
2017,7,18,8,0,196.0,189.0,2.2,28.0,280.0,326.63,252.6
2017,7,18,8,15,179.5,216.0,2.25,28.5,307.0,352.56,271.03
2017,7,18,8,30,163.0,243.0,2.3,29.0,334.0,376.39,287.0
2017,7,18,8,45,204.0,264.5,2.4,29.5,389.5,436.43,330.58
2017,7,18,9,0,245.0,286.0,2.5,30.0,445.0,509.68,382.36
2017,7,18,9,15,528.5,196.0,2.6,30.5,570.5,670.43,500.91
2017,7,18,9,30,812.0,106.0,2.7,31.0,696.0,832.31,609.89
2017,7,18,9,45,822.0,109.0,2.8,31.5,737.0,866.38,629.1
2017,7,18,10,0,832.0,112.0,2.9,32.0,778.0,897.95,647.54
2017,7,18,10,15,841.0,113.5,2.95,32.5,813.5,924.28,662.16
2017,7,18,10,30,850.0,115.0,3.0,33.0,849.0,947.71,674.9
2017,7,18,10,45,855.0,117.5,3.15,33.5,877.0,965.2,684.59
2017,7,18,11,0,860.0,120.0,3.3,34.0,905.0,979.36,692.26
2017,7,18,11,15,864.5,121.5,3.35,34.0,927.0,988.6,697.63
2017,7,18,11,30,869.0,123.0,3.4,34.0,949.0,994.36,700.96
2017,7,18,11,45,487.0,306.0,3.5,34.5,770.5,807.25,575.28
2017,7,18,12,0,105.0,489.0,3.6,35.0,592.0,582.26,412.96
2017,7,18,12,15,489.5,308.0,3.65,35.0,790.5,796.71,569.94
2017,7,18,12,30,874.0,127.0,3.7,35.0,989.0,967.73,683.46
2017,7,18,12,45,526.0,316.0,3.8,35.0,835.0,815.22,580.4
2017,7,18,13,0,178.0,505.0,3.9,35.0,681.0,650.13,460.96
2017,7,18,13,15,236.0,488.5,3.95,34.5,719.0,677.5,483.01
2017,7,18,13,30,294.0,472.0,4.0,34.0,757.0,702.84,502.6
2017,7,18,13,45,575.0,300.0,4.05,34.0,843.5,765.73,553.14
2017,7,18,14,0,856.0,128.0,4.1,34.0,930.0,806.89,584.76
2017,7,18,14,15,850.0,127.0,4.1,34.0,905.5,767.51,558.65
2017,7,18,14,30,844.0,126.0,4.1,34.0,881.0,726.09,531.41
2017,7,18,14,45,470.5,263.5,4.1,34.0,681.5,556.74,407.92
2017,7,18,15,0,97.0,401.0,4.1,34.0,482.0,420.97,305.77
2017,7,18,15,15,439.5,266.5,4.05,34.0,609.0,488.7,358.9
2017,7,18,15,30,782.0,132.0,4.0,34.0,736.0,529.85,388.57
2017,7,18,15,45,769.5,128.0,3.95,34.0,693.5,476.83,347.28
2017,7,18,16,0,757.0,124.0,3.9,34.0,651.0,423.88,305.32
2017,7,18,16,15,738.5,120.0,3.8,33.5,603.5,369.05,261.49
2017,7,18,16,30,720.0,116.0,3.7,33.0,556.0,311.31,214.56
2017,7,18,16,45,372.0,153.0,3.65,33.0,379.0,212.01,145.86
2017,7,18,17,0,24.0,190.0,3.6,33.0,202.0,172.57,127.43
2017,7,18,17,15,317.0,142.0,3.4,32.5,276.0,145.59,95.37
2017,7,18,17,30,610.0,94.0,3.2,32.0,350.0,104.8,57.32
2017,7,18,17,45,566.0,87.0,3.05,32.0,297.5,59.86,44.31
2017,7,18,18,0,522.0,80.0,2.9,32.0,245.0,55.68,40.96
2017,7,18,18,15,457.5,70.5,2.6,31.0,194.5,50.99,37.2
2017,7,18,18,30,393.0,61.0,2.3,30.0,144.0,45.38,32.47
2017,7,18,18,45,295.5,48.5,2.0,29.5,100.5,36.87,24.99
2017,7,18,19,0,198.0,36.0,1.7,29.0,57.0,27.98,16.74
2017,7,18,19,15,99.0,18.0,1.85,28.5,28.5,14.14,0.0
2017,7,18,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,18,19,45,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2017,7,18,20,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,7,18,20,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2017,7,18,20,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,18,20,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,18,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,7,18,21,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,7,18,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,7,18,21,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,7,18,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,18,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,18,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,18,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,18,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,18,23,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2017,7,18,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,18,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,19,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,19,0,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,19,0,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,19,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,19,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,19,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2017,7,19,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,19,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,7,19,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,19,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,19,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,19,4,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,19,4,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,7,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,7,19,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,7,19,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,7,19,5,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2017,7,19,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,19,5,45,30.5,8.0,1.4,23.5,9.0,7.63,0.0
2017,7,19,6,0,61.0,16.0,1.6,24.0,18.0,31.42,0.0
2017,7,19,6,15,171.0,32.0,1.75,24.5,53.5,90.9,58.05
2017,7,19,6,30,281.0,48.0,1.9,25.0,89.0,153.17,110.3
2017,7,19,6,45,372.5,58.0,2.05,25.5,137.0,214.26,161.44
2017,7,19,7,0,464.0,68.0,2.2,26.0,185.0,288.9,222.92
2017,7,19,7,15,519.5,76.0,2.25,26.5,237.0,350.84,273.45
2017,7,19,7,30,575.0,84.0,2.3,27.0,289.0,417.69,326.15
2017,7,19,7,45,619.0,89.0,2.4,27.5,343.0,478.91,373.03
2017,7,19,8,0,663.0,94.0,2.5,28.0,397.0,542.98,420.54
2017,7,19,8,15,691.0,98.5,2.5,28.5,449.5,597.98,459.58
2017,7,19,8,30,719.0,103.0,2.5,29.0,502.0,651.44,496.12
2017,7,19,8,45,742.5,106.0,2.55,29.5,552.5,702.12,528.85
2017,7,19,9,0,766.0,109.0,2.6,30.0,603.0,752.28,560.58
2017,7,19,9,15,781.5,112.0,2.65,30.5,649.0,794.83,586.6
2017,7,19,9,30,797.0,115.0,2.7,31.0,695.0,835.69,611.18
2017,7,19,9,45,811.0,116.5,2.75,31.5,736.5,871.57,632.18
2017,7,19,10,0,825.0,118.0,2.8,32.0,778.0,898.21,647.0
2017,7,19,10,15,834.0,120.0,2.85,32.0,813.5,924.9,663.21
2017,7,19,10,30,843.0,122.0,2.9,32.0,849.0,948.71,677.57
2017,7,19,10,45,851.5,122.5,2.95,32.5,878.5,967.42,687.34
2017,7,19,11,0,860.0,123.0,3.0,33.0,908.0,982.93,695.16
2017,7,19,11,15,864.5,124.0,3.05,33.0,929.5,991.66,700.2
2017,7,19,11,30,869.0,125.0,3.1,33.0,951.0,996.91,703.24
2017,7,19,11,45,860.5,134.0,3.2,33.5,962.5,993.57,699.94
2017,7,19,12,0,852.0,143.0,3.3,34.0,974.0,986.58,694.51
2017,7,19,12,15,853.0,143.5,3.35,34.0,980.0,977.42,688.9
2017,7,19,12,30,854.0,144.0,3.4,34.0,986.0,965.01,681.32
2017,7,19,12,45,853.0,144.0,3.5,34.5,984.0,947.16,669.3
2017,7,19,13,0,852.0,144.0,3.6,35.0,982.0,926.4,655.5
2017,7,19,13,15,849.5,143.5,3.65,35.0,972.0,900.99,639.79
2017,7,19,13,30,847.0,143.0,3.7,35.0,962.0,872.82,622.28
2017,7,19,13,45,567.0,299.0,3.8,35.0,843.0,758.64,544.2
2017,7,19,14,0,287.0,455.0,3.9,35.0,724.0,651.76,465.67
2017,7,19,14,15,184.0,440.5,3.95,35.0,611.5,544.9,391.51
2017,7,19,14,30,81.0,426.0,4.0,35.0,499.0,447.05,321.98
2017,7,19,14,45,161.0,414.5,4.05,35.0,552.5,482.25,348.86
2017,7,19,15,0,241.0,403.0,4.1,35.0,606.0,510.92,370.02
2017,7,19,15,15,176.0,384.0,4.1,34.5,528.0,440.97,320.62
2017,7,19,15,30,111.0,365.0,4.1,34.0,450.0,381.08,278.18
2017,7,19,15,45,429.0,247.5,4.1,34.0,549.5,414.36,302.97
2017,7,19,16,0,747.0,130.0,4.1,34.0,649.0,425.01,306.6
2017,7,19,16,15,728.0,126.0,4.05,33.5,601.5,366.58,260.05
2017,7,19,16,30,709.0,122.0,4.0,33.0,554.0,312.89,216.15
2017,7,19,16,45,686.5,116.0,3.95,33.0,503.5,258.25,170.84
2017,7,19,17,0,664.0,110.0,3.9,33.0,453.0,205.81,128.01
2017,7,19,17,15,332.0,120.5,3.75,32.5,292.0,131.18,83.61
2017,7,19,17,30,0.0,131.0,3.6,32.0,131.0,116.52,86.51
2017,7,19,17,45,258.5,106.0,3.5,32.0,187.5,80.66,61.53
2017,7,19,18,0,517.0,81.0,3.4,32.0,244.0,56.57,41.7
2017,7,19,18,15,453.0,71.5,3.05,31.0,194.0,51.93,37.99
2017,7,19,18,30,389.0,62.0,2.7,30.0,144.0,46.18,33.13
2017,7,19,18,45,300.5,48.5,2.35,29.5,100.5,36.91,25.01
2017,7,19,19,0,212.0,35.0,2.0,29.0,57.0,27.21,16.07
2017,7,19,19,15,106.0,17.5,2.0,28.5,28.5,13.76,0.0
2017,7,19,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,7,19,19,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,19,20,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2017,7,19,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,19,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,19,20,45,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,19,21,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,19,21,15,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,7,19,21,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,19,21,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2017,7,19,22,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,19,22,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2017,7,19,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,19,22,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,19,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,19,23,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2017,7,19,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,19,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,20,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,20,0,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,7,20,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,20,0,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,20,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,20,1,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2017,7,20,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,20,1,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,7,20,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,20,2,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,20,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,20,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,20,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,7,20,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2017,7,20,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,20,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,20,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,7,20,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2017,7,20,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,7,20,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2017,7,20,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,7,20,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,7,20,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,20,5,45,23.0,7.5,1.75,23.5,8.5,7.15,0.0
2017,7,20,6,0,46.0,15.0,2.0,24.0,17.0,23.51,0.0
2017,7,20,6,15,151.5,32.0,2.15,24.5,51.5,85.98,54.55
2017,7,20,6,30,257.0,49.0,2.3,25.0,86.0,146.77,105.75
2017,7,20,6,45,350.0,59.5,2.5,25.5,133.5,207.58,156.6
2017,7,20,7,0,443.0,70.0,2.7,26.0,181.0,281.87,217.94
2017,7,20,7,15,499.5,78.0,2.65,26.5,232.5,343.25,268.13
2017,7,20,7,30,556.0,86.0,2.6,27.0,284.0,409.65,320.56
2017,7,20,7,45,603.0,90.5,2.6,27.5,338.0,471.18,367.7
2017,7,20,8,0,650.0,95.0,2.6,28.0,392.0,535.88,415.61
2017,7,20,8,15,678.5,100.0,2.55,28.5,444.0,591.24,454.86
2017,7,20,8,30,707.0,105.0,2.5,29.0,496.0,647.27,493.25
2017,7,20,8,45,732.0,107.5,2.5,29.5,546.5,695.87,524.31
2017,7,20,9,0,757.0,110.0,2.5,30.0,597.0,746.34,556.04
2017,7,20,9,15,773.5,113.5,2.4,30.5,643.5,790.03,581.88
2017,7,20,9,30,790.0,117.0,2.3,31.0,690.0,832.1,606.1
2017,7,20,9,45,804.0,118.5,2.25,31.5,731.5,867.83,626.05
2017,7,20,10,0,818.0,120.0,2.2,32.0,773.0,894.22,639.74
2017,7,20,10,15,827.5,122.0,2.2,32.5,809.0,921.27,654.25
2017,7,20,10,30,837.0,124.0,2.2,33.0,845.0,945.45,666.84
2017,7,20,10,45,845.5,124.5,2.2,33.5,874.5,964.09,675.95
2017,7,20,11,0,854.0,125.0,2.2,34.0,904.0,979.56,683.15
2017,7,20,11,15,859.0,126.0,2.25,34.0,926.0,988.75,688.48
2017,7,20,11,30,864.0,127.0,2.3,34.0,948.0,994.49,691.85
2017,7,20,11,45,878.5,119.5,2.35,34.5,965.5,997.79,692.44
2017,7,20,12,0,893.0,112.0,2.4,35.0,983.0,997.6,691.02
2017,7,20,12,15,894.5,112.5,2.45,35.0,989.5,988.92,685.92
2017,7,20,12,30,896.0,113.0,2.5,35.0,996.0,976.8,678.86
2017,7,20,12,45,896.5,112.5,2.6,35.5,994.5,959.46,667.7
2017,7,20,13,0,897.0,112.0,2.7,36.0,993.0,938.96,654.61
2017,7,20,13,15,895.0,111.5,2.75,36.0,983.5,913.07,639.1
2017,7,20,13,30,893.0,111.0,2.8,36.0,974.0,884.22,621.7
2017,7,20,13,45,890.0,110.0,2.9,36.5,956.5,851.2,600.61
2017,7,20,14,0,887.0,109.0,3.0,37.0,939.0,815.5,577.67
2017,7,20,14,15,882.0,107.5,3.05,37.0,914.5,775.28,552.53
2017,7,20,14,30,877.0,106.0,3.1,37.0,890.0,732.85,525.68
2017,7,20,14,45,869.0,105.0,3.15,37.0,858.0,686.81,495.22
2017,7,20,15,0,861.0,104.0,3.2,37.0,826.0,639.21,461.9
2017,7,20,15,15,851.5,102.0,3.2,37.0,788.0,588.54,425.4
2017,7,20,15,30,842.0,100.0,3.2,37.0,750.0,536.93,387.21
2017,7,20,15,45,828.5,98.0,3.25,37.0,706.0,482.71,346.14
2017,7,20,16,0,815.0,96.0,3.3,37.0,662.0,428.45,303.78
2017,7,20,16,15,798.5,93.0,3.35,36.5,614.0,367.78,256.21
2017,7,20,16,30,782.0,90.0,3.4,36.0,566.0,312.21,211.05
2017,7,20,16,45,759.5,87.0,3.45,36.0,515.0,256.29,164.85
2017,7,20,17,0,737.0,84.0,3.5,36.0,464.0,202.45,121.04
2017,7,20,17,15,707.0,80.0,3.45,35.5,410.5,149.17,81.1
2017,7,20,17,30,677.0,76.0,3.4,35.0,357.0,94.96,46.93
2017,7,20,17,45,634.0,70.5,3.35,34.5,304.0,47.17,33.4
2017,7,20,18,0,591.0,65.0,3.3,34.0,251.0,43.99,30.94
2017,7,20,18,15,528.5,58.0,3.0,33.0,199.5,40.79,28.41
2017,7,20,18,30,466.0,51.0,2.7,32.0,148.0,37.42,25.55
2017,7,20,18,45,366.5,41.0,2.45,31.5,103.5,31.14,20.01
2017,7,20,19,0,267.0,31.0,2.2,31.0,59.0,24.51,13.7
2017,7,20,19,15,133.5,15.5,2.4,30.5,29.5,12.13,0.0
2017,7,20,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,20,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2017,7,20,20,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,20,20,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2017,7,20,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,20,20,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2017,7,20,21,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,20,21,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2017,7,20,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,20,21,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2017,7,20,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,7,20,22,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2017,7,20,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,22,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,7,20,23,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2017,7,20,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,7,20,23,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2017,7,21,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,7,21,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2017,7,21,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,21,0,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,21,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,21,1,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,21,2,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2017,7,21,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,21,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,21,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,21,3,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,21,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,21,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,7,21,4,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,7,21,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,21,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,7,21,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,7,21,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,7,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,7,21,5,45,21.0,7.5,1.95,23.5,8.0,0.0,0.0
2017,7,21,6,0,42.0,15.0,2.2,24.0,16.0,22.69,0.0
2017,7,21,6,15,151.5,31.5,2.35,24.5,50.5,85.5,53.76
2017,7,21,6,30,261.0,48.0,2.5,25.0,85.0,146.9,105.69
2017,7,21,6,45,361.0,57.5,2.65,26.0,133.0,209.35,157.51
2017,7,21,7,0,461.0,67.0,2.8,27.0,181.0,286.38,220.51
2017,7,21,7,15,517.5,74.5,2.8,27.5,233.0,348.12,270.98
2017,7,21,7,30,574.0,82.0,2.8,28.0,285.0,414.9,323.71
2017,7,21,7,45,618.0,86.5,2.85,28.5,339.0,475.53,370.2
2017,7,21,8,0,662.0,91.0,2.9,29.0,393.0,539.05,417.31
2017,7,21,8,15,690.5,95.5,2.8,29.5,445.0,594.41,456.45
2017,7,21,8,30,719.0,100.0,2.7,30.0,497.0,648.42,492.97
2017,7,21,8,45,742.0,103.5,2.6,31.0,547.5,699.35,524.11
2017,7,21,9,0,765.0,107.0,2.5,32.0,598.0,749.73,553.9
2017,7,21,9,15,781.0,110.0,2.4,32.5,644.0,792.76,579.04
2017,7,21,9,30,797.0,113.0,2.3,33.0,690.0,834.14,602.55
2017,7,21,9,45,809.5,115.0,2.25,33.5,731.5,869.31,621.96
2017,7,21,10,0,822.0,117.0,2.2,34.0,773.0,895.16,635.17
2017,7,21,10,15,831.5,119.0,2.25,34.5,809.0,922.35,650.08
2017,7,21,10,30,841.0,121.0,2.3,35.0,845.0,946.67,663.12
2017,7,21,10,45,848.0,122.5,2.35,35.5,874.0,964.99,672.43
2017,7,21,11,0,855.0,124.0,2.4,36.0,903.0,980.06,679.82
2017,7,21,11,15,860.0,125.0,2.5,36.0,925.0,989.29,685.59
2017,7,21,11,30,865.0,126.0,2.6,36.0,947.0,995.06,689.38
2017,7,21,11,45,863.5,130.0,2.75,36.5,960.5,993.8,687.98
2017,7,21,12,0,862.0,134.0,2.9,37.0,974.0,989.01,684.49
2017,7,21,12,15,863.0,134.5,3.0,37.0,980.5,979.87,679.42
2017,7,21,12,30,864.0,135.0,3.1,37.0,987.0,967.44,672.39
2017,7,21,12,45,863.5,135.0,3.25,37.5,985.0,949.95,661.21
2017,7,21,13,0,863.0,135.0,3.4,38.0,983.0,929.48,648.15
2017,7,21,13,15,861.0,134.5,3.5,38.0,973.5,904.24,633.13
2017,7,21,13,30,859.0,134.0,3.6,38.0,964.0,876.19,616.24
2017,7,21,13,45,855.0,133.5,3.7,38.0,946.5,843.7,596.38
2017,7,21,14,0,851.0,133.0,3.8,38.0,929.0,808.7,574.74
2017,7,21,14,15,845.0,131.5,3.8,38.0,904.0,768.92,549.36
2017,7,21,14,30,839.0,130.0,3.8,38.0,879.0,727.11,522.44
2017,7,21,14,45,828.0,130.0,3.85,38.0,846.5,681.38,491.12
2017,7,21,15,0,817.0,130.0,3.9,38.0,814.0,634.44,458.08
2017,7,21,15,15,806.0,127.5,3.95,37.5,776.0,582.57,421.74
2017,7,21,15,30,795.0,125.0,4.0,37.0,738.0,531.15,384.52
2017,7,21,15,45,779.0,123.0,4.05,37.0,694.0,477.41,343.66
2017,7,21,16,0,763.0,121.0,4.1,37.0,650.0,424.06,301.94
2017,7,21,16,15,744.5,117.5,4.1,36.5,602.5,369.17,258.57
2017,7,21,16,30,726.0,114.0,4.1,36.0,555.0,315.49,215.07
2017,7,21,16,45,699.5,110.0,4.2,36.0,503.5,256.41,167.04
2017,7,21,17,0,673.0,106.0,4.3,36.0,452.0,204.0,124.79
2017,7,21,17,15,640.0,100.0,4.3,35.5,399.5,152.05,86.11
2017,7,21,17,30,607.0,94.0,4.3,35.0,347.0,103.97,56.29
2017,7,21,17,45,562.0,87.0,4.35,34.5,294.0,59.12,43.24
2017,7,21,18,0,517.0,80.0,4.4,34.0,241.0,55.91,40.8
2017,7,21,18,15,453.0,70.5,4.3,33.5,191.0,51.23,36.98
2017,7,21,18,30,389.0,61.0,4.2,33.0,141.0,45.49,32.08
2017,7,21,18,45,297.0,47.5,4.15,32.5,98.0,36.19,24.01
2017,7,21,19,0,205.0,34.0,4.1,32.0,55.0,26.46,15.08
2017,7,21,19,15,102.5,17.0,4.1,31.5,27.5,13.38,0.0
2017,7,21,19,30,0.0,0.0,4.1,31.0,0.0,0.0,0.0
2017,7,21,19,45,0.0,0.0,4.15,30.5,0.0,0.0,0.0
2017,7,21,20,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,21,20,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2017,7,21,20,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,21,20,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2017,7,21,21,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,7,21,21,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2017,7,21,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,21,21,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,21,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
