Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,21,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2017,7,21,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,21,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,21,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,21,23,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,21,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,7,21,23,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,22,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,22,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,7,22,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,22,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,7,22,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,22,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,7,22,1,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,22,1,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,22,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,22,2,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,22,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,22,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,7,22,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,22,3,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,7,22,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,22,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,22,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,22,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,7,22,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,22,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,22,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,22,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,22,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,22,5,45,18.5,6.5,2.7,23.5,7.5,0.0,0.0
2017,7,22,6,0,37.0,13.0,2.9,24.0,15.0,19.76,0.0
2017,7,22,6,15,137.5,31.5,3.05,24.5,49.0,82.06,51.15
2017,7,22,6,30,238.0,50.0,3.2,25.0,83.0,142.05,102.32
2017,7,22,6,45,333.0,61.5,3.35,25.5,130.5,203.58,153.76
2017,7,22,7,0,428.0,73.0,3.5,26.0,178.0,275.8,213.66
2017,7,22,7,15,486.0,82.0,3.5,26.5,230.0,340.91,267.08
2017,7,22,7,30,544.0,91.0,3.5,27.0,282.0,408.65,320.98
2017,7,22,7,45,595.0,95.0,3.55,28.0,337.0,471.58,368.98
2017,7,22,8,0,646.0,99.0,3.6,29.0,392.0,538.04,417.92
2017,7,22,8,15,675.5,104.0,3.55,29.5,445.0,594.02,458.02
2017,7,22,8,30,705.0,109.0,3.5,30.0,498.0,650.76,497.44
2017,7,22,8,45,732.5,111.0,3.45,31.0,549.5,700.51,528.52
2017,7,22,9,0,760.0,113.0,3.4,32.0,601.0,752.59,560.29
2017,7,22,9,15,776.5,116.5,3.3,32.5,647.5,796.48,586.61
2017,7,22,9,30,793.0,120.0,3.2,33.0,694.0,838.74,611.33
2017,7,22,9,45,809.0,121.0,3.1,33.5,736.5,875.9,632.23
2017,7,22,10,0,825.0,122.0,3.0,34.0,779.0,903.67,646.71
2017,7,22,10,15,834.5,124.0,2.95,34.5,815.0,930.91,661.08
2017,7,22,10,30,844.0,126.0,2.9,35.0,851.0,955.26,673.49
2017,7,22,10,45,853.0,126.0,2.9,35.5,881.0,974.01,682.71
2017,7,22,11,0,862.0,126.0,2.9,36.0,911.0,989.57,690.0
2017,7,22,11,15,867.0,127.5,2.95,36.0,933.5,999.33,695.61
2017,7,22,11,30,872.0,129.0,3.0,36.0,956.0,1005.6,699.22
2017,7,22,11,45,882.0,124.5,3.05,36.5,972.0,1007.38,698.74
2017,7,22,12,0,892.0,120.0,3.1,37.0,988.0,1005.65,696.24
2017,7,22,12,15,893.0,120.5,3.2,37.0,994.5,996.39,691.05
2017,7,22,12,30,894.0,121.0,3.3,37.0,1001.0,983.7,683.83
2017,7,22,12,45,655.0,278.5,3.4,37.5,923.0,902.61,631.24
2017,7,22,13,0,416.0,436.0,3.5,38.0,845.0,809.7,564.1
2017,7,22,13,15,654.0,276.5,3.6,38.0,912.0,860.76,605.32
2017,7,22,13,30,892.0,117.0,3.7,38.0,979.0,889.89,625.83
2017,7,22,13,45,889.0,116.0,3.8,38.0,961.0,856.79,605.24
2017,7,22,14,0,886.0,115.0,3.9,38.0,943.0,821.01,583.14
2017,7,22,14,15,880.5,113.5,3.95,38.0,918.0,780.32,557.41
2017,7,22,14,30,875.0,112.0,4.0,38.0,893.0,737.46,529.99
2017,7,22,14,45,867.5,110.5,4.05,38.0,861.0,691.26,499.03
2017,7,22,15,0,860.0,109.0,4.1,38.0,829.0,643.47,465.34
2017,7,22,15,15,612.5,219.5,4.1,37.5,720.0,548.89,396.52
2017,7,22,15,30,365.0,330.0,4.1,37.0,611.0,479.62,345.43
2017,7,22,15,45,448.5,277.5,4.15,37.0,602.0,448.99,323.24
2017,7,22,16,0,532.0,225.0,4.2,37.0,593.0,411.99,294.64
2017,7,22,16,15,655.5,160.0,4.2,36.5,580.5,368.8,259.54
2017,7,22,16,30,779.0,95.0,4.2,36.0,568.0,315.33,213.85
2017,7,22,16,45,705.5,106.5,4.25,36.0,505.0,254.91,165.75
2017,7,22,17,0,632.0,118.0,4.3,36.0,442.0,205.9,127.77
2017,7,22,17,15,650.5,99.0,4.3,35.5,399.5,152.33,85.92
2017,7,22,17,30,669.0,80.0,4.3,35.0,357.0,96.85,48.88
2017,7,22,17,45,623.0,74.5,4.3,34.5,302.5,49.41,35.26
2017,7,22,18,0,577.0,69.0,4.3,34.0,248.0,47.22,33.61
2017,7,22,18,15,512.5,61.5,4.2,33.5,197.0,43.78,30.81
2017,7,22,18,30,448.0,54.0,4.1,33.0,146.0,40.16,27.67
2017,7,22,18,45,346.5,43.0,4.0,32.5,101.0,33.1,21.47
2017,7,22,19,0,245.0,32.0,3.9,32.0,56.0,24.91,13.79
2017,7,22,19,15,122.5,16.0,3.95,31.5,28.0,12.6,0.0
2017,7,22,19,30,0.0,0.0,4.0,31.0,0.0,0.0,0.0
2017,7,22,19,45,0.0,0.0,4.05,30.5,0.0,0.0,0.0
2017,7,22,20,0,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2017,7,22,20,15,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2017,7,22,20,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2017,7,22,20,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2017,7,22,21,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2017,7,22,21,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2017,7,22,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,22,21,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,22,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,22,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2017,7,22,22,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,22,22,45,0.0,0.0,3.85,26.0,0.0,0.0,0.0
2017,7,22,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,22,23,15,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2017,7,22,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2017,7,22,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2017,7,23,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,7,23,0,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,7,23,0,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,23,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2017,7,23,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,23,1,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,7,23,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,7,23,1,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,23,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,23,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,23,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,23,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,7,23,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,23,3,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2017,7,23,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,23,4,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,4,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,23,4,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,23,5,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,23,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,23,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,23,5,45,11.5,6.0,2.95,24.0,6.5,0.0,0.0
2017,7,23,6,0,23.0,12.0,3.1,24.0,13.0,16.01,0.0
2017,7,23,6,15,118.5,31.0,3.2,24.0,46.5,71.5,43.55
2017,7,23,6,30,214.0,50.0,3.3,24.0,80.0,134.56,97.24
2017,7,23,6,45,305.0,63.0,3.45,24.5,126.5,194.91,147.81
2017,7,23,7,0,396.0,76.0,3.6,25.0,173.0,265.53,206.6
2017,7,23,7,15,455.0,85.5,3.65,25.5,224.0,326.31,256.89
2017,7,23,7,30,514.0,95.0,3.7,26.0,275.0,396.82,313.27
2017,7,23,7,45,560.5,101.0,3.75,26.5,328.5,457.92,360.86
2017,7,23,8,0,607.0,107.0,3.8,27.0,382.0,522.19,409.41
2017,7,23,8,15,638.0,113.0,3.75,27.5,434.5,578.63,450.4
2017,7,23,8,30,669.0,119.0,3.7,28.0,487.0,636.03,490.86
2017,7,23,8,45,694.5,123.0,3.65,28.5,537.0,687.54,525.42
2017,7,23,9,0,720.0,127.0,3.6,29.0,587.0,738.83,558.4
2017,7,23,9,15,737.5,130.5,3.5,29.5,633.5,779.14,582.89
2017,7,23,9,30,755.0,134.0,3.4,30.0,680.0,821.08,608.07
2017,7,23,9,45,768.5,137.5,3.35,30.5,721.5,857.65,629.44
2017,7,23,10,0,782.0,141.0,3.3,31.0,763.0,892.02,649.07
2017,7,23,10,15,792.5,143.5,3.15,31.5,799.0,920.01,663.66
2017,7,23,10,30,803.0,146.0,3.0,32.0,835.0,945.24,676.25
2017,7,23,10,45,811.0,147.5,2.95,32.5,864.5,964.02,685.32
2017,7,23,11,0,819.0,149.0,2.9,33.0,894.0,979.65,692.43
2017,7,23,11,15,824.5,150.5,2.85,33.5,916.5,989.51,695.95
2017,7,23,11,30,830.0,152.0,2.8,34.0,939.0,986.92,691.82
2017,7,23,11,45,822.5,161.0,2.75,34.5,950.5,993.65,693.71
2017,7,23,12,0,815.0,170.0,2.7,35.0,962.0,987.75,687.79
2017,7,23,12,15,816.5,170.5,2.75,35.0,969.0,978.88,682.52
2017,7,23,12,30,818.0,171.0,2.8,35.0,976.0,966.73,675.31
2017,7,23,12,45,818.0,171.0,2.85,35.5,974.5,949.52,663.64
2017,7,23,13,0,818.0,171.0,2.9,36.0,973.0,929.33,650.2
2017,7,23,13,15,815.5,170.5,2.95,36.0,964.0,903.52,634.6
2017,7,23,13,30,813.0,170.0,3.0,36.0,955.0,875.04,617.28
2017,7,23,13,45,639.5,284.5,3.1,36.0,894.5,808.3,572.71
2017,7,23,14,0,466.0,399.0,3.2,36.0,834.0,746.5,528.14
2017,7,23,14,15,236.0,281.0,3.2,36.0,501.0,441.61,319.86
2017,7,23,14,30,6.0,163.0,3.2,36.0,168.0,156.05,111.21
2017,7,23,14,45,3.0,133.5,3.2,36.0,136.0,126.37,89.7
2017,7,23,15,0,0.0,104.0,3.2,36.0,104.0,97.01,67.88
2017,7,23,15,15,0.0,87.5,3.15,35.5,87.5,81.71,56.65
2017,7,23,15,30,0.0,71.0,3.1,35.0,71.0,66.24,45.15
2017,7,23,15,45,0.0,54.0,3.1,35.0,54.0,50.33,33.12
2017,7,23,16,0,0.0,37.0,3.1,35.0,37.0,34.45,21.0
2017,7,23,16,15,0.0,95.5,3.05,34.5,95.5,89.02,63.16
2017,7,23,16,30,0.0,154.0,3.0,34.0,154.0,140.81,103.03
2017,7,23,16,45,0.0,138.0,2.95,34.0,138.0,126.2,92.17
2017,7,23,17,0,0.0,122.0,2.9,34.0,122.0,111.66,81.37
2017,7,23,17,15,17.0,138.5,2.8,33.5,145.5,126.46,92.61
2017,7,23,17,30,34.0,155.0,2.7,33.0,169.0,131.26,96.44
2017,7,23,17,45,26.5,132.5,2.6,33.0,142.5,109.23,84.62
2017,7,23,18,0,19.0,110.0,2.5,33.0,116.0,95.94,73.91
2017,7,23,18,15,9.5,88.0,2.2,32.0,91.0,77.46,58.93
2017,7,23,18,30,0.0,66.0,1.9,31.0,66.0,58.81,43.39
2017,7,23,18,45,0.0,45.0,1.6,30.5,45.0,40.75,27.96
2017,7,23,19,0,0.0,24.0,1.3,30.0,24.0,22.29,11.83
2017,7,23,19,15,0.0,12.0,1.35,29.5,12.0,11.13,0.0
2017,7,23,19,30,0.0,0.0,1.4,29.0,0.0,0.0,0.0
2017,7,23,19,45,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2017,7,23,20,0,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2017,7,23,20,15,0.0,0.0,1.75,28.5,0.0,0.0,0.0
2017,7,23,20,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2017,7,23,20,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2017,7,23,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,23,21,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2017,7,23,21,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,7,23,21,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,7,23,22,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2017,7,23,22,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2017,7,23,22,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,22,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,23,23,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,24,0,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2017,7,24,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,7,24,1,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,7,24,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,24,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,24,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,24,2,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2017,7,24,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,7,24,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,7,24,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,7,24,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,24,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,24,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,24,5,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,7,24,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,24,5,45,0.0,2.0,2.85,24.0,2.0,0.0,0.0
2017,7,24,6,0,0.0,4.0,3.0,24.0,4.0,3.81,0.0
2017,7,24,6,15,20.5,30.0,3.2,24.0,33.0,37.16,20.84
2017,7,24,6,30,41.0,56.0,3.4,24.0,62.0,73.56,52.46
2017,7,24,6,45,105.5,82.5,3.6,24.5,106.5,132.88,100.83
2017,7,24,7,0,170.0,109.0,3.8,25.0,151.0,194.63,151.48
2017,7,24,7,15,126.0,122.5,3.95,25.5,158.0,195.02,152.82
2017,7,24,7,30,82.0,136.0,4.1,26.0,165.0,183.9,143.86
2017,7,24,7,45,96.5,161.5,4.35,27.0,201.5,222.74,174.14
2017,7,24,8,0,111.0,187.0,4.6,28.0,238.0,271.15,211.03
2017,7,24,8,15,181.5,209.0,4.6,28.5,303.5,347.24,269.74
2017,7,24,8,30,252.0,231.0,4.6,29.0,369.0,439.17,338.76
2017,7,24,8,45,202.0,261.0,4.65,29.5,379.0,432.37,330.8
2017,7,24,9,0,152.0,291.0,4.7,30.0,389.0,430.73,326.68
2017,7,24,9,15,148.0,315.5,4.5,30.5,416.0,457.53,344.16
2017,7,24,9,30,144.0,340.0,4.3,31.0,443.0,483.39,360.68
2017,7,24,9,45,405.5,273.5,4.15,31.5,590.5,674.16,501.21
2017,7,24,10,0,667.0,207.0,4.0,32.0,738.0,860.54,630.46
2017,7,24,10,15,679.5,211.0,3.95,32.5,773.5,889.54,645.81
2017,7,24,10,30,692.0,215.0,3.9,33.0,809.0,916.17,660.47
2017,7,24,10,45,707.5,214.0,3.85,33.5,839.5,937.95,671.89
2017,7,24,11,0,723.0,213.0,3.8,34.0,870.0,957.06,681.57
2017,7,24,11,15,729.5,215.0,3.8,34.0,892.5,967.45,687.38
2017,7,24,11,30,736.0,217.0,3.8,34.0,915.0,974.71,691.36
2017,7,24,11,45,740.5,218.5,3.8,34.5,929.5,976.26,690.41
2017,7,24,12,0,745.0,220.0,3.8,35.0,944.0,974.57,687.55
2017,7,24,12,15,746.5,220.5,3.75,35.0,950.5,965.68,681.38
2017,7,24,12,30,748.0,221.0,3.7,35.0,957.0,953.66,673.37
2017,7,24,12,45,751.0,218.5,3.7,35.5,956.0,937.1,661.51
2017,7,24,13,0,754.0,216.0,3.7,36.0,955.0,917.65,647.93
2017,7,24,13,15,751.0,215.0,3.65,36.0,945.5,891.41,631.14
2017,7,24,13,30,748.0,214.0,3.6,36.0,936.0,862.74,612.83
2017,7,24,13,45,745.0,211.0,3.6,36.5,919.0,829.89,590.79
2017,7,24,14,0,742.0,208.0,3.6,37.0,902.0,794.89,567.07
2017,7,24,14,15,734.5,206.0,3.55,37.0,877.0,755.35,540.56
2017,7,24,14,30,727.0,204.0,3.5,37.0,852.0,714.3,512.65
2017,7,24,14,45,608.5,261.5,3.45,37.0,790.0,649.26,465.96
2017,7,24,15,0,490.0,319.0,3.4,37.0,728.0,592.66,424.8
2017,7,24,15,15,427.5,325.5,3.4,36.5,670.0,533.13,383.54
2017,7,24,15,30,365.0,332.0,3.4,36.0,612.0,481.55,347.2
2017,7,24,15,45,249.5,326.5,3.45,36.0,513.0,398.09,287.52
2017,7,24,16,0,134.0,321.0,3.5,36.0,414.0,330.92,239.54
2017,7,24,16,15,93.0,285.5,3.55,35.5,348.0,280.64,203.97
2017,7,24,16,30,52.0,250.0,3.6,35.0,282.0,231.2,168.85
2017,7,24,16,45,41.5,221.5,3.7,35.0,245.5,199.93,146.1
2017,7,24,17,0,31.0,193.0,3.8,35.0,209.0,170.3,124.49
2017,7,24,17,15,15.5,159.0,3.75,34.5,167.0,142.7,104.77
2017,7,24,17,30,0.0,125.0,3.7,34.0,125.0,111.59,82.0
2017,7,24,17,45,0.0,105.0,3.65,33.5,105.0,93.78,71.92
2017,7,24,18,0,0.0,85.0,3.6,33.0,85.0,76.69,58.14
2017,7,24,18,15,0.0,66.5,3.5,32.0,66.5,60.61,45.01
2017,7,24,18,30,0.0,48.0,3.4,31.0,48.0,44.34,31.39
2017,7,24,18,45,0.0,32.0,3.35,30.5,32.0,29.72,18.87
2017,7,24,19,0,0.0,16.0,3.3,30.0,16.0,14.83,5.92
2017,7,24,19,15,0.0,8.0,3.45,29.5,8.0,7.41,0.0
2017,7,24,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2017,7,24,19,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,24,20,0,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2017,7,24,20,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2017,7,24,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,24,20,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2017,7,24,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,24,21,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2017,7,24,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,24,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,7,24,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,24,22,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,24,22,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,7,24,22,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2017,7,24,23,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,24,23,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,7,24,23,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,24,23,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,25,0,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,7,25,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,0,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,7,25,1,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,7,25,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,7,25,1,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,7,25,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,7,25,2,15,0.0,0.0,3.5,23.5,0.0,0.0,0.0
2017,7,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,7,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,25,3,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,7,25,3,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,25,3,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,7,25,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,7,25,4,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,7,25,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,7,25,5,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,25,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,7,25,5,45,0.5,4.0,3.1,23.5,4.0,0.0,0.0
2017,7,25,6,0,1.0,8.0,3.2,24.0,8.0,7.82,0.0
2017,7,25,6,15,55.5,32.0,3.4,24.5,39.5,52.72,30.64
2017,7,25,6,30,110.0,56.0,3.6,25.0,71.0,99.83,71.51
2017,7,25,6,45,202.0,73.0,3.85,25.5,116.0,162.44,122.75
2017,7,25,7,0,294.0,90.0,4.1,26.0,161.0,237.62,184.42
2017,7,25,7,15,205.0,113.5,4.1,26.5,169.0,229.67,179.88
2017,7,25,7,30,116.0,137.0,4.1,27.0,177.0,210.56,164.65
2017,7,25,7,45,155.5,161.0,4.2,27.5,224.5,264.87,207.48
2017,7,25,8,0,195.0,185.0,4.3,28.0,272.0,322.71,252.07
2017,7,25,8,15,171.5,212.0,4.3,28.5,296.0,343.97,266.64
2017,7,25,8,30,148.0,239.0,4.3,29.0,320.0,362.49,278.72
2017,7,25,8,45,195.5,260.5,4.3,30.0,379.0,427.06,325.89
2017,7,25,9,0,243.0,282.0,4.3,31.0,438.0,505.64,381.69
2017,7,25,9,15,472.0,221.0,4.2,31.5,552.0,651.94,489.84
2017,7,25,9,30,701.0,160.0,4.1,32.0,666.0,806.65,597.36
2017,7,25,9,45,442.0,271.5,4.1,32.5,597.5,705.48,519.76
2017,7,25,10,0,183.0,383.0,4.1,33.0,529.0,569.81,416.61
2017,7,25,10,15,469.0,278.0,4.1,33.0,674.5,755.99,553.27
2017,7,25,10,30,755.0,173.0,4.1,33.0,820.0,928.11,670.26
2017,7,25,10,45,765.0,174.0,4.1,33.5,849.0,947.62,679.46
2017,7,25,11,0,775.0,175.0,4.1,34.0,878.0,964.15,687.78
2017,7,25,11,15,414.0,302.5,4.1,34.0,679.5,740.4,534.31
2017,7,25,11,30,53.0,430.0,4.1,34.0,481.0,477.94,343.43
2017,7,25,11,45,434.0,297.5,4.1,34.5,718.5,749.32,541.68
2017,7,25,12,0,815.0,165.0,4.1,35.0,956.0,983.97,696.9
2017,7,25,12,15,556.5,326.5,4.1,35.0,869.0,884.17,627.26
2017,7,25,12,30,298.0,488.0,4.1,35.0,782.0,773.94,546.98
2017,7,25,12,45,557.5,326.5,4.1,35.5,873.5,858.83,610.51
2017,7,25,13,0,817.0,165.0,4.1,36.0,965.0,923.78,654.49
2017,7,25,13,15,814.5,164.5,4.1,36.0,955.5,897.99,637.62
2017,7,25,13,30,812.0,164.0,4.1,36.0,946.0,869.52,619.59
2017,7,25,13,45,808.5,162.0,4.1,36.0,928.5,836.24,598.37
2017,7,25,14,0,805.0,160.0,4.1,36.0,911.0,800.59,575.51
2017,7,25,14,15,798.5,158.0,4.1,36.0,886.0,760.44,549.5
2017,7,25,14,30,792.0,156.0,4.1,36.0,861.0,718.48,521.3
2017,7,25,14,45,525.0,277.0,4.15,36.0,737.0,607.44,440.15
2017,7,25,15,0,258.0,398.0,4.2,36.0,613.0,516.0,372.1
2017,7,25,15,15,279.0,372.5,4.2,36.0,595.0,489.01,353.68
2017,7,25,15,30,300.0,347.0,4.2,36.0,577.0,459.73,332.86
2017,7,25,15,45,323.0,318.5,4.25,36.0,553.0,426.56,308.71
2017,7,25,16,0,346.0,290.0,4.3,36.0,529.0,390.81,281.86
2017,7,25,16,15,466.0,230.0,4.3,35.5,526.5,358.19,255.55
2017,7,25,16,30,586.0,170.0,4.3,35.0,524.0,315.14,218.86
2017,7,25,16,45,552.5,164.0,4.3,35.0,473.0,264.49,178.27
2017,7,25,17,0,519.0,158.0,4.3,35.0,422.0,217.06,141.0
2017,7,25,17,15,479.5,148.5,4.3,34.5,370.5,169.92,106.76
2017,7,25,17,30,440.0,139.0,4.3,34.0,319.0,127.46,80.48
2017,7,25,17,45,382.5,127.5,4.3,33.5,267.5,88.91,67.94
2017,7,25,18,0,325.0,116.0,4.3,33.0,216.0,87.61,67.16
2017,7,25,18,15,258.5,99.0,4.2,32.5,168.0,75.91,57.57
2017,7,25,18,30,192.0,82.0,4.1,32.0,120.0,63.75,47.27
2017,7,25,18,45,119.0,59.0,4.05,31.5,80.0,46.82,32.72
2017,7,25,19,0,46.0,36.0,4.0,31.0,40.0,30.38,17.79
2017,7,25,19,15,23.0,18.0,4.1,30.5,20.0,15.62,0.0
2017,7,25,19,30,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2017,7,25,19,45,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2017,7,25,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2017,7,25,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2017,7,25,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2017,7,25,20,45,0.0,0.0,4.45,29.0,0.0,0.0,0.0
2017,7,25,21,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2017,7,25,21,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2017,7,25,21,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2017,7,25,21,45,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2017,7,25,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2017,7,25,22,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2017,7,25,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,25,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2017,7,25,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,25,23,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2017,7,25,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,7,25,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,7,26,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,26,0,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,7,26,0,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,26,0,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,7,26,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,26,1,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2017,7,26,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,26,1,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,26,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,26,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,7,26,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,7,26,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,7,26,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,7,26,4,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2017,7,26,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,26,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,7,26,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,26,5,45,7.0,5.0,2.6,23.5,5.5,0.0,0.0
2017,7,26,6,0,14.0,10.0,2.8,24.0,11.0,12.3,0.0
2017,7,26,6,15,110.0,29.0,3.0,24.5,43.5,66.52,38.37
2017,7,26,6,30,206.0,48.0,3.2,25.0,76.0,130.03,93.1
2017,7,26,6,45,318.0,58.0,3.4,25.5,124.0,194.13,146.24
2017,7,26,7,0,430.0,68.0,3.6,26.0,172.0,273.97,212.13
2017,7,26,7,15,490.0,77.0,3.7,26.5,224.0,337.57,264.67
2017,7,26,7,30,550.0,86.0,3.8,27.0,276.0,406.66,319.98
2017,7,26,7,45,606.5,88.0,3.95,27.5,331.5,470.92,370.19
2017,7,26,8,0,663.0,90.0,4.1,28.0,387.0,539.22,421.98
2017,7,26,8,15,692.0,94.5,4.2,28.5,440.0,595.2,462.86
2017,7,26,8,30,721.0,99.0,4.3,29.0,493.0,649.81,501.25
2017,7,26,8,45,748.0,101.0,4.4,29.5,544.5,702.48,536.34
2017,7,26,9,0,775.0,103.0,4.5,30.0,596.0,754.88,570.6
2017,7,26,9,15,791.0,106.0,4.55,30.5,643.0,798.5,598.02
2017,7,26,9,30,807.0,109.0,4.6,31.0,690.0,840.41,623.94
2017,7,26,9,45,821.0,110.5,4.65,31.5,732.0,870.21,641.31
2017,7,26,10,0,835.0,112.0,4.7,32.0,774.0,904.15,661.52
2017,7,26,10,15,844.5,113.5,4.7,32.5,810.5,931.29,676.69
2017,7,26,10,30,854.0,115.0,4.7,33.0,847.0,955.51,689.97
2017,7,26,10,45,861.5,116.5,4.7,33.5,876.5,974.68,699.91
2017,7,26,11,0,869.0,118.0,4.7,34.0,906.0,990.55,707.76
2017,7,26,11,15,873.5,119.0,4.65,34.0,928.0,999.5,712.44
2017,7,26,11,30,878.0,120.0,4.6,34.0,950.0,1004.92,715.0
2017,7,26,11,45,865.0,131.5,4.6,34.5,960.5,999.71,709.67
2017,7,26,12,0,852.0,143.0,4.6,35.0,971.0,990.74,702.14
2017,7,26,12,15,853.5,143.5,4.55,35.0,977.5,982.07,696.15
2017,7,26,12,30,855.0,144.0,4.5,35.0,984.0,970.11,688.16
2017,7,26,12,45,854.0,144.5,4.5,35.5,982.0,952.6,675.55
2017,7,26,13,0,853.0,145.0,4.5,36.0,980.0,932.1,661.17
2017,7,26,13,15,850.5,144.5,4.45,36.0,970.0,906.42,644.65
2017,7,26,13,30,848.0,144.0,4.4,36.0,960.0,877.96,626.36
2017,7,26,13,45,843.5,143.0,4.4,36.5,942.0,844.68,603.85
2017,7,26,14,0,839.0,142.0,4.4,37.0,924.0,808.95,579.74
2017,7,26,14,15,833.0,140.5,4.4,37.0,899.0,769.33,554.16
2017,7,26,14,30,827.0,139.0,4.4,37.0,874.0,727.71,526.95
2017,7,26,14,45,841.5,123.5,4.4,37.0,847.5,685.94,498.18
2017,7,26,15,0,856.0,108.0,4.4,37.0,821.0,640.63,466.2
2017,7,26,15,15,559.0,231.5,4.4,36.5,688.5,528.92,384.43
2017,7,26,15,30,262.0,355.0,4.4,36.0,556.0,446.36,323.31
2017,7,26,15,45,538.0,226.0,4.45,36.0,606.5,448.84,325.28
2017,7,26,16,0,814.0,97.0,4.5,36.0,657.0,428.45,306.59
2017,7,26,16,15,796.5,94.0,4.5,35.5,608.5,367.21,257.83
2017,7,26,16,30,779.0,91.0,4.5,35.0,560.0,311.08,211.7
2017,7,26,16,45,530.0,148.0,4.5,35.0,454.0,245.39,164.83
2017,7,26,17,0,281.0,205.0,4.5,35.0,348.0,214.21,148.07
2017,7,26,17,15,478.5,139.5,4.45,34.5,349.0,162.65,101.29
2017,7,26,17,30,676.0,74.0,4.4,34.0,350.0,95.34,48.26
2017,7,26,17,45,633.0,68.5,4.4,33.5,296.5,44.72,31.55
2017,7,26,18,0,590.0,63.0,4.4,33.0,243.0,42.85,30.15
2017,7,26,18,15,525.5,56.0,4.15,32.5,191.5,39.6,27.46
2017,7,26,18,30,461.0,49.0,3.9,32.0,140.0,36.17,24.46
2017,7,26,18,45,355.5,39.0,3.7,31.5,95.5,29.83,18.82
2017,7,26,19,0,250.0,29.0,3.5,31.0,51.0,23.14,12.1
2017,7,26,19,15,125.0,14.5,3.45,30.5,25.5,13.82,0.0
2017,7,26,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,7,26,19,45,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2017,7,26,20,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2017,7,26,20,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2017,7,26,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,7,26,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,26,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2017,7,26,21,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2017,7,26,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,7,26,21,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2017,7,26,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,7,26,22,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2017,7,26,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,7,26,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,7,26,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2017,7,26,23,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2017,7,26,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,7,26,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2017,7,27,0,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,7,27,0,15,0.0,0.0,4.0,24.5,0.0,0.0,0.0
2017,7,27,0,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,7,27,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,7,27,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,7,27,1,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2017,7,27,1,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,7,27,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,7,27,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,7,27,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,7,27,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,7,27,2,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,7,27,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,7,27,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,27,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,27,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,7,27,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,27,4,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,7,27,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,27,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,7,27,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,7,27,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,27,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,27,5,45,18.5,5.5,1.8,22.5,6.0,0.0,0.0
2017,7,27,6,0,37.0,11.0,2.0,23.0,12.0,17.77,0.0
2017,7,27,6,15,156.5,26.5,2.15,23.5,45.5,79.97,45.9
2017,7,27,6,30,276.0,42.0,2.3,24.0,79.0,144.92,103.44
2017,7,27,6,45,375.0,51.5,2.5,24.5,126.5,210.37,158.54
2017,7,27,7,0,474.0,61.0,2.7,25.0,174.0,285.36,221.08
2017,7,27,7,15,531.5,68.5,2.8,26.0,226.5,348.34,272.77
2017,7,27,7,30,589.0,76.0,2.9,27.0,279.0,416.53,326.64
2017,7,27,7,45,632.0,81.0,3.05,28.0,333.0,478.07,373.64
2017,7,27,8,0,675.0,86.0,3.2,29.0,387.0,542.43,421.03
2017,7,27,8,15,703.5,90.5,3.2,29.5,440.0,596.76,459.98
2017,7,27,8,30,732.0,95.0,3.2,30.0,493.0,653.65,498.84
2017,7,27,8,45,753.5,98.5,3.25,31.0,543.5,704.23,530.6
2017,7,27,9,0,775.0,102.0,3.3,32.0,594.0,754.12,561.12
2017,7,27,9,15,791.0,105.0,3.25,32.5,641.0,797.78,587.45
2017,7,27,9,30,807.0,108.0,3.2,33.0,688.0,839.74,612.2
2017,7,27,9,45,820.0,110.0,3.2,33.5,730.0,869.21,628.63
2017,7,27,10,0,833.0,112.0,3.2,34.0,772.0,902.78,647.66
2017,7,27,10,15,842.5,114.0,3.2,34.5,808.0,930.43,662.66
2017,7,27,10,30,852.0,116.0,3.2,35.0,844.0,955.16,675.75
2017,7,27,10,45,859.5,116.5,3.2,35.5,873.5,973.27,684.63
2017,7,27,11,0,867.0,117.0,3.2,36.0,903.0,988.1,691.52
2017,7,27,11,15,871.5,118.5,3.2,36.0,925.5,997.57,696.59
2017,7,27,11,30,876.0,120.0,3.2,36.0,948.0,1003.51,699.61
2017,7,27,11,45,890.0,113.0,3.25,36.5,965.0,1006.86,700.08
2017,7,27,12,0,904.0,106.0,3.3,37.0,982.0,1006.65,698.48
2017,7,27,12,15,905.0,106.0,3.35,37.0,988.5,996.93,692.57
2017,7,27,12,30,906.0,106.0,3.4,37.0,995.0,983.72,684.64
2017,7,27,12,45,905.5,106.0,3.5,37.5,993.5,965.69,672.69
2017,7,27,13,0,905.0,106.0,3.6,38.0,992.0,944.41,658.76
2017,7,27,13,15,903.0,105.5,3.65,38.0,982.0,918.12,642.79
2017,7,27,13,30,901.0,105.0,3.7,38.0,972.0,888.81,624.86
2017,7,27,13,45,897.5,104.0,3.8,38.0,954.5,854.85,604.11
2017,7,27,14,0,894.0,103.0,3.9,38.0,937.0,818.2,581.43
2017,7,27,14,15,889.0,102.0,3.95,38.0,911.5,777.85,555.9
2017,7,27,14,30,884.0,101.0,4.0,38.0,886.0,735.25,528.64
2017,7,27,14,45,870.5,103.5,4.05,38.0,852.5,687.96,497.15
2017,7,27,15,0,857.0,106.0,4.1,38.0,819.0,639.55,462.88
2017,7,27,15,15,513.0,236.0,4.1,37.5,657.5,506.79,366.67
2017,7,27,15,30,169.0,366.0,4.1,37.0,496.0,409.7,295.31
2017,7,27,15,45,183.0,342.0,4.2,37.0,474.5,383.13,276.63
2017,7,27,16,0,197.0,318.0,4.3,37.0,453.0,355.02,256.11
2017,7,27,16,15,485.5,205.0,4.3,36.5,505.0,344.72,244.68
2017,7,27,16,30,774.0,92.0,4.3,36.0,557.0,310.09,210.14
2017,7,27,16,45,750.0,88.5,4.35,36.0,505.0,253.45,163.2
2017,7,27,17,0,726.0,85.0,4.4,36.0,453.0,199.1,119.02
2017,7,27,17,15,695.0,81.0,4.35,35.5,400.0,146.03,79.45
2017,7,27,17,30,664.0,77.0,4.3,35.0,347.0,92.05,46.03
2017,7,27,17,45,619.5,71.0,4.25,34.5,293.0,46.61,32.96
2017,7,27,18,0,575.0,65.0,4.2,34.0,239.0,44.46,31.34
2017,7,27,18,15,509.0,57.5,4.0,33.5,188.0,40.88,28.39
2017,7,27,18,30,443.0,50.0,3.8,33.0,137.0,37.11,25.1
2017,7,27,18,45,339.5,39.0,3.6,32.5,93.0,29.91,18.76
2017,7,27,19,0,236.0,28.0,3.4,32.0,49.0,22.28,11.24
2017,7,27,19,15,118.0,14.0,3.4,31.5,24.5,13.34,0.0
2017,7,27,19,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,27,19,45,0.0,0.0,3.45,30.5,0.0,0.0,0.0
2017,7,27,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,7,27,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2017,7,27,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,27,20,45,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,7,27,21,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2017,7,27,21,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,7,27,21,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,7,27,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,7,27,22,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,7,27,22,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,7,27,22,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,22,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,7,27,23,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,7,27,23,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,7,27,23,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,7,28,0,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,7,28,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,7,28,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,7,28,0,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,7,28,1,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,7,28,1,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,7,28,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,7,28,1,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,7,28,2,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,28,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,28,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,28,2,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,7,28,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,7,28,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2017,7,28,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,28,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,28,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,7,28,4,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2017,7,28,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,7,28,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,7,28,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,7,28,5,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2017,7,28,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,7,28,5,45,23.0,5.5,2.15,22.5,6.0,0.0,0.0
2017,7,28,6,0,46.0,11.0,2.4,23.0,12.0,19.53,0.0
2017,7,28,6,15,176.0,26.0,2.65,23.5,46.5,84.06,47.18
2017,7,28,6,30,306.0,41.0,2.9,24.0,81.0,154.54,110.23
2017,7,28,6,45,411.0,49.5,3.15,25.0,130.5,221.62,166.71
2017,7,28,7,0,516.0,58.0,3.4,26.0,180.0,300.06,231.8
2017,7,28,7,15,573.0,64.5,3.5,27.0,233.5,363.94,284.36
2017,7,28,7,30,630.0,71.0,3.6,28.0,287.0,432.91,338.92
2017,7,28,7,45,677.0,74.0,3.75,29.0,343.0,496.55,387.57
2017,7,28,8,0,724.0,77.0,3.9,30.0,399.0,561.84,435.72
2017,7,28,8,15,751.5,81.0,3.9,30.5,453.5,619.17,476.81
2017,7,28,8,30,779.0,85.0,3.9,31.0,508.0,676.9,515.56
2017,7,28,8,45,803.5,86.0,3.95,31.5,560.0,728.88,549.23
2017,7,28,9,0,828.0,87.0,4.0,32.0,612.0,774.91,578.16
2017,7,28,9,15,842.5,89.5,3.95,32.5,659.5,818.41,604.52
2017,7,28,9,30,857.0,92.0,3.9,33.0,707.0,860.01,629.16
2017,7,28,9,45,871.0,93.0,3.85,34.0,750.5,897.31,649.24
2017,7,28,10,0,885.0,94.0,3.8,35.0,794.0,932.17,667.37
2017,7,28,10,15,893.0,95.5,3.75,35.5,830.5,959.17,681.56
2017,7,28,10,30,901.0,97.0,3.7,36.0,867.0,983.01,693.69
2017,7,28,10,45,908.5,97.0,3.7,36.5,897.0,1001.46,702.7
2017,7,28,11,0,916.0,97.0,3.7,37.0,927.0,1016.46,709.61
2017,7,28,11,15,920.0,98.0,3.65,37.0,949.0,1025.45,714.02
2017,7,28,11,30,924.0,99.0,3.6,37.0,971.0,1030.72,716.27
2017,7,28,11,45,911.0,110.5,3.55,37.5,981.5,1025.88,710.9
2017,7,28,12,0,898.0,122.0,3.5,38.0,992.0,1017.09,703.31
2017,7,28,12,15,899.0,122.0,3.45,38.0,998.0,1007.23,696.69
2017,7,28,12,30,900.0,122.0,3.4,38.0,1004.0,993.89,688.04
2017,7,28,12,45,899.5,121.5,3.4,38.5,1002.0,975.29,675.15
2017,7,28,13,0,899.0,121.0,3.4,39.0,1000.0,953.48,660.41
2017,7,28,13,15,896.5,120.5,3.35,39.0,990.0,926.73,643.73
2017,7,28,13,30,894.0,120.0,3.3,39.0,980.0,897.02,625.22
2017,7,28,13,45,890.0,119.0,3.25,39.0,961.5,862.71,603.79
2017,7,28,14,0,886.0,118.0,3.2,39.0,943.0,825.77,580.6
2017,7,28,14,15,880.5,117.0,3.15,39.0,917.5,785.19,554.95
2017,7,28,14,30,875.0,116.0,3.1,39.0,892.0,742.41,527.7
2017,7,28,14,45,866.0,115.0,3.1,39.0,859.0,695.26,496.42
2017,7,28,15,0,857.0,114.0,3.1,39.0,826.0,646.63,462.63
2017,7,28,15,15,846.5,111.5,3.05,38.5,787.0,594.58,426.37
2017,7,28,15,30,836.0,109.0,3.0,38.0,748.0,541.69,388.37
2017,7,28,15,45,823.0,106.5,3.0,38.0,703.5,487.01,347.2
2017,7,28,16,0,810.0,104.0,3.0,38.0,659.0,428.32,301.99
2017,7,28,16,15,792.0,100.5,2.95,37.5,610.0,370.61,256.72
2017,7,28,16,30,774.0,97.0,2.9,37.0,561.0,313.99,211.08
2017,7,28,16,45,750.5,93.0,2.9,37.0,509.0,256.95,164.45
2017,7,28,17,0,727.0,89.0,2.9,37.0,457.0,202.18,120.41
2017,7,28,17,15,695.0,84.5,2.75,36.5,402.5,144.09,77.48
2017,7,28,17,30,663.0,80.0,2.6,36.0,348.0,93.72,47.26
2017,7,28,17,45,617.5,74.0,2.5,36.0,294.0,48.95,34.64
2017,7,28,18,0,572.0,68.0,2.4,36.0,240.0,46.93,33.07
2017,7,28,18,15,504.0,60.0,2.15,35.0,188.5,43.06,29.97
2017,7,28,18,30,436.0,52.0,1.9,34.0,137.0,38.97,26.5
2017,7,28,18,45,329.0,40.5,1.65,33.0,92.5,31.39,19.9
2017,7,28,19,0,222.0,29.0,1.4,32.0,48.0,22.66,11.38
2017,7,28,19,15,111.0,14.5,1.55,31.5,24.0,13.82,0.0
2017,7,28,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2017,7,28,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2017,7,28,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2017,7,28,20,15,0.0,0.0,2.3,30.5,0.0,0.0,0.0
2017,7,28,20,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,7,28,20,45,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2017,7,28,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2017,7,28,21,15,0.0,0.0,3.3,29.5,0.0,0.0,0.0
2017,7,28,21,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2017,7,28,21,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2017,7,28,22,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2017,7,28,22,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2017,7,28,22,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2017,7,28,22,45,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2017,7,28,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,7,28,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,7,28,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,7,28,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,7,29,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,7,29,0,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,7,29,0,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,7,29,0,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,7,29,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,7,29,1,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2017,7,29,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,7,29,1,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,7,29,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,7,29,2,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,7,29,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,7,29,2,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,7,29,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,7,29,3,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,7,29,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,7,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,7,29,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,7,29,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,7,29,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,7,29,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,7,29,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,7,29,5,45,13.0,5.0,2.65,23.5,5.0,0.0,0.0
2017,7,29,6,0,26.0,10.0,2.9,24.0,10.0,14.64,0.0
2017,7,29,6,15,144.5,26.5,3.05,24.5,43.5,76.45,41.56
2017,7,29,6,30,263.0,43.0,3.2,25.0,77.0,142.33,101.09
2017,7,29,6,45,366.0,53.0,3.35,25.5,125.5,208.61,156.74
2017,7,29,7,0,469.0,63.0,3.5,26.0,174.0,285.47,220.71
2017,7,29,7,15,529.5,71.0,3.4,27.0,227.0,350.33,273.77
2017,7,29,7,30,590.0,79.0,3.3,28.0,280.0,420.72,329.07
2017,7,29,7,45,638.5,83.0,3.25,29.0,336.0,484.56,377.4
2017,7,29,8,0,687.0,87.0,3.2,30.0,392.0,551.7,426.24
2017,7,29,8,15,716.0,91.5,3.0,31.0,446.0,606.93,464.03
2017,7,29,8,30,745.0,96.0,2.8,32.0,500.0,664.85,501.28
2017,7,29,8,45,770.0,98.5,2.65,33.0,552.0,717.65,532.98
2017,7,29,9,0,795.0,101.0,2.5,34.0,604.0,769.97,563.24
2017,7,29,9,15,811.0,104.0,2.25,34.5,651.5,814.42,587.74
2017,7,29,9,30,827.0,107.0,2.0,35.0,699.0,850.66,606.04
2017,7,29,9,45,840.0,108.5,1.75,35.5,741.5,886.67,623.44
2017,7,29,10,0,853.0,110.0,1.5,36.0,784.0,920.26,638.44
2017,7,29,10,15,862.0,112.0,1.4,36.5,820.5,947.94,651.09
2017,7,29,10,30,871.0,114.0,1.3,37.0,857.0,972.58,661.7
2017,7,29,10,45,878.0,115.5,1.2,37.5,887.0,991.55,668.74
2017,7,29,11,0,885.0,117.0,1.1,38.0,917.0,1007.13,673.72
2017,7,29,11,15,889.5,118.0,1.1,38.5,939.5,1016.2,676.66
2017,7,29,11,30,894.0,119.0,1.1,39.0,962.0,1021.67,677.69
2017,7,29,11,45,897.0,119.5,1.15,39.5,976.5,1021.5,676.5
2017,7,29,12,0,900.0,120.0,1.2,40.0,991.0,1017.68,673.38
2017,7,29,12,15,901.0,120.0,1.3,40.0,997.5,1007.8,669.1
2017,7,29,12,30,902.0,120.0,1.4,40.0,1004.0,994.44,662.83
2017,7,29,12,45,901.5,120.5,1.55,40.0,1002.0,976.74,654.66
2017,7,29,13,0,901.0,121.0,1.7,40.0,1000.0,955.8,644.4
2017,7,29,13,15,898.5,120.5,1.8,40.0,990.0,928.95,629.85
2017,7,29,13,30,896.0,120.0,1.9,40.0,980.0,899.12,613.35
2017,7,29,13,45,891.5,119.5,2.05,40.5,962.0,864.73,593.01
2017,7,29,14,0,887.0,119.0,2.2,41.0,944.0,827.73,570.77
2017,7,29,14,15,881.5,117.5,2.3,41.0,918.5,786.59,546.44
2017,7,29,14,30,876.0,116.0,2.4,41.0,893.0,743.26,520.33
2017,7,29,14,45,868.5,114.5,2.5,41.0,860.5,696.56,490.54
2017,7,29,15,0,861.0,113.0,2.6,41.0,828.0,648.26,458.0
2017,7,29,15,15,850.5,111.0,2.65,40.5,789.0,596.38,422.77
2017,7,29,15,30,840.0,109.0,2.7,40.0,750.0,543.65,385.66
2017,7,29,15,45,623.5,189.5,2.8,40.0,649.5,457.78,323.54
2017,7,29,16,0,407.0,270.0,2.9,40.0,549.0,396.59,279.34
2017,7,29,16,15,591.5,184.0,2.95,39.5,555.5,365.28,253.47
2017,7,29,16,30,776.0,98.0,3.0,39.0,562.0,315.04,210.07
2017,7,29,16,45,729.0,99.5,3.05,39.0,503.0,256.82,163.65
2017,7,29,17,0,682.0,101.0,3.1,39.0,444.0,199.01,118.76
2017,7,29,17,15,645.5,96.5,2.95,38.5,391.0,146.97,81.03
2017,7,29,17,30,609.0,92.0,2.8,38.0,338.0,99.27,52.92
2017,7,29,17,45,565.5,84.0,2.65,37.5,285.0,56.67,40.67
2017,7,29,18,0,522.0,76.0,2.5,37.0,232.0,53.46,38.23
2017,7,29,18,15,458.5,65.5,2.2,36.0,181.5,47.79,33.69
2017,7,29,18,30,395.0,55.0,1.9,35.0,131.0,41.73,28.61
2017,7,29,18,45,293.5,42.0,1.6,34.0,88.0,32.17,20.4
2017,7,29,19,0,192.0,29.0,1.3,33.0,45.0,22.68,11.13
2017,7,29,19,15,96.0,14.5,1.3,32.5,22.5,13.82,0.0
2017,7,29,19,30,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2017,7,29,19,45,0.0,0.0,1.35,32.0,0.0,0.0,0.0
2017,7,29,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2017,7,29,20,15,0.0,0.0,1.45,31.5,0.0,0.0,0.0
2017,7,29,20,30,0.0,0.0,1.5,31.0,0.0,0.0,0.0
2017,7,29,20,45,0.0,0.0,1.55,31.0,0.0,0.0,0.0
2017,7,29,21,0,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2017,7,29,21,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2017,7,29,21,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,7,29,21,45,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2017,7,29,22,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,29,22,15,0.0,0.0,2.4,29.5,0.0,0.0,0.0
2017,7,29,22,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,7,29,22,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2017,7,29,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,29,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,29,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,29,23,45,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2017,7,30,0,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2017,7,30,0,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2017,7,30,0,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,30,0,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,7,30,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,7,30,1,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,7,30,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,7,30,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,7,30,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,7,30,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2017,7,30,2,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,7,30,2,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,7,30,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,7,30,3,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,7,30,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,7,30,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,7,30,4,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,7,30,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,7,30,4,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,7,30,4,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,7,30,5,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,7,30,5,45,7.0,4.0,0.95,25.0,4.0,0.0,0.0
2017,7,30,6,0,14.0,8.0,1.0,25.0,8.0,10.37,0.0
2017,7,30,6,15,108.0,26.5,1.05,25.5,39.0,62.32,31.97
2017,7,30,6,30,202.0,45.0,1.1,26.0,70.0,125.83,88.77
2017,7,30,6,45,289.0,59.0,1.15,26.5,115.5,185.0,137.77
2017,7,30,7,0,376.0,73.0,1.2,27.0,161.0,254.14,194.27
2017,7,30,7,15,437.0,83.5,1.2,27.5,212.0,316.03,244.12
2017,7,30,7,30,498.0,94.0,1.2,28.0,263.0,387.8,299.7
2017,7,30,7,45,544.5,101.0,1.25,29.0,316.0,449.49,345.38
2017,7,30,8,0,591.0,108.0,1.3,30.0,369.0,514.41,391.67
2017,7,30,8,15,622.5,114.0,1.2,31.0,421.5,570.79,429.17
2017,7,30,8,30,654.0,120.0,1.1,32.0,474.0,628.22,465.69
2017,7,30,8,45,678.0,125.0,1.0,33.0,524.0,679.4,495.97
2017,7,30,9,0,702.0,130.0,0.9,34.0,574.0,730.29,524.12
2017,7,30,9,15,720.0,134.0,0.85,34.5,620.0,774.33,548.56
2017,7,30,9,30,738.0,138.0,0.8,35.0,666.0,813.5,569.39
2017,7,30,9,45,749.5,142.5,0.8,35.5,707.0,849.1,588.39
2017,7,30,10,0,761.0,147.0,0.8,36.0,748.0,882.41,605.76
2017,7,30,10,15,771.5,150.0,0.9,36.0,784.0,910.67,622.88
2017,7,30,10,30,782.0,153.0,1.0,36.0,820.0,936.2,638.44
2017,7,30,10,45,789.0,155.5,1.1,36.5,848.5,954.86,648.62
2017,7,30,11,0,796.0,158.0,1.2,37.0,877.0,970.37,657.02
2017,7,30,11,15,801.5,159.5,1.3,37.0,899.0,980.08,663.43
2017,7,30,11,30,807.0,161.0,1.4,37.0,921.0,986.45,668.0
2017,7,30,11,45,816.0,158.0,1.55,37.5,937.0,988.31,669.28
2017,7,30,12,0,825.0,155.0,1.7,38.0,953.0,977.74,663.17
2017,7,30,12,15,826.5,155.0,1.8,38.0,959.0,968.69,658.83
2017,7,30,12,30,828.0,155.0,1.9,38.0,965.0,956.44,652.55
2017,7,30,12,45,825.5,156.5,2.0,38.5,963.0,938.68,641.58
2017,7,30,13,0,823.0,158.0,2.1,39.0,961.0,925.11,633.21
2017,7,30,13,15,613.0,289.0,2.2,39.0,883.5,839.43,579.23
2017,7,30,13,30,403.0,420.0,2.3,39.0,806.0,754.31,520.71
2017,7,30,13,45,603.0,289.0,2.45,39.0,855.0,784.68,547.34
2017,7,30,14,0,803.0,158.0,2.6,39.0,904.0,798.68,560.48
2017,7,30,14,15,548.0,290.0,2.7,39.0,793.0,691.26,486.74
2017,7,30,14,30,293.0,422.0,2.8,39.0,682.0,596.75,419.22
2017,7,30,14,45,160.0,371.0,2.95,39.0,512.5,445.6,316.2
2017,7,30,15,0,27.0,320.0,3.1,39.0,343.0,307.65,218.89
2017,7,30,15,15,183.5,326.5,3.25,38.5,468.0,398.09,285.8
2017,7,30,15,30,340.0,333.0,3.4,38.0,593.0,469.56,336.56
2017,7,30,15,45,384.5,296.5,3.55,38.0,573.0,437.7,313.27
2017,7,30,16,0,429.0,260.0,3.7,38.0,553.0,397.48,283.27
2017,7,30,16,15,286.0,263.5,3.85,37.5,453.0,323.65,230.76
2017,7,30,16,30,143.0,267.0,4.0,37.0,353.0,266.71,191.55
2017,7,30,16,45,226.5,232.0,4.15,37.0,353.0,247.28,174.25
2017,7,30,17,0,310.0,197.0,4.3,37.0,353.0,212.72,144.57
2017,7,30,17,15,353.5,171.0,4.35,36.5,329.0,175.48,115.3
2017,7,30,17,30,397.0,145.0,4.4,36.0,305.0,127.59,81.82
2017,7,30,17,45,343.5,131.0,4.45,35.5,254.0,97.42,74.31
2017,7,30,18,0,290.0,117.0,4.5,35.0,203.0,88.23,67.1
2017,7,30,18,15,233.0,96.0,4.4,34.5,156.0,73.77,55.27
2017,7,30,18,30,176.0,75.0,4.3,34.0,109.0,58.72,42.63
2017,7,30,18,45,116.0,50.5,4.25,33.5,70.0,40.52,27.14
2017,7,30,19,0,56.0,26.0,4.2,33.0,31.0,22.67,10.87
2017,7,30,19,15,28.0,13.0,4.05,32.5,15.5,12.39,0.0
2017,7,30,19,30,0.0,0.0,3.9,32.0,0.0,0.0,0.0
2017,7,30,19,45,0.0,0.0,3.8,32.0,0.0,0.0,0.0
2017,7,30,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2017,7,30,20,15,0.0,0.0,3.55,31.5,0.0,0.0,0.0
2017,7,30,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2017,7,30,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2017,7,30,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2017,7,30,21,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2017,7,30,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2017,7,30,21,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2017,7,30,22,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2017,7,30,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2017,7,30,22,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,7,30,22,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2017,7,30,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,7,30,23,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2017,7,30,23,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,30,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,7,31,0,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2017,7,31,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,7,31,0,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,7,31,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2017,7,31,1,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2017,7,31,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,7,31,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,7,31,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,2,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,7,31,3,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,7,31,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,4,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,7,31,5,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,7,31,5,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,7,31,5,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2017,7,31,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,7,31,6,15,0.0,6.0,2.9,25.0,6.0,5.55,0.0
2017,7,31,6,30,0.0,12.0,2.9,25.0,12.0,11.11,3.19
2017,7,31,6,45,0.0,21.5,2.95,25.5,21.5,19.93,10.57
2017,7,31,7,0,0.0,31.0,3.0,26.0,31.0,28.76,17.94
2017,7,31,7,15,0.0,41.0,2.9,26.5,41.0,38.07,25.58
2017,7,31,7,30,0.0,51.0,2.8,27.0,51.0,47.39,33.08
2017,7,31,7,45,226.5,95.0,2.7,27.5,195.0,240.9,190.29
2017,7,31,8,0,453.0,139.0,2.6,28.0,339.0,456.06,355.58
2017,7,31,8,15,445.5,163.0,2.5,28.5,381.0,498.62,384.42
2017,7,31,8,30,438.0,187.0,2.4,29.0,423.0,539.02,411.49
2017,7,31,8,45,427.5,212.5,2.3,30.0,462.5,576.52,434.65
2017,7,31,9,0,417.0,238.0,2.2,31.0,502.0,611.53,455.26
2017,7,31,9,15,452.5,244.0,2.25,31.5,550.5,662.41,489.05
2017,7,31,9,30,488.0,250.0,2.3,32.0,599.0,713.94,522.5
2017,7,31,9,45,473.5,274.5,2.4,32.5,630.0,739.87,537.22
2017,7,31,10,0,459.0,299.0,2.5,33.0,661.0,762.84,550.02
2017,7,31,10,15,419.5,333.5,2.6,33.5,676.5,769.35,551.18
2017,7,31,10,30,380.0,368.0,2.7,34.0,692.0,762.07,543.66
2017,7,31,10,45,365.0,390.0,2.85,34.5,710.0,773.38,549.31
2017,7,31,11,0,350.0,412.0,3.0,35.0,728.0,782.4,553.36
2017,7,31,11,15,380.0,409.0,3.1,35.0,760.0,808.42,570.95
2017,7,31,11,30,410.0,406.0,3.2,35.0,792.0,841.24,592.61
2017,7,31,11,45,412.0,414.5,3.35,35.5,808.0,846.91,595.07
2017,7,31,12,0,414.0,423.0,3.5,36.0,824.0,850.34,596.32
2017,7,31,12,15,419.5,428.5,3.6,36.0,837.0,852.07,597.66
2017,7,31,12,30,425.0,434.0,3.7,36.0,850.0,851.5,597.58
2017,7,31,12,45,420.5,432.0,3.8,36.5,843.0,832.14,584.17
2017,7,31,13,0,416.0,430.0,3.9,37.0,836.0,811.19,569.83
2017,7,31,13,15,430.5,425.0,3.95,37.0,841.5,803.26,565.33
2017,7,31,13,30,445.0,420.0,4.0,37.0,847.0,793.08,559.24
2017,7,31,13,45,433.0,407.5,4.05,37.0,816.0,751.55,532.21
2017,7,31,14,0,421.0,395.0,4.1,37.0,785.0,709.69,504.78
2017,7,31,14,15,443.0,376.5,4.15,37.0,777.0,688.39,491.41
2017,7,31,14,30,465.0,358.0,4.2,37.0,769.0,664.32,475.77
2017,7,31,14,45,448.0,345.0,4.3,37.0,729.0,615.7,442.65
2017,7,31,15,0,431.0,332.0,4.4,37.0,689.0,567.73,409.47
2017,7,31,15,15,604.5,232.0,4.4,36.5,706.5,556.06,403.92
2017,7,31,15,30,778.0,132.0,4.4,36.0,724.0,528.15,384.81
2017,7,31,15,45,770.5,125.0,4.4,36.0,681.5,474.29,343.42
2017,7,31,16,0,763.0,118.0,4.4,36.0,639.0,419.97,300.57
2017,7,31,16,15,744.0,114.5,4.35,35.5,590.5,364.32,256.2
2017,7,31,16,30,725.0,111.0,4.3,35.0,542.0,309.96,211.79
2017,7,31,16,45,705.0,104.5,4.3,35.0,491.5,250.1,162.59
2017,7,31,17,0,685.0,98.0,4.3,35.0,441.0,196.08,118.68
2017,7,31,17,15,651.0,92.5,4.2,34.5,387.5,143.32,79.64
2017,7,31,17,30,617.0,87.0,4.1,34.0,334.0,94.59,50.47
2017,7,31,17,45,573.5,79.0,4.0,33.5,281.0,52.99,38.41
2017,7,31,18,0,530.0,71.0,3.9,33.0,228.0,49.59,35.74
2017,7,31,18,15,462.0,62.0,3.5,32.5,177.5,45.02,31.94
2017,7,31,18,30,394.0,53.0,3.1,32.0,127.0,40.18,27.71
2017,7,31,18,45,294.0,39.5,2.75,31.5,84.5,30.79,19.46
