Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,7,31,19,0,194.0,26.0,2.4,31.0,42.0,20.32,9.04
2017,7,31,19,15,97.0,13.0,2.35,30.5,21.0,12.39,0.0
2017,7,31,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2017,7,31,19,45,0.0,0.0,2.25,29.5,0.0,0.0,0.0
2017,7,31,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2017,7,31,20,15,0.0,0.0,2.2,28.5,0.0,0.0,0.0
2017,7,31,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,20,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,21,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,7,31,21,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,7,31,21,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,15,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,7,31,22,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2017,7,31,23,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,7,31,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,7,31,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,7,31,23,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2017,8,1,0,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2017,8,1,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,1,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2017,8,1,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,1,1,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,1,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,1,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,1,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,1,2,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2017,8,1,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,1,2,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,1,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,3,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,1,3,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,1,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,1,4,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,1,4,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2017,8,1,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,1,5,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,1,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,1,5,45,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2017,8,1,6,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,1,6,15,83.5,21.0,1.05,24.5,31.5,48.49,21.84
2017,8,1,6,30,167.0,42.0,1.1,25.0,63.0,111.64,78.63
2017,8,1,6,45,232.5,59.5,1.15,26.0,104.0,164.96,123.03
2017,8,1,7,0,298.0,77.0,1.2,27.0,145.0,225.69,172.69
2017,8,1,7,15,348.0,90.5,1.2,27.5,191.5,281.37,217.72
2017,8,1,7,30,398.0,104.0,1.2,28.0,238.0,341.97,265.08
2017,8,1,7,45,412.0,124.0,1.2,28.5,284.5,393.13,303.42
2017,8,1,8,0,426.0,144.0,1.2,29.0,331.0,444.62,340.57
2017,8,1,8,15,547.5,129.5,1.2,29.5,403.0,536.87,407.38
2017,8,1,8,30,669.0,115.0,1.2,30.0,475.0,634.27,475.16
2017,8,1,8,45,693.0,119.5,1.3,30.5,525.0,685.58,508.0
2017,8,1,9,0,717.0,124.0,1.4,31.0,575.0,736.55,539.95
2017,8,1,9,15,735.0,128.0,1.5,31.5,622.0,778.02,565.09
2017,8,1,9,30,753.0,132.0,1.6,32.0,669.0,821.21,591.13
2017,8,1,9,45,767.5,134.5,1.7,32.5,711.0,857.87,612.66
2017,8,1,10,0,782.0,137.0,1.8,33.0,753.0,892.35,632.67
2017,8,1,10,15,792.5,139.5,1.9,33.5,789.0,920.59,648.64
2017,8,1,10,30,803.0,142.0,2.0,34.0,825.0,946.04,662.88
2017,8,1,10,45,810.5,144.0,2.15,34.5,854.0,965.02,673.62
2017,8,1,11,0,818.0,146.0,2.3,35.0,883.0,980.81,682.46
2017,8,1,11,15,823.5,147.0,2.4,35.0,905.5,981.21,682.8
2017,8,1,11,30,829.0,148.0,2.5,35.0,928.0,987.21,686.84
2017,8,1,11,45,808.5,166.0,2.6,35.5,936.5,990.12,687.6
2017,8,1,12,0,788.0,184.0,2.7,36.0,945.0,980.21,680.55
2017,8,1,12,15,789.5,184.5,2.8,36.0,951.5,971.36,675.74
2017,8,1,12,30,791.0,185.0,2.9,36.0,958.0,959.3,668.95
2017,8,1,12,45,791.0,184.5,3.0,36.5,956.5,941.73,657.4
2017,8,1,13,0,791.0,184.0,3.1,37.0,955.0,921.21,644.06
2017,8,1,13,15,788.5,183.0,3.1,37.0,945.0,895.13,627.91
2017,8,1,13,30,786.0,182.0,3.1,37.0,935.0,866.44,610.12
2017,8,1,13,45,627.0,287.0,3.15,37.0,880.5,803.73,567.71
2017,8,1,14,0,468.0,392.0,3.2,37.0,826.0,745.13,525.46
2017,8,1,14,15,497.5,366.5,3.2,37.0,816.0,721.5,511.02
2017,8,1,14,30,527.0,341.0,3.2,37.0,806.0,694.41,493.73
2017,8,1,14,45,551.0,299.5,3.25,37.0,769.5,645.97,462.12
2017,8,1,15,0,575.0,258.0,3.3,37.0,733.0,593.93,427.3
2017,8,1,15,15,480.0,288.0,3.25,36.5,671.5,532.51,383.76
2017,8,1,15,30,385.0,318.0,3.2,36.0,610.0,480.74,346.62
2017,8,1,15,45,456.5,269.5,3.2,36.0,595.0,446.28,321.52
2017,8,1,16,0,528.0,221.0,3.2,36.0,580.0,406.24,290.72
2017,8,1,16,15,506.5,211.5,3.2,35.5,535.0,356.66,252.89
2017,8,1,16,30,485.0,202.0,3.2,35.0,490.0,309.04,215.83
2017,8,1,16,45,457.5,191.0,3.2,35.0,442.0,260.91,177.98
2017,8,1,17,0,430.0,180.0,3.2,35.0,394.0,215.83,143.15
2017,8,1,17,15,405.5,162.0,3.15,34.5,345.0,168.91,109.03
2017,8,1,17,30,381.0,144.0,3.1,34.0,296.0,125.09,81.27
2017,8,1,17,45,336.5,128.0,3.1,34.0,246.5,95.43,73.12
2017,8,1,18,0,292.0,112.0,3.1,34.0,197.0,84.85,64.58
2017,8,1,18,15,239.0,92.0,2.9,33.5,152.0,70.99,53.18
2017,8,1,18,30,186.0,72.0,2.7,33.0,107.0,56.57,41.0
2017,8,1,18,45,121.5,49.0,2.5,32.5,69.0,39.38,26.26
2017,8,1,19,0,57.0,26.0,2.3,32.0,31.0,22.57,10.27
2017,8,1,19,15,28.5,13.0,2.35,31.5,15.5,12.39,0.0
2017,8,1,19,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2017,8,1,19,45,0.0,0.0,2.45,31.0,0.0,0.0,0.0
2017,8,1,20,0,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2017,8,1,20,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2017,8,1,20,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2017,8,1,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2017,8,1,21,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2017,8,1,21,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2017,8,1,21,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,1,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2017,8,1,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,1,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,1,22,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,1,22,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,1,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2017,8,1,23,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2017,8,1,23,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,1,23,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,2,0,15,0.0,0.0,3.35,26.5,0.0,0.0,0.0
2017,8,2,0,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,2,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2017,8,2,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,2,1,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,2,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,2,1,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,2,2,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,2,2,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,2,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2017,8,2,2,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,8,2,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,8,2,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,8,2,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,2,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,2,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,2,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,2,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,2,5,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,2,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,6,15,0.0,8.0,1.2,25.0,8.0,7.4,0.0
2017,8,2,6,30,0.0,16.0,1.2,25.0,16.0,14.83,6.12
2017,8,2,6,45,0.0,27.5,1.3,25.5,27.5,25.51,15.11
2017,8,2,7,0,0.0,39.0,1.4,26.0,39.0,36.22,24.03
2017,8,2,7,15,0.0,52.0,1.3,26.5,52.0,48.33,33.95
2017,8,2,7,30,0.0,65.0,1.2,27.0,65.0,60.46,43.68
2017,8,2,7,45,0.0,83.0,1.2,27.5,83.0,77.78,57.35
2017,8,2,8,0,0.0,101.0,1.2,28.0,101.0,95.19,70.83
2017,8,2,8,15,9.5,146.5,1.15,28.5,151.5,146.93,111.07
2017,8,2,8,30,19.0,192.0,1.1,29.0,202.0,199.98,151.14
2017,8,2,8,45,9.5,172.5,1.1,29.5,177.5,172.4,128.95
2017,8,2,9,0,0.0,153.0,1.1,30.0,153.0,145.04,107.23
2017,8,2,9,15,5.0,183.5,1.2,30.0,187.0,179.09,132.98
2017,8,2,9,30,10.0,214.0,1.3,30.0,221.0,213.51,158.52
2017,8,2,9,45,5.0,164.0,1.4,30.5,167.5,159.62,117.33
2017,8,2,10,0,0.0,114.0,1.5,31.0,114.0,106.84,76.88
2017,8,2,10,15,9.0,201.5,1.6,31.0,209.0,199.86,147.13
2017,8,2,10,30,18.0,289.0,1.7,31.0,304.0,294.54,216.26
2017,8,2,10,45,72.5,369.0,1.85,31.0,433.5,440.43,321.36
2017,8,2,11,0,127.0,449.0,2.0,31.0,563.0,588.66,423.67
2017,8,2,11,15,99.5,448.0,2.0,31.0,539.0,546.85,393.08
2017,8,2,11,30,72.0,447.0,2.0,31.0,515.0,516.11,371.04
2017,8,2,11,45,94.0,467.0,2.05,31.5,557.5,556.02,398.17
2017,8,2,12,0,116.0,487.0,2.1,32.0,600.0,604.16,429.93
2017,8,2,12,15,67.5,409.0,2.1,32.0,475.0,465.3,334.27
2017,8,2,12,30,19.0,331.0,2.1,32.0,350.0,331.77,239.93
2017,8,2,12,45,85.0,415.0,2.1,32.5,498.0,480.98,346.28
2017,8,2,13,0,151.0,499.0,2.1,33.0,646.0,624.19,442.63
2017,8,2,13,15,110.5,477.5,2.05,33.0,584.5,554.44,393.93
2017,8,2,13,30,70.0,456.0,2.0,33.0,523.0,492.09,350.92
2017,8,2,13,45,136.0,461.0,1.95,33.0,588.5,548.87,391.64
2017,8,2,14,0,202.0,466.0,1.9,33.0,654.0,597.08,425.12
2017,8,2,14,15,172.0,452.5,1.85,33.0,609.0,549.42,392.09
2017,8,2,14,30,142.0,439.0,1.8,33.0,564.0,503.91,360.87
2017,8,2,14,45,241.5,405.0,1.75,33.0,608.0,529.36,380.47
2017,8,2,15,0,341.0,371.0,1.7,33.0,652.0,546.31,393.0
2017,8,2,15,15,234.0,365.5,1.65,32.5,554.0,460.48,332.92
2017,8,2,15,30,127.0,360.0,1.6,32.0,456.0,382.88,278.42
2017,8,2,15,45,76.0,307.0,1.6,32.0,363.5,307.46,224.86
2017,8,2,16,0,25.0,254.0,1.6,32.0,271.0,239.67,176.12
2017,8,2,16,15,82.0,259.0,1.55,31.5,309.0,255.31,187.71
2017,8,2,16,30,139.0,264.0,1.5,31.0,347.0,262.92,192.12
2017,8,2,16,45,207.0,232.0,1.5,31.0,342.0,241.97,173.8
2017,8,2,17,0,275.0,200.0,1.5,31.0,337.0,207.84,144.81
2017,8,2,17,15,250.0,181.5,1.45,30.5,294.5,169.8,117.44
2017,8,2,17,30,225.0,163.0,1.4,30.0,252.0,134.84,94.74
2017,8,2,17,45,198.5,140.5,1.4,29.5,210.0,108.79,85.41
2017,8,2,18,0,172.0,118.0,1.4,29.0,168.0,92.81,72.48
2017,8,2,18,15,136.5,94.5,1.3,28.5,129.0,75.64,58.16
2017,8,2,18,30,101.0,71.0,1.2,28.0,90.0,57.96,43.04
2017,8,2,18,45,56.5,47.5,1.2,28.0,57.5,39.76,27.09
2017,8,2,19,0,12.0,24.0,1.2,28.0,25.0,21.71,9.52
2017,8,2,19,15,6.0,12.0,1.2,27.5,12.5,11.44,0.0
2017,8,2,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,2,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2017,8,2,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,2,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2017,8,2,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2017,8,2,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2017,8,2,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,21,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,2,23,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2017,8,2,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,2,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,3,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,3,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,3,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,3,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,3,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,3,1,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,3,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,3,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,3,2,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,3,2,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2017,8,3,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,3,2,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2017,8,3,3,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,3,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,3,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,3,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,3,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,3,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2017,8,3,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,3,4,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,3,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,3,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,3,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,3,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,3,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,3,6,15,0.0,12.5,1.45,23.0,12.5,11.59,0.75
2017,8,3,6,30,0.0,25.0,1.5,23.0,25.0,23.21,12.86
2017,8,3,6,45,0.0,43.5,1.6,23.5,43.5,40.93,27.82
2017,8,3,7,0,0.0,62.0,1.7,24.0,62.0,59.07,42.97
2017,8,3,7,15,0.0,82.5,1.7,24.5,82.5,79.2,59.46
2017,8,3,7,30,0.0,103.0,1.7,25.0,103.0,99.23,75.49
2017,8,3,7,45,0.0,66.0,1.7,25.5,66.0,61.39,44.55
2017,8,3,8,0,0.0,29.0,1.7,26.0,29.0,26.92,16.36
2017,8,3,8,15,0.0,84.5,1.7,26.5,84.5,78.7,57.95
2017,8,3,8,30,0.0,140.0,1.7,27.0,140.0,133.08,100.44
2017,8,3,8,45,343.0,138.5,1.7,28.0,353.5,430.67,333.63
2017,8,3,9,0,686.0,137.0,1.7,29.0,567.0,726.99,542.8
2017,8,3,9,15,705.0,141.5,1.65,29.5,614.0,772.03,567.24
2017,8,3,9,30,724.0,146.0,1.6,30.0,661.0,815.8,592.53
2017,8,3,9,45,410.5,257.5,1.55,30.5,553.5,666.09,485.06
2017,8,3,10,0,97.0,369.0,1.5,31.0,446.0,465.45,337.88
2017,8,3,10,15,73.0,370.0,1.5,31.0,429.5,443.54,322.49
2017,8,3,10,30,49.0,371.0,1.5,31.0,413.0,420.63,305.23
2017,8,3,10,45,32.0,324.5,1.55,31.5,352.5,354.48,257.59
2017,8,3,11,0,15.0,278.0,1.6,32.0,292.0,280.15,203.62
2017,8,3,11,15,95.5,377.5,1.6,32.5,467.0,481.5,347.18
2017,8,3,11,30,176.0,477.0,1.6,33.0,642.0,662.3,467.17
2017,8,3,11,45,134.5,477.0,1.65,33.5,604.0,617.1,433.9
2017,8,3,12,0,93.0,477.0,1.7,34.0,566.0,562.22,395.83
2017,8,3,12,15,73.0,462.0,1.7,34.0,533.0,523.76,369.82
2017,8,3,12,30,53.0,447.0,1.7,34.0,500.0,485.71,343.74
2017,8,3,12,45,88.5,470.5,1.75,34.0,557.5,538.74,380.86
2017,8,3,13,0,124.0,494.0,1.8,34.0,615.0,594.61,418.75
2017,8,3,13,15,70.0,394.5,1.85,34.0,463.0,438.75,312.82
2017,8,3,13,30,16.0,295.0,1.9,34.0,311.0,290.23,208.52
2017,8,3,13,45,22.5,331.5,1.95,34.5,353.5,330.55,237.48
2017,8,3,14,0,29.0,368.0,2.0,35.0,396.0,366.75,262.52
2017,8,3,14,15,75.0,401.5,2.1,34.5,469.0,428.88,307.68
2017,8,3,14,30,121.0,435.0,2.2,34.0,542.0,485.37,348.26
2017,8,3,14,45,156.5,418.5,2.3,34.0,551.5,485.01,348.91
2017,8,3,15,0,192.0,402.0,2.4,34.0,561.0,481.15,347.15
2017,8,3,15,15,166.5,381.5,2.45,33.5,514.5,434.86,315.38
2017,8,3,15,30,141.0,361.0,2.5,33.0,468.0,391.09,285.1
2017,8,3,15,45,223.0,327.5,2.65,33.0,484.0,390.2,284.83
2017,8,3,16,0,305.0,294.0,2.8,33.0,500.0,376.36,273.8
2017,8,3,16,15,479.5,216.5,2.85,32.5,512.5,350.53,251.64
2017,8,3,16,30,654.0,139.0,2.9,32.0,525.0,306.62,212.54
2017,8,3,16,45,340.5,161.5,2.95,32.0,361.5,208.9,144.74
2017,8,3,17,0,27.0,184.0,3.0,32.0,198.0,162.13,119.93
2017,8,3,17,15,22.5,162.5,2.95,31.5,173.0,145.52,108.04
2017,8,3,17,30,18.0,141.0,2.9,31.0,148.0,124.3,92.52
2017,8,3,17,45,219.5,115.5,2.9,31.0,180.0,86.63,66.79
2017,8,3,18,0,421.0,90.0,2.9,31.0,212.0,64.76,48.72
2017,8,3,18,15,352.5,76.5,2.75,30.5,163.0,56.43,41.74
2017,8,3,18,30,284.0,63.0,2.6,30.0,114.0,47.65,34.11
2017,8,3,18,45,194.0,44.5,2.5,29.5,73.5,34.33,22.42
2017,8,3,19,0,104.0,26.0,2.4,29.0,33.0,21.53,8.84
2017,8,3,19,15,52.0,13.0,2.35,28.5,16.5,12.39,0.0
2017,8,3,19,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2017,8,3,19,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2017,8,3,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,3,20,15,0.0,0.0,2.15,27.5,0.0,0.0,0.0
2017,8,3,20,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,20,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,3,21,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2017,8,3,21,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,3,21,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2017,8,3,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,3,22,15,0.0,0.0,1.85,26.5,0.0,0.0,0.0
2017,8,3,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2017,8,3,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2017,8,3,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,3,23,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,8,3,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,3,23,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,4,0,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,4,0,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,4,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,4,0,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2017,8,4,1,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,4,1,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2017,8,4,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,4,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2017,8,4,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,4,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2017,8,4,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,4,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,4,3,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,3,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,4,4,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2017,8,4,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,4,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,4,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,4,5,45,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2017,8,4,6,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,4,6,15,111.5,20.0,1.3,24.5,33.0,58.51,22.09
2017,8,4,6,30,223.0,40.0,1.3,25.0,66.0,127.32,89.06
2017,8,4,6,45,315.0,53.0,1.3,26.0,111.5,188.36,140.03
2017,8,4,7,0,407.0,66.0,1.3,27.0,157.0,260.07,198.61
2017,8,4,7,15,467.5,76.0,1.25,27.5,209.0,326.64,252.27
2017,8,4,7,30,528.0,86.0,1.2,28.0,261.0,396.3,306.31
2017,8,4,7,45,572.5,93.0,1.15,28.5,314.5,458.42,352.65
2017,8,4,8,0,617.0,100.0,1.1,29.0,368.0,523.6,399.3
2017,8,4,8,15,648.0,106.0,1.2,29.5,421.0,581.01,439.58
2017,8,4,8,30,679.0,112.0,1.3,30.0,474.0,639.39,479.4
2017,8,4,8,45,493.0,188.0,1.4,30.5,465.0,602.25,448.32
2017,8,4,9,0,307.0,264.0,1.5,31.0,456.0,541.33,400.7
2017,8,4,9,15,536.5,195.5,1.55,31.5,563.0,683.02,502.3
2017,8,4,9,30,766.0,127.0,1.6,32.0,670.0,828.76,597.13
2017,8,4,9,45,392.0,199.5,1.7,32.5,478.0,587.01,429.93
2017,8,4,10,0,18.0,272.0,1.8,33.0,286.0,278.38,202.37
2017,8,4,10,15,11.5,217.0,1.8,33.5,226.5,217.48,158.28
2017,8,4,10,30,5.0,162.0,1.8,34.0,167.0,157.74,113.72
2017,8,4,10,45,244.5,264.0,1.85,34.5,484.0,523.22,381.44
2017,8,4,11,0,484.0,366.0,1.9,35.0,801.0,880.09,614.3
2017,8,4,11,15,359.0,418.0,1.9,35.0,745.0,798.68,555.68
2017,8,4,11,30,234.0,470.0,1.9,35.0,689.0,713.7,497.76
2017,8,4,11,45,126.0,392.5,1.95,35.5,510.5,522.98,369.9
2017,8,4,12,0,18.0,315.0,2.0,36.0,332.0,317.25,225.67
2017,8,4,12,15,411.0,247.0,2.0,36.0,647.0,666.15,476.65
2017,8,4,12,30,804.0,179.0,2.0,36.0,962.0,967.49,668.99
2017,8,4,12,45,612.0,303.0,2.0,36.0,898.5,891.85,617.23
2017,8,4,13,0,420.0,427.0,2.0,36.0,835.0,813.88,562.97
2017,8,4,13,15,379.5,437.0,2.0,36.0,803.0,767.55,533.33
2017,8,4,13,30,339.0,447.0,2.0,36.0,771.0,725.29,505.65
2017,8,4,13,45,293.0,452.5,2.0,36.5,728.5,675.31,471.64
2017,8,4,14,0,247.0,458.0,2.0,37.0,686.0,627.36,438.77
2017,8,4,14,15,505.5,317.5,2.05,37.0,767.5,684.46,483.3
2017,8,4,14,30,764.0,177.0,2.1,37.0,849.0,718.47,510.58
2017,8,4,14,45,509.0,284.5,2.15,37.0,725.5,604.49,430.01
2017,8,4,15,0,254.0,392.0,2.2,37.0,602.0,509.75,362.13
2017,8,4,15,15,282.0,365.0,2.25,36.5,587.0,485.31,346.96
2017,8,4,15,30,310.0,338.0,2.3,36.0,572.0,457.85,328.63
2017,8,4,15,45,471.5,259.5,2.35,36.0,590.0,444.57,318.92
2017,8,4,16,0,633.0,181.0,2.4,36.0,608.0,415.17,295.16
2017,8,4,16,15,483.5,209.5,2.45,35.5,521.0,345.91,244.58
2017,8,4,16,30,334.0,238.0,2.5,35.0,434.0,295.9,209.13
2017,8,4,16,45,183.0,212.5,2.55,35.0,318.5,221.21,157.02
2017,8,4,17,0,32.0,187.0,2.6,35.0,203.0,165.15,120.43
2017,8,4,17,15,239.5,159.0,2.55,34.5,254.0,151.66,102.61
2017,8,4,17,30,447.0,131.0,2.5,34.0,305.0,117.39,73.95
2017,8,4,17,45,389.0,118.5,2.5,33.5,253.0,83.43,63.44
2017,8,4,18,0,331.0,106.0,2.5,33.0,201.0,76.71,58.14
2017,8,4,18,15,268.5,87.5,2.3,32.5,153.5,67.89,50.81
2017,8,4,18,30,206.0,69.0,2.1,32.0,106.0,54.41,39.31
2017,8,4,18,45,132.5,46.0,1.9,31.5,66.5,37.11,24.39
2017,8,4,19,0,59.0,23.0,1.7,31.0,27.0,19.15,6.61
2017,8,4,19,15,29.5,11.5,1.8,30.5,13.5,10.96,0.0
2017,8,4,19,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2017,8,4,19,45,0.0,0.0,2.05,30.0,0.0,0.0,0.0
2017,8,4,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2017,8,4,20,15,0.0,0.0,2.3,29.5,0.0,0.0,0.0
2017,8,4,20,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,4,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,4,21,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,4,21,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2017,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2017,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,4,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,4,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2017,8,4,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,4,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,4,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2017,8,4,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2017,8,4,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,4,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,5,0,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2017,8,5,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,5,1,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,5,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,5,1,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,5,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,5,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,5,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,8,5,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,5,3,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,8,5,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,8,5,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,5,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2017,8,5,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,5,4,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,5,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,5,5,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,5,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,5,5,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2017,8,5,6,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2017,8,5,6,15,70.5,21.0,1.6,24.5,29.0,45.13,14.27
2017,8,5,6,30,141.0,42.0,1.7,25.0,58.0,98.71,68.6
2017,8,5,6,45,228.0,60.0,1.85,25.5,103.0,164.67,123.09
2017,8,5,7,0,315.0,78.0,2.0,26.0,148.0,234.9,180.93
2017,8,5,7,15,375.5,91.0,2.05,26.5,198.0,296.11,231.01
2017,8,5,7,30,436.0,104.0,2.1,27.0,248.0,363.39,284.35
2017,8,5,7,45,488.5,112.5,2.15,28.0,301.5,426.4,332.2
2017,8,5,8,0,541.0,121.0,2.2,29.0,355.0,498.19,384.68
2017,8,5,8,15,574.5,128.5,2.25,29.5,407.0,555.71,425.72
2017,8,5,8,30,608.0,136.0,2.3,30.0,459.0,614.52,466.54
2017,8,5,8,45,633.5,142.0,2.4,31.0,509.5,666.42,500.61
2017,8,5,9,0,659.0,148.0,2.5,32.0,560.0,718.22,533.36
2017,8,5,9,15,678.5,153.0,2.6,32.5,606.5,763.37,561.47
2017,8,5,9,30,698.0,158.0,2.7,33.0,653.0,807.34,588.43
2017,8,5,9,45,711.5,163.0,2.85,33.5,694.5,844.37,610.81
2017,8,5,10,0,725.0,168.0,3.0,34.0,736.0,879.31,631.7
2017,8,5,10,15,736.5,171.0,3.1,34.0,771.5,907.84,649.33
2017,8,5,10,30,748.0,174.0,3.2,34.0,807.0,928.58,662.01
2017,8,5,10,45,757.5,176.0,3.35,34.5,837.0,948.65,673.34
2017,8,5,11,0,767.0,178.0,3.5,35.0,867.0,965.71,682.78
2017,8,5,11,15,773.0,179.5,3.6,35.0,889.0,975.6,688.83
2017,8,5,11,30,779.0,181.0,3.7,35.0,911.0,982.2,692.97
2017,8,5,11,45,783.0,182.0,3.8,35.5,925.5,982.95,692.1
2017,8,5,12,0,787.0,183.0,3.9,36.0,940.0,980.33,689.24
2017,8,5,12,15,788.5,183.5,4.0,36.0,946.0,971.4,683.93
2017,8,5,12,30,790.0,184.0,4.1,36.0,952.0,959.23,676.67
2017,8,5,12,45,534.5,332.5,4.2,36.0,851.5,847.93,601.2
2017,8,5,13,0,279.0,481.0,4.3,36.0,751.0,731.55,517.43
2017,8,5,13,15,534.5,329.5,4.35,36.0,840.5,810.14,578.22
2017,8,5,13,30,790.0,178.0,4.4,36.0,930.0,867.27,620.25
2017,8,5,13,45,788.0,174.5,4.5,36.0,912.5,833.82,598.69
2017,8,5,14,0,786.0,171.0,4.6,36.0,895.0,797.98,575.9
2017,8,5,14,15,557.0,289.5,4.6,35.5,795.0,698.69,505.67
2017,8,5,14,30,328.0,408.0,4.6,35.0,695.0,610.73,441.24
2017,8,5,14,45,329.5,390.0,4.65,35.0,669.5,576.21,417.85
2017,8,5,15,0,331.0,372.0,4.7,35.0,644.0,541.01,393.44
2017,8,5,15,15,348.0,347.0,4.65,34.5,620.0,508.18,370.97
2017,8,5,15,30,365.0,322.0,4.6,34.0,596.0,473.28,346.31
2017,8,5,15,45,540.5,229.5,4.6,34.0,607.5,451.61,329.99
2017,8,5,16,0,716.0,137.0,4.6,34.0,619.0,411.39,297.24
2017,8,5,16,15,695.0,132.5,4.55,33.5,570.5,355.99,252.83
2017,8,5,16,30,674.0,128.0,4.5,33.0,522.0,302.22,208.78
2017,8,5,16,45,652.0,120.0,4.45,33.0,471.5,247.19,163.22
2017,8,5,17,0,630.0,112.0,4.4,33.0,421.0,194.44,120.46
2017,8,5,17,15,593.0,105.0,4.3,32.5,368.0,143.28,82.96
2017,8,5,17,30,556.0,98.0,4.2,32.0,315.0,96.65,55.64
2017,8,5,17,45,512.0,88.0,4.1,32.0,263.0,60.8,45.18
2017,8,5,18,0,468.0,78.0,4.0,32.0,211.0,56.1,41.32
2017,8,5,18,15,395.0,66.5,3.8,31.5,161.5,49.04,35.39
2017,8,5,18,30,322.0,55.0,3.6,31.0,112.0,41.56,28.87
2017,8,5,18,45,222.0,39.5,3.4,31.0,72.0,30.47,19.01
2017,8,5,19,0,122.0,24.0,3.2,31.0,32.0,18.85,5.76
2017,8,5,19,15,61.0,12.0,3.3,30.5,16.0,11.44,0.0
2017,8,5,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2017,8,5,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2017,8,5,20,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2017,8,5,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2017,8,5,20,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2017,8,5,20,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2017,8,5,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,5,21,15,0.0,0.0,4.25,27.5,0.0,0.0,0.0
2017,8,5,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2017,8,5,21,45,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2017,8,5,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2017,8,5,22,15,0.0,0.0,4.8,26.5,0.0,0.0,0.0
2017,8,5,22,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,8,5,22,45,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,8,5,23,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2017,8,5,23,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2017,8,5,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2017,8,5,23,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2017,8,6,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2017,8,6,0,15,0.0,0.0,4.45,25.5,0.0,0.0,0.0
2017,8,6,0,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,6,0,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,6,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,6,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,6,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,6,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,6,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,6,2,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2017,8,6,3,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,6,3,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2017,8,6,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,6,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2017,8,6,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,6,4,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,6,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,6,4,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2017,8,6,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,6,5,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,6,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,6,5,45,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2017,8,6,6,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,6,6,15,0.0,7.0,3.85,25.0,7.0,6.48,0.0
2017,8,6,6,30,0.0,14.0,4.0,25.0,14.0,12.97,4.54
2017,8,6,6,45,0.0,25.0,4.2,25.5,25.0,23.19,13.15
2017,8,6,7,0,0.0,36.0,4.4,26.0,36.0,33.42,21.7
2017,8,6,7,15,0.0,48.5,4.45,26.5,48.5,45.07,31.27
2017,8,6,7,30,0.0,61.0,4.5,27.0,61.0,56.73,40.67
2017,8,6,7,45,0.0,80.5,4.6,27.5,80.5,75.37,55.51
2017,8,6,8,0,0.0,100.0,4.7,28.0,100.0,94.29,70.32
2017,8,6,8,15,0.0,100.0,4.75,28.5,100.0,93.86,69.54
2017,8,6,8,30,0.0,100.0,4.8,29.0,100.0,93.62,68.92
2017,8,6,8,45,7.5,156.5,4.85,29.5,161.0,154.94,116.64
2017,8,6,9,0,15.0,213.0,4.9,30.0,222.0,217.75,164.37
2017,8,6,9,15,13.0,216.0,4.85,30.5,224.5,218.68,164.07
2017,8,6,9,30,11.0,219.0,4.8,31.0,227.0,219.61,163.9
2017,8,6,9,45,9.0,205.5,4.8,32.0,212.5,204.13,151.14
2017,8,6,10,0,7.0,192.0,4.8,33.0,198.0,188.86,138.71
2017,8,6,10,15,24.5,276.5,4.8,33.0,297.5,299.25,220.8
2017,8,6,10,30,42.0,361.0,4.8,33.0,397.0,403.9,296.37
2017,8,6,10,45,87.0,404.5,4.8,33.5,482.0,492.9,359.64
2017,8,6,11,0,132.0,448.0,4.8,34.0,567.0,594.03,429.57
2017,8,6,11,15,84.0,420.5,4.75,34.0,497.5,503.81,364.75
2017,8,6,11,30,36.0,393.0,4.7,34.0,428.0,425.45,307.95
2017,8,6,11,45,115.5,442.0,4.7,34.5,553.5,563.39,406.06
2017,8,6,12,0,195.0,491.0,4.7,35.0,679.0,688.14,491.19
2017,8,6,12,15,145.0,487.5,4.65,35.0,628.0,629.51,449.22
2017,8,6,12,30,95.0,484.0,4.6,35.0,577.0,563.74,402.9
2017,8,6,12,45,110.0,488.5,4.6,35.5,596.0,577.5,412.13
2017,8,6,13,0,125.0,493.0,4.6,36.0,615.0,595.43,423.77
2017,8,6,13,15,144.5,490.0,4.55,36.0,629.0,602.28,428.91
2017,8,6,13,30,164.0,487.0,4.5,36.0,643.0,607.49,432.97
2017,8,6,13,45,234.0,464.5,4.45,36.0,682.5,635.37,453.84
2017,8,6,14,0,304.0,442.0,4.4,36.0,722.0,659.15,471.5
2017,8,6,14,15,346.0,410.5,4.35,36.0,720.5,645.69,463.36
2017,8,6,14,30,388.0,379.0,4.3,36.0,719.0,628.39,452.49
2017,8,6,14,45,353.0,377.0,4.25,36.0,677.5,580.79,419.02
2017,8,6,15,0,318.0,375.0,4.2,36.0,636.0,535.45,386.94
2017,8,6,15,15,520.0,265.0,4.15,35.5,666.5,535.52,390.08
2017,8,6,15,30,722.0,155.0,4.1,35.0,697.0,514.64,376.13
2017,8,6,15,45,703.5,151.5,4.05,35.0,653.0,460.63,334.58
2017,8,6,16,0,685.0,148.0,4.0,35.0,609.0,407.48,292.76
2017,8,6,16,15,663.0,143.0,3.9,34.5,560.5,352.96,249.53
2017,8,6,16,30,641.0,138.0,3.8,34.0,512.0,300.25,206.83
2017,8,6,16,45,613.0,131.5,3.75,34.0,461.0,246.95,163.34
2017,8,6,17,0,585.0,125.0,3.7,34.0,410.0,196.69,123.28
2017,8,6,17,15,546.5,117.0,3.5,33.5,357.5,147.3,87.58
2017,8,6,17,30,508.0,109.0,3.3,33.0,305.0,102.82,61.8
2017,8,6,17,45,458.5,98.0,3.15,33.0,253.5,68.87,51.64
2017,8,6,18,0,409.0,87.0,3.0,33.0,202.0,62.78,46.66
2017,8,6,18,15,336.5,73.5,2.8,32.0,154.0,54.36,39.71
2017,8,6,18,30,264.0,60.0,2.6,31.0,106.0,45.5,32.09
2017,8,6,18,45,170.5,41.5,2.45,30.5,67.0,32.09,20.31
2017,8,6,19,0,77.0,23.0,2.3,30.0,28.0,19.12,5.14
2017,8,6,19,15,38.5,11.5,2.4,29.5,14.0,10.96,0.0
2017,8,6,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,6,19,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2017,8,6,20,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2017,8,6,20,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2017,8,6,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,6,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,6,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2017,8,6,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2017,8,6,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,21,45,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,6,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2017,8,6,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,8,6,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2017,8,6,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,8,6,23,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,8,6,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,6,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2017,8,7,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,7,0,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,7,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,7,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,7,1,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,7,1,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,7,1,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,7,2,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,7,2,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2017,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,7,3,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2017,8,7,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,7,3,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,4,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2017,8,7,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,4,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,7,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,8,7,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2017,8,7,5,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,7,6,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,7,6,15,0.0,3.0,2.9,25.0,3.0,2.77,0.0
2017,8,7,6,30,0.0,6.0,3.0,25.0,6.0,5.55,0.0
2017,8,7,6,45,0.0,10.5,3.15,25.0,10.5,9.72,2.24
2017,8,7,7,0,0.0,15.0,3.3,25.0,15.0,13.89,5.78
2017,8,7,7,15,0.0,20.5,3.3,25.0,20.5,19.0,10.05
2017,8,7,7,30,0.0,26.0,3.3,25.0,26.0,24.12,14.26
2017,8,7,7,45,0.0,23.0,3.35,25.0,23.0,21.34,11.93
2017,8,7,8,0,0.0,20.0,3.4,25.0,20.0,18.56,9.59
2017,8,7,8,15,0.0,21.5,3.3,25.0,21.5,19.96,10.68
2017,8,7,8,30,0.0,23.0,3.2,25.0,23.0,21.36,11.77
2017,8,7,8,45,0.0,33.5,3.1,25.0,33.5,31.15,19.63
2017,8,7,9,0,0.0,44.0,3.0,25.0,44.0,40.94,27.44
2017,8,7,9,15,0.0,62.0,2.9,25.0,62.0,57.76,40.8
2017,8,7,9,30,0.0,80.0,2.8,25.0,80.0,74.6,54.05
2017,8,7,9,45,0.0,96.0,2.75,25.5,96.0,89.65,65.64
2017,8,7,10,0,0.0,112.0,2.7,26.0,112.0,104.94,77.28
2017,8,7,10,15,2.5,137.0,2.6,26.0,139.5,131.28,97.67
2017,8,7,10,30,5.0,162.0,2.5,26.0,167.0,157.78,117.95
2017,8,7,10,45,8.0,193.0,2.4,26.0,200.5,190.67,142.92
2017,8,7,11,0,11.0,224.0,2.3,26.0,234.0,223.63,167.63
2017,8,7,11,15,14.5,267.5,2.25,26.0,281.0,269.25,201.51
2017,8,7,11,30,18.0,311.0,2.2,26.0,328.0,314.81,234.82
2017,8,7,11,45,46.5,387.0,2.15,26.0,431.5,428.15,317.34
2017,8,7,12,0,75.0,463.0,2.1,26.0,535.0,531.08,389.61
2017,8,7,12,15,101.5,479.0,2.0,26.0,577.0,569.78,416.06
2017,8,7,12,30,128.0,495.0,1.9,26.0,619.0,614.57,446.57
2017,8,7,12,45,129.5,494.0,1.85,26.0,620.0,608.29,441.71
2017,8,7,13,0,131.0,493.0,1.8,26.0,621.0,601.28,436.77
2017,8,7,13,15,214.0,478.0,1.7,26.0,683.5,653.95,474.59
2017,8,7,13,30,297.0,463.0,1.6,26.0,746.0,704.44,509.54
2017,8,7,13,45,235.5,464.0,1.5,26.0,685.5,636.37,461.36
2017,8,7,14,0,174.0,465.0,1.4,26.0,625.0,574.62,417.94
2017,8,7,14,15,149.5,449.0,1.3,26.0,583.5,529.91,386.86
2017,8,7,14,30,125.0,433.0,1.2,26.0,542.0,487.05,356.69
2017,8,7,14,45,192.0,411.0,1.1,26.0,571.5,502.86,369.06
2017,8,7,15,0,259.0,389.0,1.0,26.0,601.0,510.5,374.7
2017,8,7,15,15,386.5,325.0,0.9,26.0,623.5,511.49,376.02
2017,8,7,15,30,514.0,261.0,0.8,26.0,646.0,497.3,365.36
2017,8,7,15,45,616.0,196.0,0.7,26.0,629.0,457.73,335.21
2017,8,7,16,0,718.0,131.0,0.6,26.0,612.0,406.02,294.35
2017,8,7,16,15,697.5,126.5,0.5,26.0,564.0,350.62,249.69
2017,8,7,16,30,677.0,122.0,0.4,26.0,516.0,296.8,205.39
2017,8,7,16,45,640.0,120.0,0.35,26.0,463.0,243.01,161.59
2017,8,7,17,0,603.0,118.0,0.3,26.0,410.0,193.27,122.02
2017,8,7,17,15,571.0,108.5,0.4,26.0,358.0,142.23,84.56
2017,8,7,17,30,539.0,99.0,0.5,26.0,306.0,95.14,56.67
2017,8,7,17,45,495.5,88.5,0.65,26.0,255.0,61.54,46.95
2017,8,7,18,0,452.0,78.0,0.8,26.0,204.0,56.28,42.57
2017,8,7,18,15,385.5,65.5,0.75,25.5,156.0,48.41,35.81
2017,8,7,18,30,319.0,53.0,0.7,25.0,108.0,40.13,28.44
2017,8,7,18,45,220.5,37.5,0.65,25.0,68.5,28.98,18.27
2017,8,7,19,0,122.0,22.0,0.6,25.0,29.0,17.3,3.37
2017,8,7,19,15,61.0,11.0,0.6,24.5,14.5,10.48,0.0
2017,8,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,7,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,7,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,7,20,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,7,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,7,21,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2017,8,7,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,7,22,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2017,8,7,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,7,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2017,8,7,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,7,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2017,8,8,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2017,8,8,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2017,8,8,0,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2017,8,8,1,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2017,8,8,1,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2017,8,8,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,8,8,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2017,8,8,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2017,8,8,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,8,8,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2017,8,8,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,8,8,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,8,8,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2017,8,8,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,8,8,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,8,8,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,8,4,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,8,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,8,8,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,8,8,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,8,5,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,8,8,5,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,8,8,5,45,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2017,8,8,6,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,8,8,6,15,125.0,17.5,3.05,22.5,31.0,58.1,10.28
2017,8,8,6,30,250.0,35.0,3.3,23.0,62.0,130.43,90.9
2017,8,8,6,45,341.0,47.0,3.6,23.5,107.5,193.93,145.89
2017,8,8,7,0,432.0,59.0,3.9,24.0,153.0,266.57,207.57
2017,8,8,7,15,272.0,93.0,4.0,24.5,158.0,240.97,190.46
2017,8,8,7,30,112.0,127.0,4.1,25.0,163.0,199.9,157.62
2017,8,8,7,45,204.0,144.5,4.25,25.5,226.5,286.3,227.1
2017,8,8,8,0,296.0,162.0,4.4,26.0,290.0,373.92,295.94
2017,8,8,8,15,366.5,172.5,4.4,26.5,352.0,447.02,351.77
2017,8,8,8,30,437.0,183.0,4.4,27.0,414.0,537.01,418.57
2017,8,8,8,45,401.5,215.5,4.45,27.5,444.5,562.87,434.55
2017,8,8,9,0,366.0,248.0,4.5,28.0,475.0,573.3,439.4
2017,8,8,9,15,385.5,258.0,4.5,28.5,514.0,612.59,466.22
2017,8,8,9,30,405.0,268.0,4.5,29.0,553.0,663.77,500.66
2017,8,8,9,45,261.0,320.0,4.55,29.5,508.5,587.45,440.37
2017,8,8,10,0,117.0,372.0,4.6,30.0,464.0,501.23,372.75
2017,8,8,10,15,154.0,393.5,4.6,30.0,520.5,560.09,415.32
2017,8,8,10,30,191.0,415.0,4.6,30.0,577.0,619.51,457.16
2017,8,8,10,45,240.0,422.5,4.7,30.5,633.0,676.04,496.34
2017,8,8,11,0,289.0,430.0,4.8,31.0,689.0,744.28,542.74
2017,8,8,11,15,190.5,444.0,4.8,31.0,617.0,647.27,472.42
2017,8,8,11,30,92.0,458.0,4.8,31.0,545.0,549.06,400.7
2017,8,8,11,45,55.5,390.5,4.8,31.5,443.0,440.9,322.78
2017,8,8,12,0,19.0,323.0,4.8,32.0,341.0,326.2,238.74
2017,8,8,12,15,96.0,410.5,4.75,32.0,503.5,495.94,362.81
2017,8,8,12,30,173.0,498.0,4.7,32.0,666.0,661.52,478.43
2017,8,8,12,45,152.0,495.0,4.7,32.0,642.5,630.98,456.07
2017,8,8,13,0,131.0,492.0,4.7,32.0,619.0,600.59,434.65
2017,8,8,13,15,179.0,485.5,4.65,32.0,657.0,629.7,456.2
2017,8,8,13,30,227.0,479.0,4.6,32.0,695.0,655.53,475.03
2017,8,8,13,45,177.5,469.5,4.55,32.0,636.5,592.89,430.57
2017,8,8,14,0,128.0,460.0,4.5,32.0,578.0,533.27,388.14
2017,8,8,14,15,71.5,368.0,4.45,32.0,434.0,396.14,290.47
2017,8,8,14,30,15.0,276.0,4.4,32.0,290.0,266.55,195.67
2017,8,8,14,45,77.0,337.0,4.4,32.0,400.5,360.65,266.17
2017,8,8,15,0,139.0,398.0,4.4,32.0,511.0,444.71,327.31
2017,8,8,15,15,87.5,350.0,4.35,31.5,420.0,364.89,269.63
2017,8,8,15,30,36.0,302.0,4.3,31.0,329.0,289.36,214.69
2017,8,8,15,45,362.0,226.0,4.3,31.0,469.0,364.19,270.83
2017,8,8,16,0,688.0,150.0,4.3,31.0,609.0,409.35,299.39
2017,8,8,16,15,666.0,144.5,4.2,30.5,560.5,354.11,254.51
2017,8,8,16,30,644.0,139.0,4.1,30.0,512.0,300.7,210.49
2017,8,8,16,45,619.5,131.0,4.05,30.0,461.0,246.69,165.59
2017,8,8,17,0,595.0,123.0,4.0,30.0,410.0,195.32,123.89
2017,8,8,17,15,557.0,114.5,3.7,29.5,357.0,144.93,86.97
2017,8,8,17,30,519.0,106.0,3.4,29.0,304.0,99.29,60.41
2017,8,8,17,45,474.5,94.5,3.15,28.5,252.5,66.59,50.75
2017,8,8,18,0,430.0,83.0,2.9,28.0,201.0,60.05,45.38
2017,8,8,18,15,358.0,69.5,2.6,27.5,152.5,51.51,38.08
2017,8,8,18,30,286.0,56.0,2.3,27.0,104.0,42.53,30.13
2017,8,8,18,45,193.5,38.0,2.0,26.5,65.0,29.42,18.38
2017,8,8,19,0,101.0,20.0,1.7,26.0,26.0,15.7,1.36
2017,8,8,19,15,50.5,10.0,1.65,25.5,13.0,9.53,0.0
2017,8,8,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,8,8,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2017,8,8,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,8,8,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2017,8,8,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,8,21,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2017,8,8,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2017,8,8,22,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2017,8,8,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,8,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,9,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2017,8,9,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,9,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,9,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,8,9,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,8,9,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,2,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,9,3,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,8,9,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,8,9,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,8,9,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,8,9,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,8,9,5,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,8,9,5,45,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,8,9,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,9,6,15,91.5,19.0,2.4,22.5,28.5,51.51,4.91
2017,8,9,6,30,183.0,38.0,2.4,23.0,57.0,113.7,79.09
2017,8,9,6,45,267.0,54.0,2.45,23.5,101.5,172.95,129.94
2017,8,9,7,0,351.0,70.0,2.5,24.0,146.0,242.02,187.94
2017,8,9,7,15,413.0,82.5,2.5,24.5,197.0,305.53,240.72
2017,8,9,7,30,475.0,95.0,2.5,25.0,248.0,375.27,296.73
2017,8,9,7,45,522.5,103.5,2.55,25.5,301.5,441.84,348.49
2017,8,9,8,0,570.0,112.0,2.6,26.0,355.0,508.53,398.68
2017,8,9,8,15,603.5,119.0,2.6,26.5,408.0,566.93,440.95
2017,8,9,8,30,637.0,126.0,2.6,27.0,461.0,626.58,482.81
2017,8,9,8,45,664.5,130.5,2.65,27.5,512.5,679.65,518.91
2017,8,9,9,0,692.0,135.0,2.7,28.0,564.0,732.69,553.21
2017,8,9,9,15,711.0,139.5,2.7,28.5,611.0,778.11,581.33
2017,8,9,9,30,730.0,144.0,2.7,29.0,658.0,822.22,608.12
2017,8,9,9,45,744.0,148.5,2.75,29.5,700.0,855.92,627.89
2017,8,9,10,0,758.0,153.0,2.8,30.0,742.0,891.59,648.87
2017,8,9,10,15,769.0,155.5,2.8,30.5,778.5,919.84,664.43
2017,8,9,10,30,780.0,158.0,2.8,31.0,815.0,945.34,678.18
2017,8,9,10,45,789.0,160.0,2.85,31.5,845.0,965.39,688.8
2017,8,9,11,0,798.0,162.0,2.9,32.0,875.0,982.3,697.5
2017,8,9,11,15,804.0,163.5,2.9,32.0,897.5,992.4,702.99
2017,8,9,11,30,810.0,165.0,2.9,32.0,920.0,999.09,706.5
2017,8,9,11,45,813.0,166.5,2.9,32.5,934.5,999.29,704.65
2017,8,9,12,0,816.0,168.0,2.9,33.0,949.0,996.01,700.79
2017,8,9,12,15,817.5,168.0,2.85,33.0,955.5,986.28,694.06
2017,8,9,12,30,819.0,168.0,2.8,33.0,962.0,973.2,685.39
2017,8,9,12,45,821.0,166.5,2.75,33.0,960.5,955.85,674.16
2017,8,9,13,0,823.0,165.0,2.7,33.0,959.0,935.33,661.03
2017,8,9,13,15,820.5,164.0,2.65,33.0,949.0,908.13,643.73
2017,8,9,13,30,818.0,163.0,2.6,33.0,939.0,878.16,624.7
2017,8,9,13,45,815.0,161.0,2.55,33.5,921.0,844.18,601.85
2017,8,9,14,0,812.0,159.0,2.5,34.0,903.0,807.74,577.43
2017,8,9,14,15,805.5,157.0,2.45,33.5,877.0,766.33,551.99
2017,8,9,14,30,799.0,155.0,2.4,33.0,851.0,723.06,524.19
2017,8,9,14,45,796.0,149.0,2.4,33.0,819.5,676.85,492.51
2017,8,9,15,0,793.0,143.0,2.4,33.0,788.0,628.91,458.84
2017,8,9,15,15,780.5,140.0,2.35,33.0,748.5,576.64,420.95
2017,8,9,15,30,768.0,137.0,2.3,33.0,709.0,523.96,381.76
2017,8,9,15,45,754.0,132.5,2.3,33.0,664.5,469.12,340.06
2017,8,9,16,0,740.0,128.0,2.3,33.0,620.0,414.56,297.3
2017,8,9,16,15,719.5,123.5,2.25,32.5,571.0,354.46,249.88
2017,8,9,16,30,699.0,119.0,2.2,32.0,522.0,299.24,204.95
2017,8,9,16,45,673.5,113.0,2.15,32.0,470.0,243.42,159.06
2017,8,9,17,0,648.0,107.0,2.1,32.0,418.0,190.28,116.37
2017,8,9,17,15,611.0,100.0,1.9,31.5,364.0,137.97,78.53
2017,8,9,17,30,574.0,93.0,1.7,31.0,310.0,90.2,51.57
2017,8,9,17,45,526.0,83.5,1.55,30.5,257.5,57.86,43.01
2017,8,9,18,0,478.0,74.0,1.4,30.0,205.0,53.42,39.42
2017,8,9,18,15,404.5,62.5,1.3,29.0,155.0,46.81,33.87
2017,8,9,18,30,331.0,51.0,1.2,28.0,105.0,38.73,26.8
2017,8,9,18,45,227.0,35.0,1.1,27.5,65.5,27.1,16.34
2017,8,9,19,0,123.0,19.0,1.0,27.0,26.0,14.93,0.0
2017,8,9,19,15,61.5,9.5,1.0,26.5,13.0,9.05,0.0
2017,8,9,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2017,8,9,19,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2017,8,9,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2017,8,9,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2017,8,9,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,9,21,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2017,8,9,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,9,22,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2017,8,9,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,22,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,9,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2017,8,9,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,9,23,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2017,8,10,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,10,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2017,8,10,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,10,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,10,1,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,10,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2017,8,10,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,10,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,2,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,10,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,10,3,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,10,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,8,10,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,8,10,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,10,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2017,8,10,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,8,10,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,8,10,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,8,10,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2017,8,10,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,10,6,15,98.0,18.0,1.9,23.5,28.5,51.73,0.42
2017,8,10,6,30,196.0,36.0,2.1,24.0,57.0,115.5,79.58
2017,8,10,6,45,300.0,49.0,2.35,24.5,102.5,179.34,133.92
2017,8,10,7,0,404.0,62.0,2.6,25.0,148.0,258.13,199.58
2017,8,10,7,15,467.5,71.5,2.65,25.5,200.0,323.08,253.6
2017,8,10,7,30,531.0,81.0,2.7,26.0,252.0,394.04,310.6
2017,8,10,7,45,580.5,87.0,2.75,27.0,306.5,458.34,359.96
2017,8,10,8,0,630.0,93.0,2.8,28.0,361.0,526.2,410.07
2017,8,10,8,15,661.5,98.5,2.75,28.5,414.5,584.2,451.58
2017,8,10,8,30,693.0,104.0,2.7,29.0,468.0,643.18,492.28
2017,8,10,8,45,718.0,107.5,2.7,29.5,519.0,695.39,526.02
2017,8,10,9,0,743.0,111.0,2.7,30.0,570.0,744.62,556.99
2017,8,10,9,15,760.5,114.5,2.65,30.5,617.5,789.44,584.05
2017,8,10,9,30,778.0,118.0,2.6,31.0,665.0,832.69,609.56
2017,8,10,9,45,791.5,121.0,2.55,31.5,707.0,869.89,630.61
2017,8,10,10,0,805.0,124.0,2.5,32.0,749.0,904.75,649.87
2017,8,10,10,15,815.0,126.0,2.45,32.0,785.5,932.57,665.73
2017,8,10,10,30,825.0,128.0,2.4,32.0,822.0,949.28,674.51
2017,8,10,10,45,832.5,129.5,2.4,32.5,851.5,967.95,683.76
2017,8,10,11,0,840.0,131.0,2.4,33.0,881.0,983.37,690.96
2017,8,10,11,15,585.5,285.5,2.4,33.0,815.0,904.66,638.5
2017,8,10,11,30,331.0,440.0,2.4,33.0,749.0,793.37,558.94
2017,8,10,11,45,299.5,457.5,2.4,33.5,740.0,775.1,545.39
2017,8,10,12,0,268.0,475.0,2.4,34.0,731.0,755.25,530.19
2017,8,10,12,15,285.0,473.5,2.4,34.0,747.5,763.02,535.62
2017,8,10,12,30,302.0,472.0,2.4,34.0,764.0,768.95,539.68
2017,8,10,12,45,579.0,304.5,2.45,34.5,863.0,864.22,608.8
2017,8,10,13,0,856.0,137.0,2.5,35.0,962.0,932.76,653.24
2017,8,10,13,15,477.5,303.0,2.5,35.0,763.0,734.74,521.38
2017,8,10,13,30,99.0,469.0,2.5,35.0,564.0,531.08,375.93
2017,8,10,13,45,472.5,300.5,2.55,35.0,734.5,689.28,494.21
2017,8,10,14,0,846.0,132.0,2.6,35.0,905.0,807.07,576.5
2017,8,10,14,15,839.5,130.5,2.65,35.0,879.0,765.81,549.48
2017,8,10,14,30,833.0,129.0,2.7,35.0,853.0,722.55,522.02
2017,8,10,14,45,819.5,130.0,2.75,35.0,819.0,674.96,489.45
2017,8,10,15,0,806.0,131.0,2.8,35.0,785.0,625.74,454.86
2017,8,10,15,15,794.0,128.0,2.85,34.5,745.5,573.11,417.89
2017,8,10,15,30,782.0,125.0,2.9,34.0,706.0,519.99,379.28
2017,8,10,15,45,763.0,123.5,2.95,34.0,660.5,464.7,337.03
2017,8,10,16,0,744.0,122.0,3.0,34.0,615.0,410.2,294.12
2017,8,10,16,15,723.0,118.0,3.0,33.5,566.0,350.27,246.64
2017,8,10,16,30,702.0,114.0,3.0,33.0,517.0,295.12,201.61
2017,8,10,16,45,667.5,110.5,3.0,33.0,464.0,239.12,155.76
2017,8,10,17,0,633.0,107.0,3.0,33.0,411.0,186.86,114.13
2017,8,10,17,15,594.5,100.5,2.8,32.5,357.5,135.72,77.36
2017,8,10,17,30,556.0,94.0,2.6,32.0,304.0,89.33,51.57
2017,8,10,17,45,495.5,86.5,2.4,31.5,250.5,60.47,45.01
2017,8,10,18,0,435.0,79.0,2.2,31.0,197.0,57.27,42.45
2017,8,10,18,15,356.5,66.5,2.05,30.0,148.0,49.38,35.84
2017,8,10,18,30,278.0,54.0,1.9,29.0,99.0,41.1,28.6
2017,8,10,18,45,171.5,36.5,1.75,28.5,61.0,28.32,17.12
2017,8,10,19,0,65.0,19.0,1.6,28.0,23.0,15.9,0.0
2017,8,10,19,15,32.5,9.5,1.65,27.5,11.5,9.05,0.0
2017,8,10,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,10,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2017,8,10,20,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2017,8,10,20,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2017,8,10,20,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,10,20,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2017,8,10,21,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2017,8,10,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2017,8,10,21,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2017,8,10,21,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
