Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,10,22,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,10,22,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2017,8,10,22,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2017,8,10,22,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2017,8,10,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,8,10,23,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2017,8,10,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,10,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,11,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,11,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,11,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,11,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,11,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,11,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,11,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,11,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,11,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,11,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,11,2,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,11,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,11,3,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,11,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,11,3,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,11,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,11,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,11,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,11,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,11,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,11,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,11,5,45,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2017,8,11,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,11,6,15,105.5,17.5,2.25,24.5,28.5,52.86,0.0
2017,8,11,6,30,211.0,35.0,2.5,25.0,57.0,119.2,81.46
2017,8,11,6,45,318.5,46.5,2.75,25.5,103.0,183.35,136.3
2017,8,11,7,0,426.0,58.0,3.0,26.0,149.0,263.52,203.07
2017,8,11,7,15,491.0,66.5,3.05,26.5,201.0,329.22,257.76
2017,8,11,7,30,556.0,75.0,3.1,27.0,253.0,401.09,315.53
2017,8,11,7,45,607.5,79.5,3.2,27.5,308.5,466.05,366.25
2017,8,11,8,0,659.0,84.0,3.3,28.0,364.0,534.75,418.09
2017,8,11,8,15,690.0,89.0,3.35,28.5,417.5,593.16,460.46
2017,8,11,8,30,721.0,94.0,3.4,29.0,471.0,650.28,499.89
2017,8,11,8,45,744.0,97.5,3.45,29.5,522.5,702.17,533.9
2017,8,11,9,0,767.0,101.0,3.5,30.0,574.0,753.47,566.84
2017,8,11,9,15,783.5,104.0,3.45,30.5,621.0,797.73,593.9
2017,8,11,9,30,800.0,107.0,3.4,31.0,668.0,840.31,619.35
2017,8,11,9,45,813.5,109.5,3.4,31.5,710.5,870.54,636.46
2017,8,11,10,0,827.0,112.0,3.4,32.0,753.0,905.2,656.41
2017,8,11,10,15,836.5,114.0,3.35,32.0,789.5,932.89,672.64
2017,8,11,10,30,846.0,116.0,3.3,32.0,826.0,957.61,686.94
2017,8,11,10,45,855.5,115.5,3.25,32.5,856.5,976.54,696.11
2017,8,11,11,0,865.0,115.0,3.2,33.0,887.0,992.21,703.24
2017,8,11,11,15,560.5,288.0,3.15,33.0,793.0,882.51,629.23
2017,8,11,11,30,256.0,461.0,3.1,33.0,699.0,740.0,525.8
2017,8,11,11,45,334.0,438.0,3.05,33.5,754.0,790.21,560.45
2017,8,11,12,0,412.0,415.0,3.0,34.0,809.0,845.86,596.54
2017,8,11,12,15,636.5,275.0,2.95,34.0,887.5,920.79,651.01
2017,8,11,12,30,861.0,135.0,2.9,34.0,966.0,974.27,684.7
2017,8,11,12,45,597.5,296.0,2.9,34.5,872.0,874.15,617.12
2017,8,11,13,0,334.0,457.0,2.9,35.0,778.0,761.62,535.57
2017,8,11,13,15,596.5,294.0,2.85,35.0,860.5,833.24,590.7
2017,8,11,13,30,859.0,131.0,2.8,35.0,943.0,879.14,622.32
2017,8,11,13,45,488.5,293.0,2.75,35.0,753.5,695.82,497.6
2017,8,11,14,0,118.0,455.0,2.7,35.0,564.0,521.2,370.92
2017,8,11,14,15,480.5,289.5,2.65,35.0,709.5,640.48,461.93
2017,8,11,14,30,843.0,124.0,2.6,35.0,855.0,724.91,524.03
2017,8,11,14,45,831.5,123.5,2.6,35.0,821.5,676.86,490.29
2017,8,11,15,0,820.0,123.0,2.6,35.0,788.0,627.63,455.61
2017,8,11,15,15,809.0,120.5,2.6,35.0,748.5,574.39,417.29
2017,8,11,15,30,798.0,118.0,2.6,35.0,709.0,521.42,378.03
2017,8,11,15,45,785.5,114.0,2.65,35.0,665.0,466.04,335.96
2017,8,11,16,0,773.0,110.0,2.7,35.0,621.0,410.71,292.56
2017,8,11,16,15,753.5,106.0,2.65,34.5,571.5,353.24,246.83
2017,8,11,16,30,734.0,102.0,2.6,34.0,522.0,297.15,201.07
2017,8,11,16,45,711.0,96.5,2.6,34.0,470.0,240.6,154.49
2017,8,11,17,0,688.0,91.0,2.6,34.0,418.0,182.12,107.73
2017,8,11,17,15,652.0,85.5,2.35,33.5,364.0,128.74,69.42
2017,8,11,17,30,616.0,80.0,2.1,33.0,310.0,79.69,42.74
2017,8,11,17,45,567.5,72.5,1.85,32.5,256.5,49.42,35.65
2017,8,11,18,0,519.0,65.0,1.6,32.0,203.0,46.22,33.08
2017,8,11,18,15,442.0,55.0,1.45,31.0,153.0,40.58,28.34
2017,8,11,18,30,365.0,45.0,1.3,30.0,103.0,34.6,23.07
2017,8,11,18,45,182.5,34.5,1.15,29.5,63.5,26.78,15.69
2017,8,11,19,0,0.0,24.0,1.0,29.0,24.0,21.12,0.0
2017,8,11,19,15,0.0,12.0,1.0,28.5,12.0,11.44,0.0
2017,8,11,19,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,11,19,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2017,8,11,20,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,11,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2017,8,11,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2017,8,11,20,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2017,8,11,21,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2017,8,11,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2017,8,11,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,11,21,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,11,22,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,11,22,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2017,8,11,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,11,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2017,8,11,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,11,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,8,12,0,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,12,0,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,12,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,12,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2017,8,12,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,12,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,12,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,12,2,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,12,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,12,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,12,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,12,3,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,12,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,12,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2017,8,12,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,12,4,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,12,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,12,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,12,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,12,5,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,12,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,12,6,15,91.5,18.0,2.6,24.5,27.0,49.86,0.0
2017,8,12,6,30,183.0,36.0,2.9,25.0,54.0,112.11,76.35
2017,8,12,6,45,297.0,48.0,3.25,25.5,100.0,177.54,132.04
2017,8,12,7,0,411.0,60.0,3.6,26.0,146.0,259.43,200.19
2017,8,12,7,15,477.0,69.0,3.6,26.5,198.5,325.48,255.27
2017,8,12,7,30,543.0,78.0,3.6,27.0,251.0,397.8,313.55
2017,8,12,7,45,601.0,81.5,3.6,27.5,307.0,464.91,366.03
2017,8,12,8,0,659.0,85.0,3.6,28.0,363.0,536.35,419.97
2017,8,12,8,15,690.0,89.5,3.5,28.5,417.0,594.22,461.68
2017,8,12,8,30,721.0,94.0,3.4,29.0,471.0,650.75,500.28
2017,8,12,8,45,750.5,95.5,3.3,30.0,523.5,705.44,534.64
2017,8,12,9,0,780.0,97.0,3.2,31.0,576.0,760.03,567.84
2017,8,12,9,15,797.0,100.0,3.15,31.0,624.0,805.21,596.33
2017,8,12,9,30,814.0,103.0,3.1,31.0,672.0,848.68,623.32
2017,8,12,9,45,829.5,103.5,3.1,31.5,715.5,879.09,640.35
2017,8,12,10,0,845.0,104.0,3.1,32.0,759.0,913.89,660.2
2017,8,12,10,15,854.5,106.0,3.1,32.5,795.5,942.03,675.5
2017,8,12,10,30,864.0,108.0,3.1,33.0,832.0,967.14,688.82
2017,8,12,10,45,873.0,108.0,3.15,33.5,862.5,986.4,698.77
2017,8,12,11,0,882.0,108.0,3.2,34.0,893.0,1002.31,706.7
2017,8,12,11,15,887.0,109.0,3.25,34.0,915.5,1011.76,712.13
2017,8,12,11,30,892.0,110.0,3.3,34.0,938.0,1017.57,715.44
2017,8,12,11,45,899.0,107.5,3.35,34.5,953.5,1018.12,714.14
2017,8,12,12,0,906.0,105.0,3.4,35.0,969.0,1014.98,710.7
2017,8,12,12,15,907.5,105.0,3.4,35.0,975.0,1005.22,704.37
2017,8,12,12,30,909.0,105.0,3.4,35.0,981.0,991.84,695.93
2017,8,12,12,45,909.0,104.5,3.45,35.5,979.0,973.0,683.09
2017,8,12,13,0,909.0,104.0,3.5,36.0,977.0,950.77,668.21
2017,8,12,13,15,906.5,103.5,3.45,36.0,966.5,922.95,650.62
2017,8,12,13,30,904.0,103.0,3.4,36.0,956.0,892.06,631.09
2017,8,12,13,45,901.0,102.0,3.4,36.5,937.5,857.31,608.06
2017,8,12,14,0,898.0,101.0,3.4,37.0,919.0,819.78,583.21
2017,8,12,14,15,892.5,100.0,3.35,37.0,893.0,777.71,556.26
2017,8,12,14,30,887.0,99.0,3.3,37.0,867.0,733.39,527.63
2017,8,12,14,45,873.5,101.0,3.3,37.0,832.5,684.37,494.83
2017,8,12,15,0,860.0,103.0,3.3,37.0,798.0,634.23,459.32
2017,8,12,15,15,849.5,101.0,3.25,36.5,758.5,581.39,421.82
2017,8,12,15,30,839.0,99.0,3.2,36.0,719.0,527.71,382.48
2017,8,12,15,45,825.0,96.5,3.2,36.0,673.5,471.38,339.3
2017,8,12,16,0,811.0,94.0,3.2,36.0,628.0,415.1,294.84
2017,8,12,16,15,792.5,91.0,3.15,35.5,578.5,352.85,245.37
2017,8,12,16,30,774.0,88.0,3.1,35.0,529.0,295.62,198.4
2017,8,12,16,45,748.5,84.5,3.1,35.0,476.0,237.81,150.64
2017,8,12,17,0,723.0,81.0,3.1,35.0,423.0,182.58,106.32
2017,8,12,17,15,688.5,76.0,2.75,34.0,368.5,127.96,67.44
2017,8,12,17,30,654.0,71.0,2.4,33.0,314.0,73.19,37.24
2017,8,12,17,45,603.0,65.0,2.1,32.5,259.5,43.82,31.0
2017,8,12,18,0,552.0,59.0,1.8,32.0,205.0,41.51,29.15
2017,8,12,18,15,473.5,50.5,1.8,31.0,154.0,36.91,25.27
2017,8,12,18,30,395.0,42.0,1.8,30.0,103.0,32.08,20.95
2017,8,12,18,45,265.5,29.5,1.8,29.5,63.0,23.18,12.7
2017,8,12,19,0,136.0,17.0,1.8,29.0,23.0,13.42,0.0
2017,8,12,19,15,68.0,8.5,2.1,28.5,11.5,8.1,0.0
2017,8,12,19,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,12,19,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2017,8,12,20,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2017,8,12,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2017,8,12,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,12,20,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,12,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,12,21,15,0.0,0.0,3.85,26.5,0.0,0.0,0.0
2017,8,12,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,12,22,15,0.0,0.0,3.65,25.5,0.0,0.0,0.0
2017,8,12,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,12,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,12,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,12,23,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,12,23,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,12,23,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2017,8,13,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,13,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,13,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,0,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,8,13,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,13,1,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,13,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,13,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,13,3,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,13,4,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,13,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,13,5,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,13,6,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,8,13,6,15,107.5,17.0,3.4,24.0,27.5,52.51,0.0
2017,8,13,6,30,215.0,34.0,3.6,24.0,55.0,119.82,81.51
2017,8,13,6,45,341.0,43.5,3.8,24.5,102.5,191.06,142.62
2017,8,13,7,0,467.0,53.0,4.0,25.0,150.0,276.07,213.86
2017,8,13,7,15,532.5,60.5,4.05,25.5,203.5,343.08,270.37
2017,8,13,7,30,598.0,68.0,4.1,26.0,257.0,416.33,329.94
2017,8,13,7,45,654.5,70.5,4.2,27.0,314.5,483.99,382.65
2017,8,13,8,0,711.0,73.0,4.3,28.0,372.0,554.14,435.3
2017,8,13,8,15,740.5,77.0,4.3,28.5,427.0,612.93,478.15
2017,8,13,8,30,770.0,81.0,4.3,29.0,482.0,672.32,518.45
2017,8,13,8,45,796.5,82.0,4.3,29.5,535.0,726.06,553.7
2017,8,13,9,0,823.0,83.0,4.3,30.0,588.0,773.68,583.94
2017,8,13,9,15,838.5,85.5,4.25,30.5,636.5,818.33,611.43
2017,8,13,9,30,854.0,88.0,4.2,31.0,685.0,861.09,637.16
2017,8,13,9,45,868.0,89.0,4.2,31.5,728.5,898.63,659.24
2017,8,13,10,0,882.0,90.0,4.2,32.0,772.0,933.66,679.43
2017,8,13,10,15,890.5,91.5,4.15,32.5,809.0,961.22,694.28
2017,8,13,10,30,899.0,93.0,4.1,33.0,846.0,985.57,707.01
2017,8,13,10,45,906.5,93.5,4.05,33.5,876.5,1004.48,716.19
2017,8,13,11,0,914.0,94.0,4.0,34.0,907.0,1019.87,723.18
2017,8,13,11,15,918.5,95.0,3.95,34.0,929.5,1029.13,727.84
2017,8,13,11,30,923.0,96.0,3.9,34.0,952.0,1034.61,730.27
2017,8,13,11,45,916.0,103.0,3.9,34.5,964.0,1030.91,725.89
2017,8,13,12,0,909.0,110.0,3.9,35.0,976.0,1023.32,719.27
2017,8,13,12,15,910.0,110.5,3.85,35.0,982.0,1013.41,712.53
2017,8,13,12,30,911.0,111.0,3.8,35.0,988.0,999.88,703.63
2017,8,13,12,45,911.0,110.0,3.8,35.5,986.0,980.39,689.95
2017,8,13,13,0,911.0,109.0,3.8,36.0,984.0,957.5,674.27
2017,8,13,13,15,908.5,108.5,3.75,36.0,973.0,929.51,656.53
2017,8,13,13,30,906.0,108.0,3.7,36.0,962.0,898.43,636.84
2017,8,13,13,45,902.0,107.5,3.7,36.5,942.5,863.12,613.36
2017,8,13,14,0,898.0,107.0,3.7,37.0,923.0,825.08,588.09
2017,8,13,14,15,892.0,105.5,3.65,37.0,896.5,782.03,560.43
2017,8,13,14,30,886.0,104.0,3.6,37.0,870.0,736.78,531.11
2017,8,13,14,45,874.0,104.5,3.6,37.0,835.0,687.32,497.77
2017,8,13,15,0,862.0,105.0,3.6,37.0,800.0,636.63,461.79
2017,8,13,15,15,851.0,103.0,3.55,36.5,760.0,583.3,423.84
2017,8,13,15,30,840.0,101.0,3.5,36.0,720.0,529.18,384.07
2017,8,13,15,45,824.5,99.0,3.45,36.0,673.5,472.43,340.38
2017,8,13,16,0,809.0,97.0,3.4,36.0,627.0,412.15,292.93
2017,8,13,16,15,789.5,93.5,3.3,35.5,577.0,352.98,245.54
2017,8,13,16,30,770.0,90.0,3.2,35.0,527.0,295.13,198.08
2017,8,13,16,45,741.5,87.0,3.15,35.0,473.0,237.27,150.38
2017,8,13,17,0,713.0,84.0,3.1,35.0,419.0,182.35,106.51
2017,8,13,17,15,677.0,79.0,2.75,34.0,364.0,123.98,64.94
2017,8,13,17,30,641.0,74.0,2.4,33.0,309.0,73.8,38.57
2017,8,13,17,45,585.0,68.0,2.05,32.5,254.5,46.24,33.01
2017,8,13,18,0,529.0,62.0,1.7,32.0,200.0,44.08,31.29
2017,8,13,18,15,449.0,52.5,1.7,31.0,149.5,38.76,26.79
2017,8,13,18,30,369.0,43.0,1.7,30.0,99.0,33.13,21.78
2017,8,13,18,45,239.0,29.5,1.7,29.5,59.5,23.32,12.67
2017,8,13,19,0,109.0,16.0,1.7,29.0,20.0,12.63,0.0
2017,8,13,19,15,54.5,8.0,1.95,28.5,10.0,7.63,0.0
2017,8,13,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,13,19,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,13,20,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2017,8,13,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2017,8,13,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2017,8,13,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,13,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2017,8,13,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2017,8,13,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,21,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2017,8,13,22,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2017,8,13,22,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,13,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,13,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,13,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,13,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,13,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,8,14,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2017,8,14,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,14,0,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,14,1,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,14,1,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,1,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,1,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,2,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2017,8,14,3,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2017,8,14,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,14,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,14,4,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,8,14,4,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,8,14,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2017,8,14,5,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2017,8,14,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,8,14,5,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2017,8,14,5,45,0.0,0.0,3.8,23.5,0.0,0.0,0.0
2017,8,14,6,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,14,6,15,0.0,14.5,4.05,24.0,14.5,13.48,0.0
2017,8,14,6,30,0.0,29.0,4.2,24.0,29.0,27.99,15.78
2017,8,14,6,45,20.0,51.5,4.4,24.5,56.0,61.84,44.0
2017,8,14,7,0,40.0,74.0,4.6,25.0,83.0,95.14,71.78
2017,8,14,7,15,56.0,97.5,4.65,25.5,113.0,129.55,100.28
2017,8,14,7,30,72.0,121.0,4.7,26.0,143.0,165.39,129.42
2017,8,14,7,45,80.5,147.0,4.8,26.5,176.5,201.16,157.79
2017,8,14,8,0,89.0,173.0,4.9,27.0,210.0,237.46,185.94
2017,8,14,8,15,125.0,199.0,5.0,27.5,259.5,302.86,236.63
2017,8,14,8,30,161.0,225.0,5.1,28.0,309.0,362.21,281.66
2017,8,14,8,45,153.0,251.0,5.2,28.5,337.5,389.84,300.84
2017,8,14,9,0,145.0,277.0,5.3,29.0,366.0,416.2,318.79
2017,8,14,9,15,146.0,302.0,5.25,29.5,397.5,447.86,340.46
2017,8,14,9,30,147.0,327.0,5.2,30.0,429.0,478.91,361.33
2017,8,14,9,45,506.5,213.0,5.2,30.5,598.5,710.85,536.79
2017,8,14,10,0,866.0,99.0,5.2,31.0,768.0,929.16,686.16
2017,8,14,10,15,593.5,242.5,5.15,31.5,711.0,851.68,628.15
2017,8,14,10,30,321.0,386.0,5.1,32.0,654.0,730.53,534.7
2017,8,14,10,45,608.5,245.5,5.05,32.5,777.0,884.91,646.97
2017,8,14,11,0,896.0,105.0,5.0,33.0,900.0,1014.03,729.46
2017,8,14,11,15,900.0,106.0,4.9,33.5,922.0,1022.52,731.0
2017,8,14,11,30,904.0,107.0,4.8,34.0,944.0,1027.29,731.0
2017,8,14,11,45,902.5,110.0,4.7,34.5,957.0,1024.84,726.8
2017,8,14,12,0,901.0,113.0,4.6,35.0,970.0,1018.63,720.46
2017,8,14,12,15,901.5,113.5,4.5,35.0,975.5,1008.22,713.1
2017,8,14,12,30,902.0,114.0,4.4,35.0,981.0,994.24,703.59
2017,8,14,12,45,902.0,113.0,4.3,35.5,978.5,974.82,689.32
2017,8,14,13,0,902.0,112.0,4.2,36.0,976.0,952.03,673.05
2017,8,14,13,15,899.5,111.5,4.1,36.0,965.0,924.17,655.04
2017,8,14,13,30,897.0,111.0,4.0,36.0,954.0,893.25,635.1
2017,8,14,13,45,893.0,110.0,3.95,36.0,935.0,857.67,612.35
2017,8,14,14,0,889.0,109.0,3.9,36.0,916.0,819.39,587.76
2017,8,14,14,15,883.0,107.5,3.8,36.0,889.5,776.6,559.84
2017,8,14,14,30,877.0,106.0,3.7,36.0,863.0,731.64,530.31
2017,8,14,14,45,869.5,104.0,3.65,36.0,829.0,683.24,497.27
2017,8,14,15,0,862.0,102.0,3.6,36.0,795.0,633.24,461.48
2017,8,14,15,15,851.5,100.0,3.55,36.0,755.5,580.13,422.59
2017,8,14,15,30,841.0,98.0,3.5,36.0,716.0,526.19,382.02
2017,8,14,15,45,827.5,95.0,3.45,36.0,670.5,469.4,338.23
2017,8,14,16,0,814.0,92.0,3.4,36.0,625.0,412.62,293.15
2017,8,14,16,15,795.5,89.0,3.3,35.5,575.0,350.09,243.26
2017,8,14,16,30,777.0,86.0,3.2,35.0,525.0,292.58,195.92
2017,8,14,16,45,751.0,82.5,3.15,35.0,471.5,234.42,147.82
2017,8,14,17,0,725.0,79.0,3.1,35.0,418.0,178.88,103.37
2017,8,14,17,15,690.0,74.5,2.75,34.0,363.5,124.5,65.02
2017,8,14,17,30,655.0,70.0,2.4,33.0,309.0,70.06,35.89
2017,8,14,17,45,600.0,64.0,2.05,32.5,254.0,43.32,30.59
2017,8,14,18,0,545.0,58.0,1.7,32.0,199.0,40.98,28.7
2017,8,14,18,15,463.5,49.5,1.7,31.0,148.5,36.35,24.77
2017,8,14,18,30,382.0,41.0,1.7,30.0,98.0,31.49,20.39
2017,8,14,18,45,243.0,28.0,1.75,29.5,58.5,22.07,11.52
2017,8,14,19,0,104.0,15.0,1.8,29.0,19.0,14.3,0.0
2017,8,14,19,15,52.0,7.5,2.2,28.5,9.5,0.0,0.0
2017,8,14,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,14,19,45,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,14,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,14,20,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2017,8,14,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,14,20,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2017,8,14,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2017,8,14,21,15,0.0,0.0,4.0,26.5,0.0,0.0,0.0
2017,8,14,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,14,21,45,0.0,0.0,3.8,25.5,0.0,0.0,0.0
2017,8,14,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,14,22,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2017,8,14,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,14,22,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,14,23,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,14,23,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,8,14,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,14,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,0,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,0,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,0,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,0,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,8,15,1,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,15,1,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,8,15,1,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,8,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2017,8,15,3,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2017,8,15,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,4,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,8,15,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,15,4,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,8,15,5,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,15,5,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,8,15,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,8,15,5,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2017,8,15,6,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,8,15,6,15,82.0,18.0,3.6,24.0,25.5,47.13,0.0
2017,8,15,6,30,164.0,36.0,3.8,24.0,51.0,107.25,72.22
2017,8,15,6,45,288.0,48.5,4.05,24.5,98.0,175.74,131.09
2017,8,15,7,0,412.0,61.0,4.3,25.0,145.0,261.54,202.73
2017,8,15,7,15,481.0,70.5,4.35,25.5,198.5,329.9,260.17
2017,8,15,7,30,550.0,80.0,4.4,26.0,252.0,404.84,321.08
2017,8,15,7,45,616.5,81.5,4.5,26.5,310.0,475.3,376.9
2017,8,15,8,0,683.0,83.0,4.6,27.0,368.0,550.77,434.79
2017,8,15,8,15,459.5,150.5,4.6,27.5,354.5,500.19,392.09
2017,8,15,8,30,236.0,218.0,4.6,28.0,341.0,420.45,326.3
2017,8,15,8,45,521.5,155.5,4.7,28.5,463.5,593.24,460.14
2017,8,15,9,0,807.0,93.0,4.8,29.0,586.0,779.09,593.04
2017,8,15,9,15,823.0,95.5,4.8,29.5,634.0,817.52,615.86
2017,8,15,9,30,839.0,98.0,4.8,30.0,682.0,860.14,642.05
2017,8,15,9,45,853.5,99.0,4.85,31.0,725.5,897.62,663.31
2017,8,15,10,0,868.0,100.0,4.9,32.0,769.0,932.66,682.66
2017,8,15,10,15,876.5,102.0,4.85,32.0,806.0,960.33,699.1
2017,8,15,10,30,885.0,104.0,4.8,32.0,843.0,984.83,713.44
2017,8,15,10,45,891.5,105.0,4.8,32.5,872.5,1002.92,722.52
2017,8,15,11,0,898.0,106.0,4.8,33.0,902.0,1017.51,729.4
2017,8,15,11,15,902.5,107.0,4.75,33.5,924.0,1026.46,732.32
2017,8,15,11,30,907.0,108.0,4.7,34.0,946.0,1031.69,733.24
2017,8,15,11,45,902.5,113.0,4.7,34.5,958.5,1028.19,728.96
2017,8,15,12,0,898.0,118.0,4.7,35.0,971.0,1020.91,722.47
2017,8,15,12,15,898.5,118.5,4.65,35.0,976.5,1010.42,715.32
2017,8,15,12,30,899.0,119.0,4.6,35.0,982.0,996.36,706.02
2017,8,15,12,45,898.0,119.0,4.6,35.5,979.0,976.89,692.2
2017,8,15,13,0,897.0,119.0,4.6,36.0,976.0,954.09,676.38
2017,8,15,13,15,894.5,118.0,4.6,36.0,965.0,925.74,658.45
2017,8,15,13,30,892.0,117.0,4.6,36.0,954.0,894.37,638.55
2017,8,15,13,45,887.0,116.5,4.6,36.0,934.5,858.44,615.62
2017,8,15,14,0,882.0,116.0,4.6,36.0,915.0,819.91,590.86
2017,8,15,14,15,875.5,115.0,4.6,36.0,888.0,777.35,563.24
2017,8,15,14,30,869.0,114.0,4.6,36.0,861.0,732.66,533.95
2017,8,15,14,45,853.5,116.0,4.6,36.0,825.5,682.73,499.25
2017,8,15,15,0,838.0,118.0,4.6,36.0,790.0,631.91,462.58
2017,8,15,15,15,826.0,115.5,4.6,36.0,749.5,578.53,423.3
2017,8,15,15,30,814.0,113.0,4.6,36.0,709.0,522.16,380.86
2017,8,15,15,45,791.0,113.5,4.6,36.0,661.5,464.8,336.47
2017,8,15,16,0,768.0,114.0,4.6,36.0,614.0,408.61,291.78
2017,8,15,16,15,746.5,110.0,4.6,35.5,563.5,350.5,245.17
2017,8,15,16,30,725.0,106.0,4.6,35.0,513.0,290.24,196.08
2017,8,15,16,45,679.0,107.0,4.65,34.5,457.5,233.94,150.6
2017,8,15,17,0,633.0,108.0,4.7,34.0,402.0,182.79,110.74
2017,8,15,17,15,591.5,101.0,4.55,33.5,347.5,130.96,74.29
2017,8,15,17,30,550.0,94.0,4.4,33.0,293.0,84.31,49.95
2017,8,15,17,45,471.5,88.0,4.3,32.5,237.5,62.63,46.65
2017,8,15,18,0,393.0,82.0,4.2,32.0,182.0,59.99,44.5
2017,8,15,18,15,308.0,67.5,4.2,31.5,134.0,50.59,36.49
2017,8,15,18,30,223.0,53.0,4.2,31.0,86.0,40.71,27.78
2017,8,15,18,45,122.5,33.0,4.25,30.5,50.0,27.05,15.03
2017,8,15,19,0,22.0,13.0,4.3,30.0,14.0,12.39,0.0
2017,8,15,19,15,11.0,6.5,4.3,29.5,7.0,0.0,0.0
2017,8,15,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2017,8,15,19,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2017,8,15,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2017,8,15,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2017,8,15,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,20,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2017,8,15,21,15,0.0,0.0,4.2,26.5,0.0,0.0,0.0
2017,8,15,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,15,22,15,0.0,0.0,4.1,25.5,0.0,0.0,0.0
2017,8,15,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,15,22,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,15,23,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,15,23,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2017,8,15,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,15,23,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,0,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,1,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2017,8,16,2,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2017,8,16,2,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,2,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2017,8,16,3,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2017,8,16,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2017,8,16,3,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2017,8,16,4,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,4,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2017,8,16,4,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2017,8,16,4,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2017,8,16,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,16,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,16,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2017,8,16,5,45,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2017,8,16,6,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,16,6,15,6.0,15.5,3.85,25.0,16.0,16.29,0.0
2017,8,16,6,30,12.0,31.0,4.1,25.0,32.0,36.96,21.96
2017,8,16,6,45,44.0,54.0,4.4,25.5,62.0,74.61,53.64
2017,8,16,7,0,76.0,77.0,4.7,26.0,92.0,120.9,92.03
2017,8,16,7,15,106.0,99.0,4.85,26.5,127.5,162.92,126.84
2017,8,16,7,30,136.0,121.0,5.0,27.0,163.0,207.98,163.51
2017,8,16,7,45,97.0,143.0,5.2,27.5,176.0,214.97,168.42
2017,8,16,8,0,58.0,165.0,5.4,28.0,189.0,208.72,162.24
2017,8,16,8,15,114.0,194.0,5.35,28.5,250.5,290.11,225.97
2017,8,16,8,30,170.0,223.0,5.3,29.0,312.0,367.25,284.9
2017,8,16,8,45,227.5,242.0,5.3,29.5,373.5,438.38,338.19
2017,8,16,9,0,285.0,261.0,5.3,30.0,435.0,525.21,401.64
2017,8,16,9,15,518.0,196.5,5.25,30.5,544.0,674.31,513.34
2017,8,16,9,30,751.0,132.0,5.2,31.0,653.0,827.5,619.99
2017,8,16,9,45,571.5,227.0,5.2,31.5,638.5,786.66,586.57
2017,8,16,10,0,392.0,322.0,5.2,32.0,624.0,720.98,533.55
2017,8,16,10,15,407.5,331.5,5.15,32.0,658.5,764.01,562.39
2017,8,16,10,30,423.0,341.0,5.1,32.0,693.0,794.44,582.07
2017,8,16,10,45,413.0,359.5,5.1,32.5,713.5,807.18,587.98
2017,8,16,11,0,403.0,378.0,5.1,33.0,734.0,817.45,592.32
2017,8,16,11,15,441.0,354.0,5.05,33.0,753.0,830.65,601.72
2017,8,16,11,30,479.0,330.0,5.0,33.0,772.0,841.89,609.81
2017,8,16,11,45,668.5,233.5,5.0,33.5,861.5,931.53,672.51
2017,8,16,12,0,858.0,137.0,5.0,34.0,951.0,1000.15,714.94
2017,8,16,12,15,859.5,137.5,5.0,34.0,957.0,990.81,708.22
2017,8,16,12,30,861.0,138.0,5.0,34.0,963.0,978.03,699.87
2017,8,16,12,45,862.0,136.5,5.0,34.5,961.0,959.48,686.45
2017,8,16,13,0,863.0,135.0,5.0,35.0,959.0,937.7,671.06
2017,8,16,13,15,860.5,134.5,4.95,35.0,948.0,910.52,653.31
2017,8,16,13,30,858.0,134.0,4.9,35.0,937.0,880.42,633.69
2017,8,16,13,45,855.0,132.0,4.9,35.0,918.5,845.71,611.29
2017,8,16,14,0,852.0,130.0,4.9,35.0,900.0,808.39,587.06
2017,8,16,14,15,845.5,128.5,4.85,35.0,873.5,766.39,559.27
2017,8,16,14,30,839.0,127.0,4.8,35.0,847.0,722.36,529.93
2017,8,16,14,45,830.5,124.5,4.8,35.0,813.5,674.28,495.85
2017,8,16,15,0,822.0,122.0,4.8,35.0,780.0,624.79,459.99
2017,8,16,15,15,810.0,119.5,4.75,35.0,740.0,570.54,419.73
2017,8,16,15,30,798.0,117.0,4.7,35.0,700.0,516.63,378.64
2017,8,16,15,45,779.0,115.5,4.7,35.0,653.5,460.13,334.67
2017,8,16,16,0,760.0,114.0,4.7,35.0,607.0,404.41,290.08
2017,8,16,16,15,738.5,110.0,4.6,34.5,557.0,346.71,243.46
2017,8,16,16,30,717.0,106.0,4.5,34.0,507.0,286.89,194.44
2017,8,16,16,45,682.0,103.0,4.45,34.0,453.0,230.21,147.83
2017,8,16,17,0,647.0,100.0,4.4,34.0,399.0,177.34,105.93
2017,8,16,17,15,606.0,93.5,4.2,33.5,344.5,125.13,69.35
2017,8,16,17,30,565.0,87.0,4.0,33.0,290.0,78.0,45.22
2017,8,16,17,45,504.0,79.0,3.85,32.5,236.5,55.5,40.72
2017,8,16,18,0,443.0,71.0,3.7,32.0,183.0,52.22,38.04
2017,8,16,18,15,355.5,59.0,3.7,31.0,134.0,44.15,31.2
2017,8,16,18,30,268.0,47.0,3.7,30.0,85.0,36.04,24.03
2017,8,16,18,45,152.5,30.0,3.75,29.5,49.5,23.43,12.06
2017,8,16,19,0,37.0,13.0,3.8,29.0,14.0,12.39,0.0
2017,8,16,19,15,18.5,6.5,3.9,28.5,7.0,0.0,0.0
2017,8,16,19,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2017,8,16,19,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2017,8,16,20,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2017,8,16,20,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2017,8,16,20,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,20,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2017,8,16,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2017,8,16,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,21,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2017,8,16,22,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2017,8,16,22,15,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2017,8,16,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2017,8,16,22,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2017,8,16,23,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2017,8,16,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2017,8,16,23,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,16,23,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,17,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2017,8,17,0,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2017,8,17,0,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2017,8,17,0,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2017,8,17,1,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2017,8,17,1,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,8,17,1,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2017,8,17,1,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2017,8,17,2,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,8,17,2,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,17,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,3,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,8,17,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,17,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,17,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,17,4,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,17,5,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,8,17,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,17,5,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,17,6,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,17,6,15,47.5,18.0,2.5,24.0,22.0,29.16,0.0
2017,8,17,6,30,95.0,36.0,2.7,24.0,44.0,80.63,52.81
2017,8,17,6,45,207.0,52.5,2.95,24.5,88.5,151.23,112.5
2017,8,17,7,0,319.0,69.0,3.2,25.0,133.0,229.53,177.53
2017,8,17,7,15,301.0,89.0,3.35,25.5,164.5,261.24,205.49
2017,8,17,7,30,283.0,109.0,3.5,26.0,196.0,281.42,222.83
2017,8,17,7,45,279.0,134.0,3.65,26.5,234.5,321.47,254.38
2017,8,17,8,0,275.0,159.0,3.8,27.0,273.0,360.22,283.74
2017,8,17,8,15,473.0,135.0,3.85,27.0,365.0,492.89,387.58
2017,8,17,8,30,671.0,111.0,3.9,27.0,457.0,638.6,497.51
2017,8,17,8,45,707.5,111.5,3.95,27.5,510.5,695.59,535.57
2017,8,17,9,0,744.0,112.0,4.0,28.0,564.0,750.2,571.39
2017,8,17,9,15,762.5,115.5,4.0,28.5,612.0,796.02,600.22
2017,8,17,9,30,781.0,119.0,4.0,29.0,660.0,840.3,627.56
2017,8,17,9,45,801.0,118.5,4.05,29.5,704.5,879.63,651.38
2017,8,17,10,0,821.0,118.0,4.1,30.0,749.0,916.9,673.6
2017,8,17,10,15,831.5,120.0,4.05,30.5,785.5,937.55,684.1
2017,8,17,10,30,842.0,122.0,4.0,31.0,822.0,962.99,697.83
2017,8,17,10,45,852.0,122.0,4.0,31.5,852.5,982.69,708.01
2017,8,17,11,0,862.0,122.0,4.0,32.0,883.0,999.11,716.12
2017,8,17,11,15,867.0,123.0,3.95,32.0,905.5,1008.1,720.71
2017,8,17,11,30,872.0,124.0,3.9,32.0,928.0,1013.51,723.15
2017,8,17,11,45,866.0,131.0,3.9,32.5,940.0,1010.27,719.07
2017,8,17,12,0,860.0,138.0,3.9,33.0,952.0,1003.33,712.84
2017,8,17,12,15,861.5,138.5,3.85,33.0,958.0,993.9,706.32
2017,8,17,12,30,863.0,139.0,3.8,33.0,964.0,981.01,697.72
2017,8,17,12,45,863.0,138.0,3.75,33.5,961.5,961.88,683.85
2017,8,17,13,0,863.0,137.0,3.7,34.0,959.0,939.52,668.08
2017,8,17,13,15,860.5,136.5,3.65,34.0,948.5,912.24,650.59
2017,8,17,13,30,858.0,136.0,3.6,34.0,938.0,882.04,631.25
2017,8,17,13,45,854.5,134.0,3.55,34.5,919.0,846.81,607.35
2017,8,17,14,0,851.0,132.0,3.5,35.0,900.0,809.0,581.78
2017,8,17,14,15,844.5,130.5,3.45,35.0,873.5,766.94,554.5
2017,8,17,14,30,838.0,129.0,3.4,35.0,847.0,722.85,525.59
2017,8,17,14,45,821.5,131.5,3.35,35.0,811.0,674.0,491.19
2017,8,17,15,0,805.0,134.0,3.3,35.0,775.0,623.63,455.04
2017,8,17,15,15,792.5,131.0,3.25,35.0,735.0,570.2,416.0
2017,8,17,15,30,780.0,128.0,3.2,35.0,695.0,516.35,375.62
2017,8,17,15,45,764.0,124.5,3.15,35.0,649.5,460.31,332.53
2017,8,17,16,0,748.0,121.0,3.1,35.0,604.0,404.78,288.6
2017,8,17,16,15,726.0,116.5,2.95,34.5,554.0,343.49,239.91
2017,8,17,16,30,704.0,112.0,2.8,34.0,504.0,287.14,193.92
2017,8,17,16,45,674.5,107.0,2.7,34.0,451.0,230.74,147.8
2017,8,17,17,0,645.0,102.0,2.6,34.0,398.0,177.52,105.81
2017,8,17,17,15,604.0,95.5,2.25,33.0,343.5,125.44,69.84
2017,8,17,17,30,563.0,89.0,1.9,32.0,289.0,78.47,46.37
2017,8,17,17,45,503.5,80.0,1.6,31.5,235.0,56.57,41.77
2017,8,17,18,0,444.0,71.0,1.3,31.0,181.0,52.47,38.39
2017,8,17,18,15,354.5,59.0,1.3,30.0,132.5,44.25,31.4
2017,8,17,18,30,265.0,47.0,1.3,29.0,84.0,36.13,24.18
2017,8,17,18,45,147.0,29.5,1.3,28.5,48.5,23.09,11.54
2017,8,17,19,0,29.0,12.0,1.3,28.0,13.0,11.44,0.0
2017,8,17,19,15,14.5,6.0,1.45,28.0,6.5,0.0,0.0
2017,8,17,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,17,19,45,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2017,8,17,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,17,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2017,8,17,20,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,17,20,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2017,8,17,21,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2017,8,17,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2017,8,17,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,17,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,17,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2017,8,17,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2017,8,17,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,8,17,22,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,17,23,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,8,17,23,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2017,8,17,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2017,8,17,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,8,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,18,0,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2017,8,18,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,8,18,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,8,18,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,18,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,8,18,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,18,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,2,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,8,18,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,4,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,4,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,8,18,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,18,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,8,18,5,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,18,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,8,18,6,15,80.0,16.5,2.6,23.5,23.5,35.96,0.0
2017,8,18,6,30,160.0,33.0,2.8,24.0,47.0,103.24,67.69
2017,8,18,6,45,274.5,47.0,3.05,24.5,93.0,169.85,126.17
2017,8,18,7,0,389.0,61.0,3.3,25.0,139.0,250.35,193.54
2017,8,18,7,15,460.0,71.0,3.35,25.5,192.0,321.12,252.65
2017,8,18,7,30,531.0,81.0,3.4,26.0,245.0,396.74,313.82
2017,8,18,7,45,594.5,84.5,3.5,26.5,302.0,466.94,369.04
2017,8,18,8,0,658.0,88.0,3.6,27.0,359.0,541.96,426.08
2017,8,18,8,15,691.0,93.0,3.6,27.5,414.0,601.98,469.73
2017,8,18,8,30,724.0,98.0,3.6,28.0,469.0,663.05,512.11
2017,8,18,8,45,756.5,98.5,3.6,28.5,523.0,716.6,547.17
2017,8,18,9,0,789.0,99.0,3.6,29.0,577.0,772.89,583.4
2017,8,18,9,15,806.0,102.0,3.55,29.5,625.5,818.45,611.25
2017,8,18,9,30,823.0,105.0,3.5,30.0,674.0,862.24,637.43
2017,8,18,9,45,840.0,105.5,3.45,31.0,718.0,894.0,653.86
2017,8,18,10,0,857.0,106.0,3.4,32.0,762.0,930.41,673.12
2017,8,18,10,15,866.0,108.0,3.3,32.0,799.0,958.21,688.9
2017,8,18,10,30,875.0,110.0,3.2,32.0,836.0,982.87,702.62
2017,8,18,10,45,883.5,110.0,3.15,32.5,866.5,1001.59,711.46
2017,8,18,11,0,892.0,110.0,3.1,33.0,897.0,1016.87,718.18
2017,8,18,11,15,897.0,111.0,3.05,33.5,919.5,1026.12,721.19
2017,8,18,11,30,902.0,112.0,3.0,34.0,942.0,1031.65,722.01
2017,8,18,11,45,899.0,116.5,2.95,34.5,955.0,1028.95,717.89
2017,8,18,12,0,896.0,121.0,2.9,35.0,968.0,1022.47,711.63
2017,8,18,12,15,897.0,121.5,2.85,35.0,973.5,1012.28,704.72
2017,8,18,12,30,898.0,122.0,2.8,35.0,979.0,998.49,695.72
2017,8,18,12,45,897.0,122.0,2.75,35.5,976.5,978.79,681.78
2017,8,18,13,0,896.0,122.0,2.7,36.0,974.0,955.75,665.93
2017,8,18,13,15,893.5,121.5,2.65,36.0,962.5,927.63,648.38
2017,8,18,13,30,891.0,121.0,2.6,36.0,951.0,896.45,628.94
2017,8,18,13,45,886.0,120.5,2.6,36.0,931.5,860.26,606.65
2017,8,18,14,0,881.0,120.0,2.6,36.0,912.0,821.47,582.56
2017,8,18,14,15,874.5,118.5,2.55,36.0,885.0,778.18,555.07
2017,8,18,14,30,868.0,117.0,2.5,36.0,858.0,732.78,525.99
2017,8,18,14,45,858.0,115.5,2.45,36.0,823.5,683.14,492.16
2017,8,18,15,0,848.0,114.0,2.4,36.0,789.0,632.16,456.26
2017,8,18,15,15,836.5,112.0,2.4,36.0,748.0,578.77,417.93
2017,8,18,15,30,825.0,110.0,2.4,36.0,707.0,522.3,376.33
2017,8,18,15,45,808.5,107.0,2.4,36.0,660.5,464.02,332.14
2017,8,18,16,0,792.0,104.0,2.4,36.0,614.0,406.22,286.9
2017,8,18,16,15,771.5,100.5,2.4,35.5,563.5,347.37,240.2
2017,8,18,16,30,751.0,97.0,2.4,35.0,513.0,290.02,193.56
2017,8,18,16,45,723.0,92.5,2.45,35.0,459.0,231.95,146.18
2017,8,18,17,0,695.0,88.0,2.5,35.0,405.0,172.66,99.61
2017,8,18,17,15,656.0,82.5,2.2,34.0,349.5,118.54,62.43
2017,8,18,17,30,617.0,77.0,1.9,33.0,294.0,69.19,38.56
2017,8,18,17,45,562.5,69.0,1.6,32.5,240.0,47.83,34.34
2017,8,18,18,0,508.0,61.0,1.3,32.0,186.0,44.1,31.26
2017,8,18,18,15,419.5,51.0,1.3,31.0,136.0,38.31,26.31
2017,8,18,18,30,331.0,41.0,1.3,30.0,86.0,32.22,20.8
2017,8,18,18,45,196.0,26.0,1.3,29.5,49.5,20.34,9.05
2017,8,18,19,0,61.0,11.0,1.3,29.0,13.0,10.48,0.0
2017,8,18,19,15,30.5,5.5,1.4,28.5,6.5,0.0,0.0
2017,8,18,19,30,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2017,8,18,19,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2017,8,18,20,0,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2017,8,18,20,15,0.0,0.0,1.95,27.5,0.0,0.0,0.0
2017,8,18,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2017,8,18,20,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2017,8,18,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2017,8,18,21,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2017,8,18,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2017,8,18,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,18,22,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2017,8,18,22,15,0.0,0.0,3.65,26.5,0.0,0.0,0.0
2017,8,18,22,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2017,8,18,22,45,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2017,8,18,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2017,8,18,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2017,8,18,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,18,23,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,19,0,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,0,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,8,19,0,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,8,19,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,19,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,19,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,19,1,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,19,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,19,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,19,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2017,8,19,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,8,19,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2017,8,19,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,8,19,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,19,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,19,5,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,19,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,19,5,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,19,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,19,6,15,94.5,15.5,2.2,23.5,24.0,38.7,0.0
2017,8,19,6,30,189.0,31.0,2.4,24.0,48.0,110.02,71.37
2017,8,19,6,45,317.5,43.0,2.6,24.5,95.0,183.01,135.7
2017,8,19,7,0,446.0,55.0,2.8,25.0,142.0,270.87,208.97
2017,8,19,7,15,514.5,63.5,2.8,25.5,196.0,339.75,266.65
2017,8,19,7,30,583.0,72.0,2.8,26.0,250.0,415.17,327.43
2017,8,19,7,45,644.0,74.0,2.85,27.0,308.0,484.54,380.88
2017,8,19,8,0,705.0,76.0,2.9,28.0,366.0,556.35,434.06
2017,8,19,8,15,735.5,80.5,2.85,28.5,421.5,616.37,476.88
2017,8,19,8,30,766.0,85.0,2.8,29.0,477.0,677.05,517.14
2017,8,19,8,45,792.5,87.0,2.75,29.5,530.5,731.96,552.11
2017,8,19,9,0,819.0,89.0,2.7,30.0,584.0,786.39,585.88
2017,8,19,9,15,835.0,91.5,2.6,30.5,633.0,825.28,608.07
2017,8,19,9,30,851.0,94.0,2.5,31.0,682.0,868.32,632.63
2017,8,19,9,45,865.0,95.5,2.4,32.0,725.5,906.24,651.97
2017,8,19,10,0,879.0,97.0,2.3,33.0,769.0,941.62,669.21
2017,8,19,10,15,888.0,98.5,2.2,33.5,806.0,969.4,682.67
2017,8,19,10,30,897.0,100.0,2.1,34.0,843.0,993.97,693.99
2017,8,19,10,45,904.0,101.0,2.05,34.5,873.5,1012.63,702.14
2017,8,19,11,0,911.0,102.0,2.0,35.0,904.0,1027.72,708.17
2017,8,19,11,15,915.0,103.0,2.0,35.0,926.0,1036.1,712.31
2017,8,19,11,30,919.0,104.0,2.0,35.0,948.0,1040.68,714.35
2017,8,19,11,45,925.0,102.0,2.05,35.5,963.0,1040.33,712.73
2017,8,19,12,0,931.0,100.0,2.1,36.0,978.0,1036.17,708.99
2017,8,19,12,15,931.5,100.5,2.15,36.0,983.5,1025.27,702.8
2017,8,19,12,30,932.0,101.0,2.2,36.0,989.0,1010.64,694.5
2017,8,19,12,45,931.5,100.5,2.3,36.5,986.5,990.41,681.95
2017,8,19,13,0,931.0,100.0,2.4,37.0,984.0,966.68,667.28
2017,8,19,13,15,928.5,99.5,2.45,37.0,972.5,937.72,650.3
2017,8,19,13,30,926.0,99.0,2.5,37.0,961.0,905.58,631.27
2017,8,19,13,45,922.0,98.0,2.6,37.0,941.0,868.64,609.45
2017,8,19,14,0,918.0,97.0,2.7,37.0,921.0,828.91,585.57
2017,8,19,14,15,912.0,96.0,2.75,37.0,894.0,785.03,558.4
2017,8,19,14,30,906.0,95.0,2.8,37.0,867.0,738.89,529.41
2017,8,19,14,45,889.5,98.5,2.85,37.0,830.5,687.84,495.61
2017,8,19,15,0,873.0,102.0,2.9,37.0,794.0,635.89,459.16
2017,8,19,15,15,861.5,100.0,2.95,36.5,753.0,581.23,420.77
2017,8,19,15,30,850.0,98.0,3.0,36.0,712.0,525.82,380.42
2017,8,19,15,45,836.0,95.0,3.05,36.0,665.5,467.92,336.08
2017,8,19,16,0,822.0,92.0,3.1,36.0,619.0,410.08,290.34
2017,8,19,16,15,802.5,89.0,3.1,35.5,568.0,346.55,239.72
2017,8,19,16,30,783.0,86.0,3.1,35.0,517.0,288.06,191.65
2017,8,19,16,45,756.5,82.0,3.1,35.0,462.5,228.81,142.82
2017,8,19,17,0,730.0,78.0,3.1,35.0,408.0,172.3,98.04
2017,8,19,17,15,692.5,73.0,2.8,34.0,352.5,116.94,60.12
2017,8,19,17,30,655.0,68.0,2.5,33.0,297.0,61.9,32.93
2017,8,19,17,45,599.5,61.5,2.2,32.5,241.5,42.14,29.61
2017,8,19,18,0,544.0,55.0,1.9,32.0,186.0,39.32,27.27
2017,8,19,18,15,456.0,46.0,1.85,31.0,135.5,34.15,22.83
2017,8,19,18,30,368.0,37.0,1.8,30.0,85.0,28.72,17.88
2017,8,19,18,45,223.0,23.5,1.75,29.5,48.5,18.64,7.35
2017,8,19,19,0,78.0,10.0,1.7,29.0,12.0,9.53,0.0
2017,8,19,19,15,39.0,5.0,1.85,28.5,6.0,0.0,0.0
2017,8,19,19,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2017,8,19,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2017,8,19,20,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,19,20,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2017,8,19,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,19,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,19,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,19,21,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2017,8,19,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,19,21,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2017,8,19,22,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2017,8,19,22,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2017,8,19,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,19,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,19,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,19,23,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,8,19,23,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,19,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,20,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,0,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2017,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,20,0,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,8,20,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,8,20,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,20,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,20,1,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2017,8,20,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,20,2,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2017,8,20,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,8,20,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,8,20,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,20,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,20,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,8,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,20,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,8,20,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,8,20,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,20,6,15,108.0,15.0,2.0,23.5,24.0,41.67,0.0
2017,8,20,6,30,216.0,30.0,2.2,24.0,48.0,117.52,75.42
2017,8,20,6,45,337.0,41.5,2.4,24.5,95.0,188.93,139.88
2017,8,20,7,0,458.0,53.0,2.6,25.0,142.0,274.16,211.27
2017,8,20,7,15,526.5,61.0,2.65,25.5,196.0,343.11,269.1
2017,8,20,7,30,595.0,69.0,2.7,26.0,250.0,418.6,330.0
2017,8,20,7,45,652.0,72.0,2.75,27.0,307.5,487.35,382.9
2017,8,20,8,0,709.0,75.0,2.8,28.0,365.0,558.23,435.26
2017,8,20,8,15,739.5,79.5,2.75,28.5,420.5,618.46,478.16
2017,8,20,8,30,770.0,84.0,2.7,29.0,476.0,679.34,518.38
2017,8,20,8,45,796.5,85.5,2.7,29.5,530.0,733.84,553.21
2017,8,20,9,0,823.0,87.0,2.7,30.0,584.0,781.85,582.82
2017,8,20,9,15,838.5,89.5,2.65,30.5,632.5,826.49,609.3
2017,8,20,9,30,854.0,92.0,2.6,31.0,681.0,869.21,634.01
2017,8,20,9,45,868.0,93.5,2.6,32.0,724.5,907.21,654.26
2017,8,20,10,0,882.0,95.0,2.6,33.0,768.0,942.67,672.56
2017,8,20,10,15,891.0,96.5,2.65,33.0,805.5,970.5,689.01
2017,8,20,10,30,900.0,98.0,2.7,33.0,843.0,995.11,703.51
2017,8,20,10,45,907.5,98.5,2.75,33.5,873.0,1013.74,712.89
2017,8,20,11,0,915.0,99.0,2.8,34.0,903.0,1028.81,720.15
2017,8,20,11,15,919.0,100.0,2.85,34.5,925.5,1037.19,723.39
2017,8,20,11,30,923.0,101.0,2.9,35.0,948.0,1041.76,724.44
2017,8,20,11,45,916.5,108.0,3.0,35.5,959.5,1038.13,721.03
2017,8,20,12,0,910.0,115.0,3.1,36.0,971.0,1030.58,715.39
2017,8,20,12,15,911.0,115.0,3.15,36.0,977.0,1019.67,708.87
2017,8,20,12,30,912.0,115.0,3.2,36.0,983.0,1005.1,700.19
2017,8,20,12,45,911.5,114.5,3.3,36.0,980.5,985.03,688.53
2017,8,20,13,0,911.0,114.0,3.4,36.0,978.0,961.54,674.73
2017,8,20,13,15,908.5,113.5,3.45,36.0,966.5,932.91,657.32
2017,8,20,13,30,906.0,113.0,3.5,36.0,955.0,901.17,637.88
2017,8,20,13,45,902.5,112.0,3.55,36.5,935.5,865.13,614.3
2017,8,20,14,0,899.0,111.0,3.6,37.0,916.0,826.32,588.85
2017,8,20,14,15,892.5,109.5,3.6,37.0,888.5,782.18,560.73
2017,8,20,14,30,886.0,108.0,3.6,37.0,861.0,735.87,530.93
2017,8,20,14,45,875.0,108.0,3.6,37.0,825.5,685.99,496.89
2017,8,20,15,0,864.0,108.0,3.6,37.0,790.0,634.79,460.48
2017,8,20,15,15,852.0,105.5,3.6,36.5,749.0,579.73,421.32
2017,8,20,15,30,840.0,103.0,3.6,36.0,708.0,524.01,380.34
2017,8,20,15,45,824.0,100.5,3.6,36.0,661.0,463.0,333.48
2017,8,20,16,0,808.0,98.0,3.6,36.0,614.0,404.86,287.27
2017,8,20,16,15,787.5,94.5,3.55,35.5,562.5,345.01,239.12
2017,8,20,16,30,767.0,91.0,3.5,35.0,511.0,286.63,191.1
2017,8,20,16,45,737.5,87.5,3.5,35.0,456.5,228.1,142.97
2017,8,20,17,0,708.0,84.0,3.5,35.0,402.0,172.72,99.31
2017,8,20,17,15,669.0,78.5,3.15,34.0,346.0,113.85,58.87
2017,8,20,17,30,630.0,73.0,2.8,33.0,290.0,63.74,35.59
2017,8,20,17,45,570.0,66.0,2.5,32.5,235.0,45.8,32.66
2017,8,20,18,0,510.0,59.0,2.2,32.0,180.0,42.79,30.15
2017,8,20,18,15,420.0,48.5,2.05,31.0,130.0,36.48,24.73
2017,8,20,18,30,330.0,38.0,1.9,30.0,80.0,29.81,18.71
2017,8,20,18,45,165.0,19.0,1.8,29.5,40.0,14.6,4.05
2017,8,20,19,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2017,8,20,19,15,0.0,0.0,1.9,29.0,0.0,0.0,0.0
