Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,8,20,19,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,20,19,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,20,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2017,8,20,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2017,8,20,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2017,8,20,20,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2017,8,20,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,20,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,20,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,20,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,20,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,20,22,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2017,8,20,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,20,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,8,20,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,8,20,23,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2017,8,20,23,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,20,23,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,21,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,8,21,0,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2017,8,21,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,8,21,0,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,21,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,21,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,21,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,21,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,8,21,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,21,2,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2017,8,21,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,21,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,21,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,21,3,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,21,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,21,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2017,8,21,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,21,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,21,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,21,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,8,21,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,21,5,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,8,21,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,21,6,15,89.5,14.5,1.85,23.5,22.0,36.53,0.0
2017,8,21,6,30,179.0,29.0,2.0,24.0,44.0,104.42,65.87
2017,8,21,6,45,296.0,42.0,2.15,25.0,89.5,172.51,127.2
2017,8,21,7,0,413.0,55.0,2.3,26.0,135.0,257.22,197.33
2017,8,21,7,15,482.5,64.0,2.3,26.5,187.5,325.41,254.04
2017,8,21,7,30,552.0,73.0,2.3,27.0,240.0,400.31,314.0
2017,8,21,7,45,608.0,77.0,2.3,27.5,296.0,467.56,366.05
2017,8,21,8,0,664.0,81.0,2.3,28.0,352.0,538.97,419.2
2017,8,21,8,15,493.5,140.0,2.3,28.5,358.0,514.58,397.31
2017,8,21,8,30,323.0,199.0,2.3,29.0,364.0,465.43,356.8
2017,8,21,8,45,551.5,147.5,2.3,29.5,465.0,616.32,468.8
2017,8,21,9,0,780.0,96.0,2.3,30.0,566.0,763.61,568.96
2017,8,21,9,15,797.0,99.0,2.3,30.5,614.0,808.85,595.3
2017,8,21,9,30,814.0,102.0,2.3,31.0,662.0,852.34,620.84
2017,8,21,9,45,827.0,104.5,2.3,31.5,704.5,882.39,637.24
2017,8,21,10,0,840.0,107.0,2.3,32.0,747.0,916.86,656.45
2017,8,21,10,15,849.5,109.0,2.25,32.5,783.5,944.68,670.72
2017,8,21,10,30,859.0,111.0,2.2,33.0,820.0,969.44,682.98
2017,8,21,10,45,866.0,112.5,2.2,33.5,850.0,987.94,691.81
2017,8,21,11,0,873.0,114.0,2.2,34.0,880.0,1002.99,698.61
2017,8,21,11,15,877.5,115.0,2.2,34.0,902.0,1011.44,702.89
2017,8,21,11,30,882.0,116.0,2.2,34.0,924.0,1016.24,705.12
2017,8,21,11,45,879.0,121.0,2.2,34.5,936.5,1013.89,701.7
2017,8,21,12,0,876.0,126.0,2.2,35.0,949.0,1007.81,696.22
2017,8,21,12,15,631.0,274.5,2.25,35.0,869.5,917.58,639.78
2017,8,21,12,30,386.0,423.0,2.3,35.0,790.0,804.94,561.93
2017,8,21,12,45,631.0,275.0,2.35,35.5,872.5,887.8,622.09
2017,8,21,13,0,876.0,127.0,2.4,36.0,955.0,941.37,655.43
2017,8,21,13,15,590.5,287.5,2.45,36.0,843.0,822.58,577.98
2017,8,21,13,30,305.0,448.0,2.5,36.0,731.0,700.02,491.54
2017,8,21,13,45,289.0,442.0,2.6,36.0,705.5,665.21,469.73
2017,8,21,14,0,273.0,436.0,2.7,36.0,680.0,630.68,447.21
2017,8,21,14,15,560.5,279.0,2.7,36.0,760.0,689.95,494.1
2017,8,21,14,30,848.0,122.0,2.7,36.0,840.0,720.82,519.88
2017,8,21,14,45,840.0,119.5,2.75,36.0,806.0,672.25,486.16
2017,8,21,15,0,832.0,117.0,2.8,36.0,772.0,622.2,451.01
2017,8,21,15,15,820.0,114.5,2.85,35.5,731.5,567.03,412.14
2017,8,21,15,30,808.0,112.0,2.9,35.0,691.0,512.24,372.1
2017,8,21,15,45,792.5,108.5,2.95,35.0,645.0,454.71,327.95
2017,8,21,16,0,777.0,105.0,3.0,35.0,599.0,397.59,282.71
2017,8,21,16,15,756.0,101.5,3.0,34.5,548.5,339.31,235.91
2017,8,21,16,30,735.0,98.0,3.0,34.0,498.0,282.63,189.36
2017,8,21,16,45,704.5,93.5,3.05,34.0,444.0,221.07,139.17
2017,8,21,17,0,674.0,89.0,3.1,34.0,390.0,166.3,96.13
2017,8,21,17,15,633.5,83.0,2.95,33.5,335.0,113.0,59.9
2017,8,21,17,30,593.0,77.0,2.8,33.0,280.0,64.7,37.68
2017,8,21,17,45,529.5,70.0,2.65,33.0,226.0,49.16,35.37
2017,8,21,18,0,466.0,63.0,2.5,33.0,172.0,46.38,32.96
2017,8,21,18,15,373.5,51.5,2.35,32.0,123.0,39.34,26.94
2017,8,21,18,30,281.0,40.0,2.2,31.0,74.0,30.89,19.41
2017,8,21,18,45,140.5,20.0,2.1,30.5,37.0,15.6,4.0
2017,8,21,19,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2017,8,21,19,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2017,8,21,19,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2017,8,21,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2017,8,21,20,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2017,8,21,20,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2017,8,21,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2017,8,21,20,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2017,8,21,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2017,8,21,21,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2017,8,21,21,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2017,8,21,21,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2017,8,21,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2017,8,21,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2017,8,21,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2017,8,21,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2017,8,21,23,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2017,8,21,23,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2017,8,21,23,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,8,21,23,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,8,22,0,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2017,8,22,0,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,8,22,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,8,22,0,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,8,22,1,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,8,22,1,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,8,22,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,22,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,22,2,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,8,22,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,8,22,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,8,22,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2017,8,22,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,8,22,3,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,8,22,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,8,22,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,8,22,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,4,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,22,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,22,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,22,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,8,22,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,8,22,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,22,5,45,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,8,22,6,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,22,6,15,83.5,14.5,2.1,24.5,21.5,35.03,0.0
2017,8,22,6,30,167.0,29.0,2.2,25.0,43.0,100.51,62.13
2017,8,22,6,45,289.0,42.0,2.35,25.5,88.0,170.28,125.23
2017,8,22,7,0,411.0,55.0,2.5,26.0,133.0,256.64,196.96
2017,8,22,7,15,481.5,64.0,2.45,26.5,186.0,325.27,254.08
2017,8,22,7,30,552.0,73.0,2.4,27.0,239.0,400.71,314.5
2017,8,22,7,45,613.0,76.0,2.35,27.5,296.0,469.8,367.95
2017,8,22,8,0,674.0,79.0,2.3,28.0,353.0,543.5,422.71
2017,8,22,8,15,706.0,84.0,2.15,28.5,408.0,601.34,463.26
2017,8,22,8,30,738.0,89.0,2.0,29.0,463.0,662.46,503.18
2017,8,22,8,45,765.0,91.0,1.9,30.0,516.0,716.66,535.76
2017,8,22,9,0,792.0,93.0,1.8,31.0,569.0,770.47,566.93
2017,8,22,9,15,809.0,96.0,1.65,31.5,617.0,816.14,592.35
2017,8,22,9,30,826.0,99.0,1.5,32.0,665.0,853.18,611.41
2017,8,22,9,45,840.0,101.0,1.4,32.5,708.5,890.85,630.93
2017,8,22,10,0,854.0,103.0,1.3,33.0,752.0,926.04,648.39
2017,8,22,10,15,863.5,104.5,1.3,33.5,789.0,953.62,662.29
2017,8,22,10,30,873.0,106.0,1.3,34.0,826.0,978.09,674.28
2017,8,22,10,45,881.0,107.0,1.35,34.5,856.5,997.23,683.86
2017,8,22,11,0,889.0,108.0,1.4,35.0,887.0,1012.91,691.46
2017,8,22,11,15,894.0,109.0,1.5,35.0,909.5,1021.95,697.42
2017,8,22,11,30,899.0,110.0,1.6,35.0,932.0,1027.28,701.34
2017,8,22,11,45,900.5,112.0,1.7,35.5,946.0,1026.35,700.19
2017,8,22,12,0,902.0,114.0,1.8,36.0,960.0,1021.64,696.91
2017,8,22,12,15,903.0,114.0,1.9,36.0,966.0,1010.69,691.41
2017,8,22,12,30,904.0,114.0,2.0,36.0,972.0,996.1,683.79
2017,8,22,12,45,905.0,113.0,2.15,36.5,969.5,976.97,672.54
2017,8,22,13,0,906.0,112.0,2.3,37.0,967.0,954.38,659.1
2017,8,22,13,15,646.0,260.5,2.35,37.0,866.5,846.95,591.69
2017,8,22,13,30,386.0,409.0,2.4,37.0,766.0,733.4,512.8
2017,8,22,13,45,641.5,258.0,2.5,37.0,836.5,790.26,557.97
2017,8,22,14,0,897.0,107.0,2.6,37.0,907.0,819.63,579.77
2017,8,22,14,15,891.5,106.0,2.65,37.0,880.0,776.63,552.63
2017,8,22,14,30,886.0,105.0,2.7,37.0,853.0,731.38,524.21
2017,8,22,14,45,870.5,107.0,2.75,37.0,816.5,680.21,489.86
2017,8,22,15,0,855.0,109.0,2.8,37.0,780.0,628.12,453.35
2017,8,22,15,15,843.5,107.0,2.8,36.5,739.0,574.08,415.21
2017,8,22,15,30,832.0,105.0,2.8,36.0,698.0,519.35,375.22
2017,8,22,15,45,816.5,102.0,2.8,36.0,651.5,458.49,328.79
2017,8,22,16,0,801.0,99.0,2.8,36.0,605.0,400.41,282.9
2017,8,22,16,15,780.0,95.5,2.75,35.5,554.0,340.7,235.1
2017,8,22,16,30,759.0,92.0,2.7,35.0,503.0,282.55,187.5
2017,8,22,16,45,730.0,88.0,2.65,35.0,448.5,224.15,139.72
2017,8,22,17,0,701.0,84.0,2.6,35.0,394.0,164.83,93.41
2017,8,22,17,15,661.0,78.5,2.3,34.5,338.5,110.33,56.8
2017,8,22,17,30,621.0,73.0,2.0,34.0,283.0,60.76,34.91
2017,8,22,17,45,559.0,65.5,1.7,33.5,228.0,45.75,32.46
2017,8,22,18,0,497.0,58.0,1.4,33.0,173.0,42.31,29.59
2017,8,22,18,15,403.5,47.5,1.25,32.0,123.5,35.97,24.13
2017,8,22,18,30,310.0,37.0,1.1,31.0,74.0,29.28,18.04
2017,8,22,18,45,155.0,18.5,1.0,30.5,37.0,14.4,2.44
2017,8,22,19,0,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2017,8,22,19,15,0.0,0.0,0.9,29.5,0.0,0.0,0.0
2017,8,22,19,30,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,19,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,0,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2017,8,22,20,15,0.0,0.0,0.95,28.5,0.0,0.0,0.0
2017,8,22,20,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2017,8,22,20,45,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2017,8,22,21,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2017,8,22,21,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2017,8,22,21,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2017,8,22,21,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2017,8,22,22,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2017,8,22,22,15,0.0,0.0,2.0,26.5,0.0,0.0,0.0
2017,8,22,22,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2017,8,22,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2017,8,22,23,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,8,22,23,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2017,8,23,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,8,23,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,8,23,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2017,8,23,0,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,8,23,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,8,23,1,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2017,8,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,8,23,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,8,23,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,8,23,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2017,8,23,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,8,23,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2017,8,23,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,8,23,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,23,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2017,8,23,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,23,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,23,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,8,23,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2017,8,23,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,23,6,15,35.5,13.5,1.2,23.5,16.5,21.9,0.0
2017,8,23,6,30,71.0,27.0,1.3,24.0,33.0,60.92,35.68
2017,8,23,6,45,128.5,47.0,1.45,25.0,68.0,110.11,80.26
2017,8,23,7,0,186.0,67.0,1.6,26.0,103.0,164.28,125.44
2017,8,23,7,15,224.5,87.0,1.4,26.5,144.0,215.39,167.65
2017,8,23,7,30,263.0,107.0,1.2,27.0,185.0,270.33,211.41
2017,8,23,7,45,454.5,96.5,1.0,28.0,266.0,394.46,306.54
2017,8,23,8,0,646.0,86.0,0.8,29.0,347.0,534.23,407.16
2017,8,23,8,15,679.5,91.0,0.8,29.5,401.5,594.13,447.4
2017,8,23,8,30,713.0,96.0,0.8,30.0,456.0,655.14,486.89
2017,8,23,8,45,735.0,101.0,0.8,31.0,507.5,705.13,516.0
2017,8,23,9,0,757.0,106.0,0.8,32.0,559.0,757.15,545.64
2017,8,23,9,15,775.0,109.5,0.9,32.5,607.0,803.01,573.02
2017,8,23,9,30,793.0,113.0,1.0,33.0,655.0,847.22,599.06
2017,8,23,9,45,803.5,117.0,1.1,33.5,697.5,883.17,619.67
2017,8,23,10,0,814.0,121.0,1.2,34.0,740.0,916.5,638.6
2017,8,23,10,15,824.5,123.5,1.15,34.0,776.5,945.33,653.79
2017,8,23,10,30,835.0,126.0,1.1,34.0,813.0,962.7,661.99
2017,8,23,10,45,610.5,254.0,1.1,34.5,766.0,899.52,620.2
2017,8,23,11,0,386.0,382.0,1.1,35.0,719.0,797.18,549.15
2017,8,23,11,15,623.5,256.0,1.15,35.0,817.5,918.62,632.05
2017,8,23,11,30,861.0,130.0,1.2,35.0,916.0,1009.76,686.06
2017,8,23,11,45,493.5,302.5,1.25,35.5,754.5,825.55,568.7
2017,8,23,12,0,126.0,475.0,1.3,36.0,593.0,608.36,420.41
2017,8,23,12,15,110.5,472.5,1.35,36.0,576.5,575.62,400.62
2017,8,23,12,30,95.0,470.0,1.4,36.0,560.0,553.27,385.9
2017,8,23,12,45,480.5,301.0,1.5,36.5,753.5,769.6,537.45
2017,8,23,13,0,866.0,132.0,1.6,37.0,947.0,936.31,642.83
2017,8,23,13,15,457.0,272.0,1.65,37.0,701.5,687.23,481.77
2017,8,23,13,30,48.0,412.0,1.7,37.0,456.0,434.08,304.58
2017,8,23,13,45,217.0,401.0,1.75,37.0,594.5,563.72,398.01
2017,8,23,14,0,386.0,390.0,1.8,37.0,733.0,677.98,475.8
2017,8,23,14,15,219.0,382.0,1.85,37.0,575.5,522.85,369.85
2017,8,23,14,30,52.0,374.0,1.9,37.0,418.0,382.72,271.88
2017,8,23,14,45,29.5,281.5,1.95,37.0,306.0,279.32,200.12
2017,8,23,15,0,7.0,189.0,2.0,37.0,194.0,179.44,128.43
2017,8,23,15,15,11.0,213.5,2.05,36.5,221.5,203.02,146.48
2017,8,23,15,30,15.0,238.0,2.1,36.0,249.0,225.47,163.47
2017,8,23,15,45,14.0,225.0,2.15,36.0,234.5,211.55,153.59
2017,8,23,16,0,13.0,212.0,2.2,36.0,220.0,197.72,143.83
2017,8,23,16,15,36.0,217.5,2.2,35.5,237.5,203.72,148.54
2017,8,23,16,30,59.0,223.0,2.2,35.0,255.0,208.82,152.18
2017,8,23,16,45,29.5,174.0,2.2,34.5,190.0,157.43,114.96
2017,8,23,17,0,0.0,125.0,2.2,34.0,125.0,113.16,82.88
2017,8,23,17,15,0.0,106.5,2.1,33.5,106.5,96.41,70.39
2017,8,23,17,30,0.0,88.0,2.0,33.0,88.0,79.81,57.73
2017,8,23,17,45,0.0,70.0,1.9,32.5,70.0,64.0,47.74
2017,8,23,18,0,0.0,52.0,1.8,32.0,52.0,48.11,34.51
2017,8,23,18,15,0.0,36.5,1.75,31.5,36.5,33.9,22.45
2017,8,23,18,30,0.0,21.0,1.7,31.0,21.0,19.48,10.06
2017,8,23,18,45,0.0,10.5,1.65,30.5,10.5,9.73,0.0
2017,8,23,19,0,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2017,8,23,19,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2017,8,23,19,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2017,8,23,19,45,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2017,8,23,20,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2017,8,23,20,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2017,8,23,20,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2017,8,23,20,45,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2017,8,23,21,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2017,8,23,21,15,0.0,0.0,2.5,27.5,0.0,0.0,0.0
2017,8,23,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2017,8,23,21,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2017,8,23,22,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2017,8,23,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2017,8,23,22,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2017,8,23,22,45,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2017,8,23,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2017,8,23,23,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2017,8,23,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2017,8,23,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2017,8,24,0,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2017,8,24,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2017,8,24,0,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2017,8,24,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2017,8,24,1,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2017,8,24,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,24,2,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2017,8,24,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,24,2,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,24,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,24,3,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2017,8,24,3,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2017,8,24,3,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2017,8,24,4,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,4,15,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,4,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,4,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2017,8,24,5,45,0.0,0.0,0.25,24.0,0.0,0.0,0.0
2017,8,24,6,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2017,8,24,6,15,0.0,0.5,0.35,24.0,0.5,0.48,0.0
2017,8,24,6,30,0.0,1.0,0.4,24.0,1.0,0.92,0.0
2017,8,24,6,45,0.0,2.5,0.45,24.5,2.5,2.31,0.0
2017,8,24,7,0,0.0,4.0,0.5,25.0,4.0,3.7,0.0
2017,8,24,7,15,0.0,6.0,0.5,25.5,6.0,5.55,0.0
2017,8,24,7,30,0.0,8.0,0.5,26.0,8.0,7.41,0.47
2017,8,24,7,45,0.0,24.5,0.5,27.0,24.5,22.73,13.01
2017,8,24,8,0,0.0,41.0,0.5,28.0,41.0,38.08,25.32
2017,8,24,8,15,0.0,29.5,0.65,28.5,29.5,27.39,16.52
2017,8,24,8,30,0.0,18.0,0.8,29.0,18.0,16.71,7.82
2017,8,24,8,45,0.0,21.0,1.0,29.5,21.0,19.51,9.98
2017,8,24,9,0,0.0,24.0,1.2,30.0,24.0,22.31,12.12
2017,8,24,9,15,0.0,31.5,1.3,30.0,31.5,29.3,17.59
2017,8,24,9,30,0.0,39.0,1.4,30.0,39.0,36.31,23.04
2017,8,24,9,45,0.0,85.0,1.55,30.5,85.0,79.29,56.36
2017,8,24,10,0,0.0,131.0,1.7,31.0,131.0,123.24,89.69
2017,8,24,10,15,38.5,258.0,1.8,31.0,289.5,295.82,219.31
2017,8,24,10,30,77.0,385.0,1.9,31.0,448.0,468.2,341.93
2017,8,24,10,45,419.0,281.0,2.0,31.5,644.5,734.47,532.14
2017,8,24,11,0,761.0,177.0,2.1,32.0,841.0,967.03,683.58
2017,8,24,11,15,767.0,179.0,2.15,32.0,863.0,976.8,687.13
2017,8,24,11,30,773.0,181.0,2.2,32.0,885.0,983.21,690.94
2017,8,24,11,45,451.5,328.0,2.3,32.5,741.0,809.76,574.49
2017,8,24,12,0,130.0,475.0,2.4,33.0,597.0,612.61,434.68
2017,8,24,12,15,452.5,332.5,2.45,33.0,759.0,798.93,569.66
2017,8,24,12,30,775.0,190.0,2.5,33.0,921.0,954.01,673.24
2017,8,24,12,45,772.5,191.0,2.65,33.0,918.0,934.48,660.79
2017,8,24,13,0,770.0,192.0,2.8,33.0,915.0,912.03,647.93
2017,8,24,13,15,532.0,320.0,2.85,33.0,817.0,800.97,572.27
2017,8,24,13,30,294.0,448.0,2.9,33.0,719.0,690.69,493.31
2017,8,24,13,45,158.5,388.0,2.95,33.0,534.0,502.82,364.03
2017,8,24,14,0,23.0,328.0,3.0,33.0,349.0,324.29,235.59
2017,8,24,14,15,43.0,356.5,3.05,32.5,393.5,364.93,266.54
2017,8,24,14,30,63.0,385.0,3.1,32.0,438.0,400.52,293.04
2017,8,24,14,45,152.5,378.5,3.2,32.0,499.5,447.75,328.67
2017,8,24,15,0,242.0,372.0,3.3,32.0,561.0,484.83,356.12
2017,8,24,15,15,307.5,334.5,3.3,32.0,561.0,470.76,346.42
2017,8,24,15,30,373.0,297.0,3.3,32.0,561.0,450.47,331.5
2017,8,24,15,45,499.5,231.0,3.35,32.0,559.0,424.01,310.94
2017,8,24,16,0,626.0,165.0,3.4,32.0,557.0,384.37,278.21
2017,8,24,16,15,513.5,181.0,3.4,31.5,484.5,320.17,229.11
2017,8,24,16,30,401.0,197.0,3.4,31.0,412.0,268.25,190.11
2017,8,24,16,45,452.5,165.5,3.4,30.5,383.0,224.62,152.99
2017,8,24,17,0,504.0,134.0,3.4,30.0,354.0,174.89,111.57
2017,8,24,17,15,458.5,122.5,3.15,29.5,301.0,126.91,79.17
2017,8,24,17,30,413.0,111.0,2.9,29.0,248.0,84.6,58.78
2017,8,24,17,45,344.5,97.5,2.65,29.0,196.5,70.69,54.1
2017,8,24,18,0,276.0,84.0,2.4,29.0,145.0,65.42,49.47
2017,8,24,18,15,201.0,63.0,2.2,28.5,100.5,50.0,36.14
2017,8,24,18,30,126.0,42.0,2.0,28.0,56.0,34.02,21.94
2017,8,24,18,45,63.0,21.0,1.8,27.5,28.0,17.49,1.06
2017,8,24,19,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2017,8,24,19,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2017,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2017,8,24,20,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2017,8,24,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,8,24,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2017,8,24,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,8,24,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2017,8,24,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2017,8,24,22,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2017,8,24,22,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,24,22,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,24,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2017,8,24,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2017,8,24,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2017,8,24,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2017,8,25,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2017,8,25,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2017,8,25,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2017,8,25,0,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2017,8,25,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2017,8,25,1,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2017,8,25,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2017,8,25,2,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2017,8,25,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2017,8,25,2,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2017,8,25,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,8,25,3,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,8,25,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2017,8,25,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,8,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,8,25,4,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2017,8,25,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,8,25,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,8,25,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,25,5,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,8,25,5,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,8,25,5,45,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2017,8,25,6,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,8,25,6,15,18.5,13.0,3.4,23.0,14.5,17.11,0.0
2017,8,25,6,30,37.0,26.0,3.6,23.0,29.0,43.87,23.35
2017,8,25,6,45,91.5,48.0,3.85,23.5,63.0,92.46,67.18
2017,8,25,7,0,146.0,70.0,4.1,24.0,97.0,151.7,116.92
2017,8,25,7,15,194.5,88.5,4.25,24.5,138.0,203.35,160.42
2017,8,25,7,30,243.0,107.0,4.4,25.0,179.0,260.2,207.3
2017,8,25,7,45,190.5,136.0,4.6,25.5,199.5,265.15,210.91
2017,8,25,8,0,138.0,165.0,4.8,26.0,220.0,272.13,215.07
2017,8,25,8,15,167.0,190.0,4.85,26.5,267.0,325.28,256.18
2017,8,25,8,30,196.0,215.0,4.9,27.0,314.0,380.55,297.93
2017,8,25,8,45,234.0,236.0,4.95,27.5,366.5,440.08,342.3
2017,8,25,9,0,272.0,257.0,5.0,28.0,419.0,514.0,396.19
2017,8,25,9,15,256.5,284.5,5.05,28.5,447.5,539.52,412.26
2017,8,25,9,30,241.0,312.0,5.1,29.0,476.0,549.95,417.5
2017,8,25,9,45,253.0,332.5,5.2,29.5,515.0,601.34,452.82
2017,8,25,10,0,265.0,353.0,5.3,30.0,554.0,639.33,478.15
2017,8,25,10,15,207.5,378.5,5.35,30.0,541.0,601.74,448.8
2017,8,25,10,30,150.0,404.0,5.4,30.0,528.0,574.02,426.47
2017,8,25,10,45,138.5,419.0,5.5,30.5,536.0,577.99,427.59
2017,8,25,11,0,127.0,434.0,5.6,31.0,544.0,580.91,427.9
2017,8,25,11,15,116.0,443.0,5.65,31.0,545.5,576.98,424.31
2017,8,25,11,30,105.0,452.0,5.7,31.0,547.0,560.32,411.91
2017,8,25,11,45,165.0,462.5,5.8,31.0,615.0,639.76,469.63
2017,8,25,12,0,225.0,473.0,5.9,31.0,683.0,705.5,516.87
2017,8,25,12,15,191.5,478.5,6.05,31.0,658.0,671.57,492.16
2017,8,25,12,30,158.0,484.0,6.2,31.0,633.0,637.48,467.55
2017,8,25,12,45,124.5,473.5,6.35,31.0,590.5,587.8,431.95
2017,8,25,13,0,91.0,463.0,6.5,31.0,548.0,532.45,392.06
2017,8,25,13,15,78.5,448.0,6.55,31.0,521.0,500.87,369.42
2017,8,25,13,30,66.0,433.0,6.6,31.0,494.0,470.01,347.15
2017,8,25,13,45,38.5,329.0,6.65,31.0,365.0,343.35,254.74
2017,8,25,14,0,11.0,225.0,6.7,31.0,236.0,218.83,161.85
2017,8,25,14,15,45.0,310.0,6.6,30.5,348.5,323.51,241.55
2017,8,25,14,30,79.0,395.0,6.5,30.0,461.0,420.91,314.4
2017,8,25,14,45,39.5,255.0,6.45,30.0,288.0,261.91,196.03
2017,8,25,15,0,0.0,115.0,6.4,30.0,115.0,107.18,77.83
2017,8,25,15,15,0.0,127.0,6.3,29.5,127.0,118.13,86.73
2017,8,25,15,30,0.0,139.0,6.2,29.0,139.0,128.92,95.51
2017,8,25,15,45,10.0,182.0,6.1,29.0,188.5,171.68,128.87
2017,8,25,16,0,20.0,225.0,6.0,29.0,238.0,211.54,159.74
2017,8,25,16,15,60.5,227.5,5.85,28.5,261.0,219.59,165.74
2017,8,25,16,30,101.0,230.0,5.7,28.0,284.0,224.9,168.95
2017,8,25,16,45,59.5,192.0,5.6,27.5,223.0,177.02,133.23
2017,8,25,17,0,18.0,154.0,5.5,27.0,162.0,139.15,105.58
2017,8,25,17,15,13.0,133.0,5.4,26.5,138.5,118.37,89.86
2017,8,25,17,30,8.0,112.0,5.3,26.0,115.0,98.39,74.57
2017,8,25,17,45,4.0,90.5,5.2,26.0,92.0,79.97,62.7
2017,8,25,18,0,0.0,69.0,5.1,26.0,69.0,61.64,46.9
2017,8,25,18,15,0.0,48.0,5.1,25.5,48.0,43.51,31.1
2017,8,25,18,30,0.0,27.0,5.1,25.0,27.0,25.08,14.81
2017,8,25,18,45,0.0,13.5,5.2,25.0,13.5,12.52,0.0
2017,8,25,19,0,0.0,0.0,5.3,25.0,0.0,0.0,0.0
2017,8,25,19,15,0.0,0.0,5.45,24.5,0.0,0.0,0.0
2017,8,25,19,30,0.0,0.0,5.6,24.0,0.0,0.0,0.0
2017,8,25,19,45,0.0,0.0,5.85,24.0,0.0,0.0,0.0
2017,8,25,20,0,0.0,0.0,6.1,24.0,0.0,0.0,0.0
2017,8,25,20,15,0.0,0.0,6.3,24.0,0.0,0.0,0.0
2017,8,25,20,30,0.0,0.0,6.5,24.0,0.0,0.0,0.0
2017,8,25,20,45,0.0,0.0,6.7,24.0,0.0,0.0,0.0
2017,8,25,21,0,0.0,0.0,6.9,24.0,0.0,0.0,0.0
2017,8,25,21,15,0.0,0.0,7.0,23.5,0.0,0.0,0.0
2017,8,25,21,30,0.0,0.0,7.1,23.0,0.0,0.0,0.0
2017,8,25,21,45,0.0,0.0,7.25,23.0,0.0,0.0,0.0
2017,8,25,22,0,0.0,0.0,7.4,23.0,0.0,0.0,0.0
2017,8,25,22,15,0.0,0.0,7.55,23.0,0.0,0.0,0.0
2017,8,25,22,30,0.0,0.0,7.7,23.0,0.0,0.0,0.0
2017,8,25,22,45,0.0,0.0,7.9,23.0,0.0,0.0,0.0
2017,8,25,23,0,0.0,0.0,8.1,23.0,0.0,0.0,0.0
2017,8,25,23,15,0.0,0.0,8.25,23.0,0.0,0.0,0.0
2017,8,25,23,30,0.0,0.0,8.4,23.0,0.0,0.0,0.0
2017,8,25,23,45,0.0,0.0,8.6,23.0,0.0,0.0,0.0
2017,8,26,0,0,0.0,0.0,8.8,23.0,0.0,0.0,0.0
2017,8,26,0,15,0.0,0.0,8.95,22.5,0.0,0.0,0.0
2017,8,26,0,30,0.0,0.0,9.1,22.0,0.0,0.0,0.0
2017,8,26,0,45,0.0,0.0,9.25,22.0,0.0,0.0,0.0
2017,8,26,1,0,0.0,0.0,9.4,22.0,0.0,0.0,0.0
2017,8,26,1,15,0.0,0.0,9.5,22.0,0.0,0.0,0.0
2017,8,26,1,30,0.0,0.0,9.6,22.0,0.0,0.0,0.0
2017,8,26,1,45,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,26,2,0,0.0,0.0,9.8,22.0,0.0,0.0,0.0
2017,8,26,2,15,0.0,0.0,9.75,21.5,0.0,0.0,0.0
2017,8,26,2,30,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,2,45,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,3,0,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,3,15,0.0,0.0,9.65,21.0,0.0,0.0,0.0
2017,8,26,3,30,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,3,45,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,4,0,0.0,0.0,9.6,21.0,0.0,0.0,0.0
2017,8,26,4,15,0.0,0.0,9.65,21.0,0.0,0.0,0.0
2017,8,26,4,30,0.0,0.0,9.7,21.0,0.0,0.0,0.0
2017,8,26,4,45,0.0,0.0,9.75,21.0,0.0,0.0,0.0
2017,8,26,5,0,0.0,0.0,9.8,21.0,0.0,0.0,0.0
2017,8,26,5,15,0.0,0.0,9.85,21.0,0.0,0.0,0.0
2017,8,26,5,30,0.0,0.0,9.9,21.0,0.0,0.0,0.0
2017,8,26,5,45,0.0,0.0,9.95,21.0,0.0,0.0,0.0
2017,8,26,6,0,0.0,0.0,10.0,21.0,0.0,0.0,0.0
2017,8,26,6,15,0.0,3.0,10.0,21.0,3.0,2.86,0.0
2017,8,26,6,30,0.0,6.0,10.0,21.0,6.0,5.55,0.0
2017,8,26,6,45,0.0,14.0,10.05,21.5,14.0,12.97,4.81
2017,8,26,7,0,0.0,22.0,10.1,22.0,22.0,20.39,11.16
2017,8,26,7,15,0.0,31.5,10.1,22.0,31.5,29.23,18.66
2017,8,26,7,30,0.0,41.0,10.1,22.0,41.0,38.07,26.08
2017,8,26,7,45,0.0,23.0,10.15,22.0,23.0,21.33,12.12
2017,8,26,8,0,0.0,5.0,10.2,22.0,5.0,4.63,0.0
2017,8,26,8,15,0.0,56.5,10.25,22.0,56.5,52.54,37.77
2017,8,26,8,30,0.0,108.0,10.3,22.0,108.0,101.77,77.88
2017,8,26,8,45,1.0,135.5,10.4,22.5,136.5,129.57,99.95
2017,8,26,9,0,2.0,163.0,10.5,23.0,165.0,157.54,121.86
2017,8,26,9,15,1.0,142.5,10.55,23.0,143.5,135.77,104.02
2017,8,26,9,30,0.0,122.0,10.6,23.0,122.0,114.66,86.79
2017,8,26,9,45,42.0,236.0,10.65,23.5,268.0,276.5,215.93
2017,8,26,10,0,84.0,350.0,10.7,24.0,414.0,439.17,341.75
2017,8,26,10,15,48.5,297.5,10.7,24.0,335.0,347.64,269.54
2017,8,26,10,30,13.0,245.0,10.7,24.0,256.0,247.43,190.19
2017,8,26,10,45,14.5,265.0,10.75,24.0,277.5,268.46,206.32
2017,8,26,11,0,16.0,285.0,10.8,24.0,299.0,289.39,222.25
2017,8,26,11,15,9.5,215.5,10.85,24.0,224.5,214.21,163.58
2017,8,26,11,30,3.0,146.0,10.9,24.0,150.0,140.54,105.68
2017,8,26,11,45,7.5,192.5,10.95,24.5,200.5,189.55,143.85
2017,8,26,12,0,12.0,239.0,11.0,25.0,251.0,238.55,181.54
2017,8,26,12,15,10.5,216.0,11.1,25.0,227.0,214.49,162.84
2017,8,26,12,30,9.0,193.0,11.2,25.0,203.0,190.64,144.3
2017,8,26,12,45,8.0,180.0,11.3,25.0,188.0,176.93,133.64
2017,8,26,13,0,7.0,167.0,11.4,25.0,173.0,163.3,123.03
2017,8,26,13,15,6.5,165.5,11.45,24.5,171.5,161.06,121.55
2017,8,26,13,30,6.0,164.0,11.5,24.0,170.0,158.81,120.07
2017,8,26,13,45,6.5,168.0,11.55,24.0,174.0,162.56,123.12
2017,8,26,14,0,7.0,172.0,11.6,24.0,178.0,166.22,126.11
2017,8,26,14,15,5.0,160.0,11.55,24.0,164.5,153.04,115.82
2017,8,26,14,30,3.0,148.0,11.5,24.0,151.0,140.07,105.72
2017,8,26,14,45,3.0,151.5,11.5,24.0,154.0,142.99,108.19
2017,8,26,15,0,3.0,155.0,11.5,24.0,157.0,145.84,110.64
2017,8,26,15,15,1.5,132.5,11.45,23.5,133.5,124.01,93.73
2017,8,26,15,30,0.0,110.0,11.4,23.0,110.0,102.41,76.87
2017,8,26,15,45,0.0,93.5,11.35,23.0,93.5,87.2,64.88
2017,8,26,16,0,0.0,77.0,11.3,23.0,77.0,71.74,52.61
2017,8,26,16,15,0.0,110.5,11.35,23.0,110.5,102.42,77.63
2017,8,26,16,30,0.0,144.0,11.4,23.0,144.0,131.43,101.4
2017,8,26,16,45,0.0,75.0,11.45,23.0,75.0,69.81,51.64
2017,8,26,17,0,0.0,6.0,11.5,23.0,6.0,5.56,0.0
2017,8,26,17,15,0.0,5.0,11.6,23.0,5.0,4.63,0.0
2017,8,26,17,30,0.0,4.0,11.7,23.0,4.0,3.7,0.0
2017,8,26,17,45,0.0,3.0,11.85,23.0,3.0,2.78,0.0
2017,8,26,18,0,0.0,2.0,12.0,23.0,2.0,1.85,0.0
2017,8,26,18,15,0.0,1.5,12.1,23.0,1.5,1.39,0.0
2017,8,26,18,30,0.0,1.0,12.2,23.0,1.0,0.92,0.0
2017,8,26,18,45,0.0,0.5,12.3,23.0,0.5,0.46,0.0
2017,8,26,19,0,0.0,0.0,12.4,23.0,0.0,0.0,0.0
2017,8,26,19,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,19,30,0.0,0.0,12.5,23.0,0.0,0.0,0.0
2017,8,26,19,45,0.0,0.0,12.55,23.0,0.0,0.0,0.0
2017,8,26,20,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,15,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,30,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,20,45,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,0,0.0,0.0,12.6,23.0,0.0,0.0,0.0
2017,8,26,21,15,0.0,0.0,12.45,23.0,0.0,0.0,0.0
2017,8,26,21,30,0.0,0.0,12.3,23.0,0.0,0.0,0.0
2017,8,26,21,45,0.0,0.0,12.2,23.0,0.0,0.0,0.0
2017,8,26,22,0,0.0,0.0,12.1,23.0,0.0,0.0,0.0
2017,8,26,22,15,0.0,0.0,11.95,22.5,0.0,0.0,0.0
2017,8,26,22,30,0.0,0.0,11.8,22.0,0.0,0.0,0.0
2017,8,26,22,45,0.0,0.0,11.65,22.0,0.0,0.0,0.0
2017,8,26,23,0,0.0,0.0,11.5,22.0,0.0,0.0,0.0
2017,8,26,23,15,0.0,0.0,11.35,22.0,0.0,0.0,0.0
2017,8,26,23,30,0.0,0.0,11.2,22.0,0.0,0.0,0.0
2017,8,26,23,45,0.0,0.0,11.1,22.0,0.0,0.0,0.0
2017,8,27,0,0,0.0,0.0,11.0,22.0,0.0,0.0,0.0
2017,8,27,0,15,0.0,0.0,10.9,22.0,0.0,0.0,0.0
2017,8,27,0,30,0.0,0.0,10.8,22.0,0.0,0.0,0.0
2017,8,27,0,45,0.0,0.0,10.75,22.0,0.0,0.0,0.0
2017,8,27,1,0,0.0,0.0,10.7,22.0,0.0,0.0,0.0
2017,8,27,1,15,0.0,0.0,10.6,22.0,0.0,0.0,0.0
2017,8,27,1,30,0.0,0.0,10.5,22.0,0.0,0.0,0.0
2017,8,27,1,45,0.0,0.0,10.4,22.0,0.0,0.0,0.0
2017,8,27,2,0,0.0,0.0,10.3,22.0,0.0,0.0,0.0
2017,8,27,2,15,0.0,0.0,10.0,22.0,0.0,0.0,0.0
2017,8,27,2,30,0.0,0.0,9.7,22.0,0.0,0.0,0.0
2017,8,27,2,45,0.0,0.0,9.45,22.0,0.0,0.0,0.0
2017,8,27,3,0,0.0,0.0,9.2,22.0,0.0,0.0,0.0
2017,8,27,3,15,0.0,0.0,8.95,22.0,0.0,0.0,0.0
2017,8,27,3,30,0.0,0.0,8.7,22.0,0.0,0.0,0.0
2017,8,27,3,45,0.0,0.0,8.5,22.0,0.0,0.0,0.0
2017,8,27,4,0,0.0,0.0,8.3,22.0,0.0,0.0,0.0
2017,8,27,4,15,0.0,0.0,8.2,22.0,0.0,0.0,0.0
2017,8,27,4,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,4,45,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,0,0.0,0.0,8.0,22.0,0.0,0.0,0.0
2017,8,27,5,15,0.0,0.0,8.05,22.0,0.0,0.0,0.0
2017,8,27,5,30,0.0,0.0,8.1,22.0,0.0,0.0,0.0
2017,8,27,5,45,0.0,0.0,8.15,22.0,0.0,0.0,0.0
2017,8,27,6,0,0.0,0.0,8.2,22.0,0.0,0.0,0.0
2017,8,27,6,15,0.0,4.5,8.25,22.0,4.5,4.29,0.0
2017,8,27,6,30,0.0,9.0,8.3,22.0,9.0,8.33,0.0
2017,8,27,6,45,0.0,20.0,8.45,22.0,20.0,18.54,9.27
2017,8,27,7,0,0.0,31.0,8.6,22.0,31.0,28.77,18.06
2017,8,27,7,15,0.0,44.0,8.7,22.0,44.0,40.88,28.33
2017,8,27,7,30,0.0,57.0,8.8,22.0,57.0,53.0,38.48
2017,8,27,7,45,0.0,74.0,8.9,22.0,74.0,69.29,51.92
2017,8,27,8,0,0.0,91.0,9.0,22.0,91.0,85.82,65.37
2017,8,27,8,15,1.0,121.5,9.1,22.0,122.0,116.84,90.51
2017,8,27,8,30,2.0,152.0,9.2,22.0,153.0,148.06,115.52
2017,8,27,8,45,3.5,164.5,9.35,22.5,166.5,161.1,125.4
2017,8,27,9,0,5.0,177.0,9.5,23.0,180.0,174.31,135.33
2017,8,27,9,15,2.5,139.5,9.6,23.0,141.0,134.12,102.73
2017,8,27,9,30,0.0,102.0,9.7,23.0,102.0,95.35,71.32
2017,8,27,9,45,0.0,101.5,9.8,23.0,101.5,94.88,70.76
2017,8,27,10,0,0.0,101.0,9.9,23.0,101.0,94.44,70.23
2017,8,27,10,15,4.5,152.0,9.95,23.0,155.5,147.87,112.73
2017,8,27,10,30,9.0,203.0,10.0,23.0,210.0,202.01,155.31
2017,8,27,10,45,8.0,192.5,10.1,23.0,199.0,190.63,146.08
2017,8,27,11,0,7.0,182.0,10.2,23.0,188.0,179.33,137.0
2017,8,27,11,15,3.5,110.5,10.25,23.0,113.5,107.21,79.92
2017,8,27,11,30,0.0,39.0,10.3,23.0,39.0,36.43,23.48
2017,8,27,11,45,0.0,46.0,10.4,23.5,46.0,42.99,28.63
2017,8,27,12,0,0.0,53.0,10.5,24.0,53.0,49.56,33.76
2017,8,27,12,15,0.0,68.0,10.55,24.0,68.0,63.62,44.88
2017,8,27,12,30,0.0,83.0,10.6,24.0,83.0,77.73,56.02
2017,8,27,12,45,2.5,121.0,10.65,24.0,123.5,115.88,86.18
2017,8,27,13,0,5.0,159.0,10.7,24.0,164.0,153.9,116.09
2017,8,27,13,15,7.5,181.5,10.75,24.0,188.5,177.03,134.28
2017,8,27,13,30,10.0,204.0,10.8,24.0,213.0,199.87,152.23
2017,8,27,13,45,8.0,184.5,10.9,24.0,191.5,179.26,136.18
2017,8,27,14,0,6.0,165.0,11.0,24.0,170.0,158.9,120.32
2017,8,27,14,15,3.0,140.5,10.95,23.5,143.0,133.39,100.52
2017,8,27,14,30,0.0,116.0,10.9,23.0,116.0,108.25,80.85
2017,8,27,14,45,0.0,91.5,10.85,23.0,91.5,85.44,62.84
2017,8,27,15,0,0.0,67.0,10.8,23.0,67.0,62.5,44.62
2017,8,27,15,15,0.0,95.0,10.7,23.0,95.0,88.64,65.69
2017,8,27,15,30,0.0,123.0,10.6,23.0,123.0,114.32,86.41
2017,8,27,15,45,0.0,83.0,10.5,23.0,83.0,77.37,56.98
2017,8,27,16,0,0.0,43.0,10.4,23.0,43.0,40.01,26.91
2017,8,27,16,15,0.0,74.0,10.3,22.5,74.0,68.91,50.63
2017,8,27,16,30,0.0,105.0,10.2,22.0,105.0,97.19,74.0
2017,8,27,16,45,0.0,58.0,10.15,22.0,58.0,53.94,38.84
2017,8,27,17,0,0.0,11.0,10.1,22.0,11.0,10.2,2.81
2017,8,27,17,15,0.0,9.0,9.95,22.0,9.0,8.34,1.28
2017,8,27,17,30,0.0,7.0,9.8,22.0,7.0,6.48,0.0
2017,8,27,17,45,0.0,5.5,9.75,22.0,5.5,5.09,0.0
2017,8,27,18,0,0.0,4.0,9.7,22.0,4.0,3.7,0.0
2017,8,27,18,15,0.0,2.5,9.6,21.5,2.5,2.31,0.0
2017,8,27,18,30,0.0,1.0,9.5,21.0,1.0,0.92,0.0
2017,8,27,18,45,0.0,0.5,9.4,21.0,0.5,0.46,0.0
2017,8,27,19,0,0.0,0.0,9.3,21.0,0.0,0.0,0.0
2017,8,27,19,15,0.0,0.0,9.25,21.0,0.0,0.0,0.0
2017,8,27,19,30,0.0,0.0,9.2,21.0,0.0,0.0,0.0
2017,8,27,19,45,0.0,0.0,9.15,21.0,0.0,0.0,0.0
2017,8,27,20,0,0.0,0.0,9.1,21.0,0.0,0.0,0.0
2017,8,27,20,15,0.0,0.0,8.95,20.5,0.0,0.0,0.0
2017,8,27,20,30,0.0,0.0,8.8,20.0,0.0,0.0,0.0
2017,8,27,20,45,0.0,0.0,8.75,20.0,0.0,0.0,0.0
2017,8,27,21,0,0.0,0.0,8.7,20.0,0.0,0.0,0.0
2017,8,27,21,15,0.0,0.0,8.55,20.0,0.0,0.0,0.0
2017,8,27,21,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,27,21,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,27,22,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,27,22,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,27,22,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,22,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,27,23,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,15,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,0,45,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,1,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,1,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,1,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,1,45,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,2,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,15,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,30,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,2,45,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,0,0.0,0.0,8.4,20.0,0.0,0.0,0.0
2017,8,28,3,15,0.0,0.0,8.35,20.0,0.0,0.0,0.0
2017,8,28,3,30,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,3,45,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,0,0.0,0.0,8.3,20.0,0.0,0.0,0.0
2017,8,28,4,15,0.0,0.0,8.25,20.0,0.0,0.0,0.0
2017,8,28,4,30,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,4,45,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,0,0.0,0.0,8.2,20.0,0.0,0.0,0.0
2017,8,28,5,15,0.0,0.0,8.15,20.0,0.0,0.0,0.0
2017,8,28,5,30,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,5,45,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,0,0.0,0.0,8.1,20.0,0.0,0.0,0.0
2017,8,28,6,15,0.0,8.5,8.2,20.0,8.5,8.1,0.0
2017,8,28,6,30,0.0,17.0,8.3,20.0,17.0,15.78,4.2
2017,8,28,6,45,0.5,38.5,8.4,20.0,38.5,37.99,25.07
2017,8,28,7,0,1.0,60.0,8.5,20.0,60.0,60.05,44.09
2017,8,28,7,15,12.0,82.0,8.65,20.0,85.5,87.41,67.4
2017,8,28,7,30,23.0,104.0,8.8,20.0,111.0,121.71,96.31
2017,8,28,7,45,11.5,99.5,9.0,20.5,103.0,102.68,80.17
2017,8,28,8,0,0.0,95.0,9.2,21.0,95.0,89.92,69.02
2017,8,28,8,15,126.0,151.0,9.2,21.0,213.5,252.19,204.62
2017,8,28,8,30,252.0,207.0,9.2,21.0,332.0,425.01,345.0
2017,8,28,8,45,173.0,234.5,9.25,21.5,325.0,391.67,314.84
2017,8,28,9,0,94.0,262.0,9.3,22.0,318.0,350.39,278.43
2017,8,28,9,15,47.0,201.0,9.15,22.0,229.0,243.46,192.0
2017,8,28,9,30,0.0,140.0,9.0,22.0,140.0,132.24,101.17
2017,8,28,9,45,52.5,248.0,8.9,22.5,287.0,299.32,234.73
2017,8,28,10,0,105.0,356.0,8.8,23.0,434.0,466.24,363.54
2017,8,28,10,15,67.5,339.5,8.7,23.5,390.5,411.66,318.96
2017,8,28,10,30,30.0,323.0,8.6,24.0,347.0,356.29,274.11
2017,8,28,10,45,134.5,375.5,8.55,24.5,491.0,528.08,406.76
2017,8,28,11,0,239.0,428.0,8.5,25.0,635.0,687.76,525.9
2017,8,28,11,15,140.0,409.5,8.5,25.0,532.0,566.55,432.75
2017,8,28,11,30,41.0,391.0,8.5,25.0,429.0,432.58,329.12
2017,8,28,11,45,32.0,369.0,8.55,25.5,399.0,398.65,302.77
2017,8,28,12,0,23.0,347.0,8.6,26.0,369.0,354.8,268.86
2017,8,28,12,15,80.0,412.5,8.55,26.0,488.0,485.41,368.45
2017,8,28,12,30,137.0,478.0,8.5,26.0,607.0,611.73,462.47
2017,8,28,12,45,126.5,474.0,8.5,26.5,593.0,590.75,445.6
2017,8,28,13,0,116.0,470.0,8.5,27.0,579.0,569.68,429.07
2017,8,28,13,15,164.0,465.5,8.35,27.0,616.5,600.54,453.1
2017,8,28,13,30,212.0,461.0,8.2,27.0,654.0,627.94,474.26
2017,8,28,13,45,160.0,447.0,8.1,27.0,591.0,559.68,423.0
2017,8,28,14,0,108.0,433.0,8.0,27.0,528.0,492.21,372.17
2017,8,28,14,15,65.0,368.5,7.85,26.5,425.5,392.65,298.11
2017,8,28,14,30,22.0,304.0,7.7,26.0,323.0,297.29,225.94
2017,8,28,14,45,100.0,338.0,7.55,26.0,416.5,377.05,288.39
2017,8,28,15,0,178.0,372.0,7.4,26.0,510.0,445.1,340.47
2017,8,28,15,15,146.0,348.5,7.2,26.0,457.0,393.44,300.9
2017,8,28,15,30,114.0,325.0,7.0,26.0,404.0,347.09,265.46
2017,8,28,15,45,145.0,302.0,6.85,26.0,395.5,328.89,251.39
2017,8,28,16,0,176.0,279.0,6.7,26.0,387.0,308.96,235.25
2017,8,28,16,15,446.0,187.5,6.4,25.5,428.0,300.07,222.32
2017,8,28,16,30,716.0,96.0,6.1,25.0,469.0,265.83,184.27
2017,8,28,16,45,687.5,90.0,5.85,25.0,415.5,204.57,131.95
2017,8,28,17,0,659.0,84.0,5.6,25.0,362.0,149.95,87.87
2017,8,28,17,15,616.0,78.0,5.35,24.5,307.5,97.68,53.03
2017,8,28,17,30,573.0,72.0,5.1,24.0,253.0,50.8,38.22
2017,8,28,17,45,513.0,63.0,4.95,24.0,200.5,44.82,33.07
2017,8,28,18,0,453.0,54.0,4.8,24.0,148.0,40.05,28.77
2017,8,28,18,15,352.0,42.0,4.75,23.5,101.0,32.2,21.67
2017,8,28,18,30,251.0,30.0,4.7,23.0,54.0,23.87,13.49
2017,8,28,18,45,125.5,15.0,4.7,23.0,27.0,11.84,0.0
2017,8,28,19,0,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2017,8,28,19,15,0.0,0.0,4.6,22.5,0.0,0.0,0.0
2017,8,28,19,30,0.0,0.0,4.5,22.0,0.0,0.0,0.0
2017,8,28,19,45,0.0,0.0,4.4,22.0,0.0,0.0,0.0
2017,8,28,20,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2017,8,28,20,15,0.0,0.0,4.2,21.5,0.0,0.0,0.0
2017,8,28,20,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2017,8,28,20,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2017,8,28,21,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,8,28,21,15,0.0,0.0,4.05,20.5,0.0,0.0,0.0
2017,8,28,21,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2017,8,28,21,45,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2017,8,28,22,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2017,8,28,22,15,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2017,8,28,22,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2017,8,28,22,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2017,8,28,23,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2017,8,28,23,15,0.0,0.0,4.5,19.5,0.0,0.0,0.0
2017,8,28,23,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,28,23,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,29,0,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2017,8,29,0,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2017,8,29,0,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2017,8,29,0,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2017,8,29,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,8,29,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2017,8,29,1,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2017,8,29,1,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2017,8,29,2,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2017,8,29,2,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,8,29,3,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,3,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,4,15,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,4,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,4,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2017,8,29,5,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2017,8,29,6,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2017,8,29,6,15,98.0,11.0,5.5,19.5,18.0,35.65,0.0
2017,8,29,6,30,196.0,22.0,5.6,20.0,36.0,100.69,51.46
2017,8,29,6,45,315.0,34.5,5.75,20.5,80.5,175.57,131.04
2017,8,29,7,0,434.0,47.0,5.9,21.0,125.0,260.01,204.47
2017,8,29,7,15,506.5,55.5,6.1,21.5,178.0,330.33,265.96
2017,8,29,7,30,579.0,64.0,6.3,22.0,231.0,407.79,331.49
2017,8,29,7,45,628.0,70.0,6.5,22.5,287.0,474.72,386.67
2017,8,29,8,0,677.0,76.0,6.7,23.0,343.0,545.15,442.83
2017,8,29,8,15,709.5,80.5,6.8,23.5,398.0,602.93,487.38
2017,8,29,8,30,742.0,85.0,6.9,24.0,453.0,664.06,531.62
2017,8,29,8,45,493.0,172.0,7.0,24.5,427.5,596.08,474.06
2017,8,29,9,0,244.0,259.0,7.1,25.0,402.0,494.93,388.88
2017,8,29,9,15,534.0,179.0,7.1,25.0,528.5,674.39,531.52
2017,8,29,9,30,824.0,99.0,7.1,25.0,655.0,854.2,663.31
2017,8,29,9,45,510.5,229.5,7.15,25.5,581.5,739.34,573.48
2017,8,29,10,0,197.0,360.0,7.2,26.0,508.0,571.18,438.09
2017,8,29,10,15,532.0,234.5,7.1,26.0,661.0,785.99,605.43
2017,8,29,10,30,867.0,109.0,7.0,26.0,814.0,977.19,741.26
2017,8,29,10,45,437.5,152.5,6.95,26.5,509.0,620.05,480.63
2017,8,29,11,0,8.0,196.0,6.9,27.0,204.0,193.96,145.47
2017,8,29,11,15,145.5,318.0,6.8,27.0,450.0,475.77,362.98
2017,8,29,11,30,283.0,440.0,6.7,27.0,696.0,751.92,564.03
2017,8,29,11,45,570.5,291.0,6.65,27.5,815.5,893.48,670.6
2017,8,29,12,0,858.0,142.0,6.6,28.0,935.0,1005.15,747.62
2017,8,29,12,15,529.0,309.5,6.55,28.0,800.0,851.2,636.49
2017,8,29,12,30,200.0,477.0,6.5,28.0,665.0,671.79,499.34
2017,8,29,12,45,182.0,476.0,6.45,28.0,646.5,645.41,480.44
2017,8,29,13,0,164.0,475.0,6.4,28.0,628.0,618.99,461.01
2017,8,29,13,15,508.5,307.5,6.3,28.0,771.5,766.91,577.09
2017,8,29,13,30,853.0,140.0,6.2,28.0,915.0,875.4,657.37
2017,8,29,13,45,849.5,138.0,6.15,28.0,895.0,839.19,631.86
2017,8,29,14,0,846.0,136.0,6.1,28.0,875.0,800.41,605.12
2017,8,29,14,15,838.0,134.5,6.0,28.0,846.5,756.31,574.31
2017,8,29,14,30,830.0,133.0,5.9,28.0,818.0,711.51,541.97
2017,8,29,14,45,817.5,131.5,5.85,28.0,782.0,660.19,503.57
2017,8,29,15,0,805.0,130.0,5.8,28.0,746.0,607.94,463.7
2017,8,29,15,15,791.0,127.5,5.65,28.0,704.5,553.3,420.95
2017,8,29,15,30,777.0,125.0,5.5,28.0,663.0,498.46,377.02
2017,8,29,15,45,762.5,119.5,5.35,28.0,616.5,440.76,329.92
2017,8,29,16,0,748.0,114.0,5.2,28.0,570.0,383.49,281.98
2017,8,29,16,15,724.0,109.5,4.95,27.5,518.5,321.3,229.93
2017,8,29,16,30,700.0,105.0,4.7,27.0,467.0,264.23,181.25
2017,8,29,16,45,673.0,98.0,4.45,27.0,413.5,206.83,132.77
2017,8,29,17,0,646.0,91.0,4.2,27.0,360.0,152.43,89.57
2017,8,29,17,15,600.0,84.0,3.85,26.5,305.0,99.97,55.36
2017,8,29,17,30,554.0,77.0,3.5,26.0,250.0,53.52,40.21
2017,8,29,17,45,488.5,67.5,3.15,25.5,197.0,48.82,36.27
2017,8,29,18,0,423.0,58.0,2.8,25.0,144.0,43.82,31.84
2017,8,29,18,15,318.5,44.5,2.7,24.5,97.5,33.99,23.03
2017,8,29,18,30,214.0,31.0,2.6,24.0,51.0,24.21,13.44
2017,8,29,18,45,107.0,15.5,2.55,23.5,25.5,14.77,0.0
2017,8,29,19,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,19,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,8,29,20,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2017,8,29,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,20,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,21,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,8,29,22,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,8,29,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,8,29,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2017,8,29,23,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,8,29,23,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,8,30,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,8,30,0,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,8,30,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,8,30,0,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,8,30,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,8,30,2,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2017,8,30,2,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,8,30,2,45,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2017,8,30,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,15,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,8,30,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,8,30,4,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,8,30,4,15,0.0,0.0,3.15,19.5,0.0,0.0,0.0
2017,8,30,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2017,8,30,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2017,8,30,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2017,8,30,5,15,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2017,8,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,8,30,5,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,8,30,6,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,8,30,6,15,75.5,12.0,3.85,19.0,17.0,30.86,0.0
2017,8,30,6,30,151.0,24.0,4.0,19.0,34.0,87.59,42.11
2017,8,30,6,45,273.5,38.5,4.15,19.5,78.5,163.09,121.74
2017,8,30,7,0,396.0,53.0,4.3,20.0,123.0,250.32,196.91
2017,8,30,7,15,471.0,62.5,4.4,20.5,176.0,321.28,258.37
2017,8,30,7,30,546.0,72.0,4.5,21.0,229.0,399.53,323.91
2017,8,30,7,45,601.5,78.0,4.65,22.0,285.5,468.84,379.67
2017,8,30,8,0,657.0,84.0,4.8,23.0,342.0,542.27,436.52
2017,8,30,8,15,691.5,89.5,4.85,23.5,397.5,604.07,483.08
2017,8,30,8,30,726.0,95.0,4.9,24.0,453.0,667.01,528.13
2017,8,30,8,45,754.0,98.0,4.95,24.5,506.5,719.79,564.03
2017,8,30,9,0,782.0,101.0,5.0,25.0,560.0,775.17,601.15
2017,8,30,9,15,800.5,104.0,4.95,25.5,609.0,821.65,630.7
2017,8,30,9,30,819.0,107.0,4.9,26.0,658.0,866.41,658.54
2017,8,30,9,45,834.5,108.5,4.85,26.5,702.0,904.64,681.41
2017,8,30,10,0,850.0,110.0,4.8,27.0,746.0,932.64,697.04
2017,8,30,10,15,860.5,112.5,4.7,27.0,783.5,961.78,714.43
2017,8,30,10,30,871.0,115.0,4.6,27.0,821.0,987.79,729.59
2017,8,30,10,45,879.5,115.5,4.6,27.5,851.0,1006.34,739.12
2017,8,30,11,0,888.0,116.0,4.6,28.0,881.0,1021.39,746.43
2017,8,30,11,15,893.0,117.0,4.5,28.0,903.5,1029.82,750.57
2017,8,30,11,30,898.0,118.0,4.4,28.0,926.0,1034.5,752.33
2017,8,30,11,45,539.5,295.0,4.3,28.5,782.5,864.8,634.19
2017,8,30,12,0,181.0,472.0,4.2,29.0,639.0,661.73,483.0
2017,8,30,12,15,543.5,296.0,4.1,29.0,801.5,851.65,625.05
2017,8,30,12,30,906.0,120.0,4.0,29.0,964.0,1001.41,725.55
2017,8,30,12,45,905.5,120.0,3.95,29.0,960.5,981.03,710.87
2017,8,30,13,0,905.0,120.0,3.9,29.0,957.0,957.2,695.29
2017,8,30,13,15,902.5,119.5,3.8,29.0,945.0,927.74,675.78
2017,8,30,13,30,900.0,119.0,3.7,29.0,933.0,895.17,654.25
2017,8,30,13,45,894.5,118.5,3.6,29.5,912.5,857.14,627.81
2017,8,30,14,0,889.0,118.0,3.5,30.0,892.0,816.5,599.67
2017,8,30,14,15,882.5,116.5,3.45,30.0,863.5,771.77,570.1
2017,8,30,14,30,876.0,115.0,3.4,30.0,835.0,724.92,538.66
2017,8,30,14,45,867.5,112.5,3.35,30.0,799.5,673.94,502.02
2017,8,30,15,0,859.0,110.0,3.3,30.0,764.0,621.5,463.43
2017,8,30,15,15,846.5,107.5,3.15,29.5,722.0,565.62,421.9
2017,8,30,15,30,834.0,105.0,3.0,29.0,680.0,506.93,377.06
2017,8,30,15,45,819.5,101.0,2.95,29.0,632.5,447.42,329.65
2017,8,30,16,0,805.0,97.0,2.9,29.0,585.0,388.22,281.04
2017,8,30,16,15,783.0,93.5,2.7,28.5,533.0,327.65,230.65
2017,8,30,16,30,761.0,90.0,2.5,28.0,481.0,268.83,180.89
2017,8,30,16,45,733.0,84.5,2.35,28.0,426.0,209.15,131.0
2017,8,30,17,0,705.0,79.0,2.2,28.0,371.0,148.62,83.54
2017,8,30,17,15,661.5,73.0,2.0,27.0,314.5,93.54,48.43
2017,8,30,17,30,618.0,67.0,1.8,26.0,258.0,45.88,33.7
2017,8,30,17,45,556.0,58.5,1.6,25.5,203.0,41.61,30.12
2017,8,30,18,0,494.0,50.0,1.4,25.0,148.0,37.07,26.08
2017,8,30,18,15,385.5,38.5,1.3,24.0,100.0,29.5,19.27
2017,8,30,18,30,277.0,27.0,1.2,23.0,52.0,21.46,11.07
2017,8,30,18,45,138.5,13.5,1.2,22.5,26.0,12.87,0.0
2017,8,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,8,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,8,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,8,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
