Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,9,23,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,9,9,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,9,9,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,9,10,0,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,9,10,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2017,9,10,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,9,10,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2017,9,10,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,9,10,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2017,9,10,1,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,9,10,1,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2017,9,10,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,9,10,2,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2017,9,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,2,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,9,10,4,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2017,9,10,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,9,10,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,9,10,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2017,9,10,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,9,10,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,9,10,6,15,36.5,7.0,2.45,14.5,8.5,6.67,0.0
2017,9,10,6,30,73.0,14.0,2.7,15.0,17.0,47.47,0.0
2017,9,10,6,45,171.0,34.5,3.0,15.5,57.0,123.81,90.43
2017,9,10,7,0,269.0,55.0,3.3,16.0,97.0,199.82,158.23
2017,9,10,7,15,344.0,71.0,3.25,17.0,148.0,269.88,219.0
2017,9,10,7,30,419.0,87.0,3.2,18.0,199.0,347.93,284.39
2017,9,10,7,45,475.0,98.5,3.15,19.0,253.5,416.4,339.71
2017,9,10,8,0,531.0,110.0,3.1,20.0,308.0,489.55,396.41
2017,9,10,8,15,570.0,119.0,3.2,20.5,362.5,556.93,447.42
2017,9,10,8,30,609.0,128.0,3.3,21.0,417.0,621.99,495.24
2017,9,10,8,45,641.0,134.0,3.4,22.0,469.5,679.43,535.13
2017,9,10,9,0,673.0,140.0,3.5,23.0,522.0,737.05,573.11
2017,9,10,9,15,695.0,145.5,3.5,23.5,570.0,785.27,604.18
2017,9,10,9,30,717.0,151.0,3.5,24.0,618.0,832.21,633.85
2017,9,10,9,45,736.0,154.0,3.55,24.5,661.5,871.95,658.35
2017,9,10,10,0,755.0,157.0,3.6,25.0,705.0,909.61,681.22
2017,9,10,10,15,767.0,160.0,3.6,25.0,741.5,938.15,698.83
2017,9,10,10,30,779.0,163.0,3.6,25.0,778.0,958.26,710.85
2017,9,10,10,45,789.0,165.0,3.6,25.5,807.0,977.84,721.23
2017,9,10,11,0,799.0,167.0,3.6,26.0,836.0,994.12,729.46
2017,9,10,11,15,805.0,168.5,3.6,26.0,857.5,1002.42,733.99
2017,9,10,11,30,811.0,170.0,3.6,26.0,879.0,1007.17,736.4
2017,9,10,11,45,817.5,169.5,3.65,26.5,893.0,1006.74,734.48
2017,9,10,12,0,824.0,169.0,3.7,27.0,907.0,1002.67,730.37
2017,9,10,12,15,825.5,169.0,3.7,27.0,911.5,990.6,722.3
2017,9,10,12,30,827.0,169.0,3.7,27.0,916.0,975.04,712.11
2017,9,10,12,45,828.5,167.5,3.75,27.5,912.5,954.54,697.71
2017,9,10,13,0,830.0,166.0,3.8,28.0,909.0,930.74,681.23
2017,9,10,13,15,827.0,165.0,3.8,28.0,896.0,900.25,661.43
2017,9,10,13,30,824.0,164.0,3.8,28.0,883.0,866.92,639.71
2017,9,10,13,45,822.0,160.5,3.8,28.0,862.5,829.31,615.01
2017,9,10,14,0,820.0,157.0,3.8,28.0,842.0,789.15,588.42
2017,9,10,14,15,811.5,154.5,3.85,28.0,813.0,742.83,556.83
2017,9,10,14,30,803.0,152.0,3.9,28.0,784.0,694.87,522.68
2017,9,10,14,45,790.5,149.5,3.95,28.0,747.0,642.97,484.86
2017,9,10,15,0,778.0,147.0,4.0,28.0,710.0,590.31,445.5
2017,9,10,15,15,762.5,143.0,3.95,28.0,667.0,532.3,401.01
2017,9,10,15,30,747.0,139.0,3.9,28.0,624.0,475.77,356.36
2017,9,10,15,45,728.5,133.0,3.9,28.0,576.0,416.63,308.63
2017,9,10,16,0,710.0,127.0,3.9,28.0,528.0,358.54,260.45
2017,9,10,16,15,681.0,121.0,3.65,27.5,475.0,298.75,210.63
2017,9,10,16,30,652.0,115.0,3.4,27.0,422.0,241.84,162.92
2017,9,10,16,45,616.5,106.5,3.2,26.5,367.0,184.9,116.82
2017,9,10,17,0,581.0,98.0,3.0,26.0,312.0,132.23,78.13
2017,9,10,17,15,526.0,88.0,2.7,25.0,256.5,82.12,50.48
2017,9,10,17,30,471.0,78.0,2.4,24.0,201.0,57.81,44.21
2017,9,10,17,45,394.0,64.0,2.15,23.0,149.5,47.82,35.58
2017,9,10,18,0,317.0,50.0,1.9,22.0,98.0,38.28,26.99
2017,9,10,18,15,199.5,32.0,1.9,21.5,57.5,24.95,14.41
2017,9,10,18,30,82.0,14.0,1.9,21.0,17.0,13.34,0.0
2017,9,10,18,45,41.0,7.0,1.9,20.5,8.5,0.0,0.0
2017,9,10,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,9,10,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,9,10,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,10,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,9,10,20,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,9,10,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2017,9,10,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2017,9,10,20,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2017,9,10,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,9,10,21,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2017,9,10,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,9,10,22,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2017,9,10,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,10,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,11,0,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,9,11,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,0,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,9,11,2,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,9,11,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,11,4,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2017,9,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,9,11,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,9,11,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,9,11,6,15,48.5,7.5,1.65,15.5,9.5,0.0,0.0
2017,9,11,6,30,97.0,15.0,2.0,16.0,19.0,56.58,0.0
2017,9,11,6,45,211.0,33.0,2.4,17.0,60.0,137.29,99.39
2017,9,11,7,0,325.0,51.0,2.8,18.0,101.0,219.57,172.38
2017,9,11,7,15,405.5,64.0,2.85,18.5,153.0,291.93,235.28
2017,9,11,7,30,486.0,77.0,2.9,19.0,205.0,376.22,305.84
2017,9,11,7,45,538.0,86.5,3.0,20.0,260.0,444.77,360.96
2017,9,11,8,0,590.0,96.0,3.1,21.0,315.0,517.08,416.74
2017,9,11,8,15,628.5,103.5,3.2,21.5,370.5,580.96,464.82
2017,9,11,8,30,667.0,111.0,3.3,22.0,426.0,646.35,512.52
2017,9,11,8,45,692.0,117.5,3.45,23.0,478.0,701.03,549.03
2017,9,11,9,0,717.0,124.0,3.6,24.0,530.0,755.25,584.3
2017,9,11,9,15,738.0,129.0,3.65,24.0,578.5,803.46,616.52
2017,9,11,9,30,759.0,134.0,3.7,24.0,627.0,850.22,647.37
2017,9,11,9,45,773.5,138.5,3.8,24.5,670.0,883.93,667.9
2017,9,11,10,0,788.0,143.0,3.9,25.0,713.0,919.89,689.92
2017,9,11,10,15,799.5,145.5,3.9,25.0,750.0,948.08,707.33
2017,9,11,10,30,811.0,148.0,3.9,25.0,787.0,973.24,722.76
2017,9,11,10,45,820.5,150.0,3.9,25.5,816.5,992.66,732.98
2017,9,11,11,0,830.0,152.0,3.9,26.0,846.0,1008.66,741.01
2017,9,11,11,15,493.5,296.0,3.85,26.0,711.5,827.65,614.15
2017,9,11,11,30,157.0,440.0,3.8,26.0,577.0,615.94,456.67
2017,9,11,11,45,244.0,432.0,3.8,26.5,648.5,701.48,518.85
2017,9,11,12,0,331.0,424.0,3.8,27.0,720.0,772.32,568.17
2017,9,11,12,15,317.5,430.5,3.75,27.0,715.5,757.08,556.45
2017,9,11,12,30,304.0,437.0,3.7,27.0,711.0,740.61,544.47
2017,9,11,12,45,287.5,439.0,3.65,27.5,696.5,715.79,525.78
2017,9,11,13,0,271.0,441.0,3.6,28.0,682.0,690.43,506.82
2017,9,11,13,15,552.0,300.5,3.55,28.0,783.0,792.61,585.18
2017,9,11,13,30,833.0,160.0,3.5,28.0,884.0,869.38,640.69
2017,9,11,13,45,828.5,157.5,3.5,28.0,862.5,830.34,614.36
2017,9,11,14,0,824.0,155.0,3.5,28.0,841.0,788.9,587.04
2017,9,11,14,15,815.0,153.0,3.45,28.0,811.5,742.47,555.12
2017,9,11,14,30,806.0,151.0,3.4,28.0,782.0,694.42,520.7
2017,9,11,14,45,773.0,158.5,3.4,28.0,740.0,638.77,479.98
2017,9,11,15,0,740.0,166.0,3.4,28.0,698.0,582.98,438.31
2017,9,11,15,15,722.5,161.5,3.35,28.0,655.0,526.64,395.36
2017,9,11,15,30,705.0,157.0,3.3,28.0,612.0,470.76,351.59
2017,9,11,15,45,690.0,148.5,3.25,28.0,564.5,413.07,305.31
2017,9,11,16,0,675.0,140.0,3.2,28.0,517.0,356.16,258.4
2017,9,11,16,15,645.0,133.0,3.0,27.5,464.5,297.28,209.81
2017,9,11,16,30,615.0,126.0,2.8,27.0,412.0,241.52,163.54
2017,9,11,16,45,581.5,115.5,2.6,26.5,358.0,185.53,118.58
2017,9,11,17,0,548.0,105.0,2.4,26.0,304.0,133.65,80.75
2017,9,11,17,15,492.5,93.5,2.1,25.0,249.0,83.52,53.03
2017,9,11,17,30,437.0,82.0,1.8,24.0,194.0,60.01,46.07
2017,9,11,17,45,362.5,66.5,1.5,23.5,143.5,49.85,37.2
2017,9,11,18,0,288.0,51.0,1.2,23.0,93.0,39.16,27.56
2017,9,11,18,15,176.5,31.5,1.2,22.0,53.5,24.61,13.8
2017,9,11,18,30,65.0,12.0,1.2,21.0,14.0,11.44,0.0
2017,9,11,18,45,32.5,6.0,1.2,20.5,7.0,0.0,0.0
2017,9,11,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,11,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,11,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,11,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,9,11,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,9,11,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,9,11,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,11,22,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,9,11,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,9,11,23,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,9,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,9,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,9,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,9,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,9,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,9,12,1,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,9,12,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,9,12,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,9,12,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,9,12,2,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,9,12,3,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,9,12,3,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2017,9,12,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,9,12,4,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2017,9,12,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,9,12,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,9,12,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,9,12,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,9,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,9,12,6,15,58.5,7.5,1.55,15.0,9.5,0.0,0.0
2017,9,12,6,30,117.0,15.0,1.8,16.0,19.0,51.77,0.0
2017,9,12,6,45,250.0,31.0,2.05,17.0,62.0,151.08,108.94
2017,9,12,7,0,383.0,47.0,2.3,18.0,105.0,241.87,189.51
2017,9,12,7,15,465.5,58.5,2.35,18.5,159.5,318.31,255.79
2017,9,12,7,30,548.0,70.0,2.4,19.0,214.0,402.97,326.43
2017,9,12,7,45,603.0,78.0,2.5,20.0,271.5,474.63,383.62
2017,9,12,8,0,658.0,86.0,2.6,21.0,329.0,550.28,441.38
2017,9,12,8,15,695.0,92.0,2.6,22.0,385.5,614.4,487.72
2017,9,12,8,30,732.0,98.0,2.6,23.0,442.0,679.76,532.2
2017,9,12,8,45,756.5,103.5,2.6,24.0,495.5,735.46,567.65
2017,9,12,9,0,781.0,109.0,2.6,25.0,549.0,786.85,599.1
2017,9,12,9,15,800.5,112.5,2.6,25.5,598.5,834.26,628.25
2017,9,12,9,30,820.0,116.0,2.6,26.0,648.0,879.88,655.67
2017,9,12,9,45,830.0,121.0,2.65,26.5,690.5,916.36,677.0
2017,9,12,10,0,840.0,126.0,2.7,27.0,733.0,949.96,696.31
2017,9,12,10,15,850.0,128.5,2.7,27.0,769.5,977.68,712.66
2017,9,12,10,30,860.0,131.0,2.7,27.0,806.0,1002.14,726.96
2017,9,12,10,45,863.0,135.5,2.7,27.5,834.0,1018.47,734.64
2017,9,12,11,0,866.0,140.0,2.7,28.0,862.0,1031.05,740.09
2017,9,12,11,15,870.5,141.0,2.7,28.0,882.5,1028.21,737.37
2017,9,12,11,30,875.0,142.0,2.7,28.0,903.0,1031.04,738.55
2017,9,12,11,45,876.5,143.5,2.7,28.5,915.0,1027.66,734.42
2017,9,12,12,0,878.0,145.0,2.7,29.0,927.0,1020.54,728.15
2017,9,12,12,15,878.5,145.5,2.65,29.0,930.5,1007.77,719.46
2017,9,12,12,30,879.0,146.0,2.6,29.0,934.0,991.41,708.67
2017,9,12,12,45,877.5,145.5,2.6,29.5,929.0,968.71,693.02
2017,9,12,13,0,876.0,145.0,2.6,30.0,924.0,942.68,675.41
2017,9,12,13,15,872.5,144.0,2.55,30.0,910.0,911.23,655.3
2017,9,12,13,30,869.0,143.0,2.5,30.0,896.0,876.85,633.3
2017,9,12,13,45,863.0,141.5,2.45,30.5,874.0,841.13,609.15
2017,9,12,14,0,857.0,140.0,2.4,31.0,852.0,798.2,580.24
2017,9,12,14,15,849.0,138.0,2.3,31.0,821.5,751.14,549.14
2017,9,12,14,30,841.0,136.0,2.2,31.0,791.0,702.27,514.88
2017,9,12,14,45,821.0,137.0,2.15,31.0,751.5,647.14,475.73
2017,9,12,15,0,801.0,138.0,2.1,31.0,712.0,591.86,435.52
2017,9,12,15,15,785.0,134.5,2.0,30.5,668.0,534.7,393.56
2017,9,12,15,30,769.0,131.0,1.9,30.0,624.0,475.31,348.67
2017,9,12,15,45,745.0,127.0,1.85,30.0,574.0,414.5,300.82
2017,9,12,16,0,721.0,123.0,1.8,30.0,524.0,355.33,252.94
2017,9,12,16,15,691.5,117.0,1.65,29.5,470.0,294.8,203.59
2017,9,12,16,30,662.0,111.0,1.5,29.0,416.0,237.22,156.31
2017,9,12,16,45,609.0,106.0,1.35,29.0,358.5,180.05,111.5
2017,9,12,17,0,556.0,101.0,1.2,29.0,301.0,129.44,76.14
2017,9,12,17,15,499.0,89.5,1.15,28.0,245.5,79.87,50.01
2017,9,12,17,30,442.0,78.0,1.1,27.0,190.0,57.15,43.04
2017,9,12,17,45,342.0,64.0,1.05,26.0,137.0,48.01,35.19
2017,9,12,18,0,242.0,50.0,1.0,25.0,84.0,38.43,26.62
2017,9,12,18,15,121.0,30.0,1.05,24.5,47.0,24.72,13.27
2017,9,12,18,30,0.0,10.0,1.1,24.0,10.0,9.53,0.0
2017,9,12,18,45,0.0,5.0,1.15,23.5,5.0,0.0,0.0
2017,9,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,12,19,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2017,9,12,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,12,19,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2017,9,12,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,12,21,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2017,9,12,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,12,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2017,9,12,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,12,23,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,9,13,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,9,13,0,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,0,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,9,13,2,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,9,13,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,3,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,4,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,9,13,5,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,9,13,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,9,13,6,15,0.0,5.5,1.4,17.5,5.5,0.0,0.0
2017,9,13,6,30,0.0,11.0,1.6,18.0,11.0,10.48,0.0
2017,9,13,6,45,94.5,33.5,1.85,18.5,47.5,86.61,60.31
2017,9,13,7,0,189.0,56.0,2.1,19.0,84.0,159.35,123.76
2017,9,13,7,15,253.0,77.0,2.05,19.5,132.0,224.84,179.87
2017,9,13,7,30,317.0,98.0,2.0,20.0,180.0,305.95,246.95
2017,9,13,7,45,403.5,101.5,2.0,20.5,232.5,377.9,305.34
2017,9,13,8,0,490.0,105.0,2.0,21.0,285.0,457.74,367.93
2017,9,13,8,15,475.0,129.5,2.1,22.0,327.5,498.63,396.79
2017,9,13,8,30,460.0,154.0,2.2,23.0,370.0,536.28,422.28
2017,9,13,8,45,368.5,197.0,2.3,24.0,382.5,519.14,405.12
2017,9,13,9,0,277.0,240.0,2.4,25.0,395.0,505.76,390.48
2017,9,13,9,15,321.5,254.0,2.35,25.5,449.5,567.6,434.37
2017,9,13,9,30,366.0,268.0,2.3,26.0,504.0,631.15,477.87
2017,9,13,9,45,323.5,299.5,2.25,27.0,519.0,635.73,475.9
2017,9,13,10,0,281.0,331.0,2.2,28.0,534.0,636.39,471.63
2017,9,13,10,15,295.0,346.5,2.1,28.5,569.0,670.1,492.54
2017,9,13,10,30,309.0,362.0,2.0,29.0,604.0,702.83,512.14
2017,9,13,10,45,326.5,372.5,1.9,29.5,636.5,732.32,529.4
2017,9,13,11,0,344.0,383.0,1.8,30.0,669.0,760.5,545.5
2017,9,13,11,15,307.0,404.0,1.75,30.0,664.5,743.95,532.14
2017,9,13,11,30,270.0,425.0,1.7,30.0,660.0,725.45,517.98
2017,9,13,11,45,308.0,421.5,1.65,30.5,692.5,754.04,536.07
2017,9,13,12,0,346.0,418.0,1.6,31.0,725.0,780.65,552.18
2017,9,13,12,15,381.0,402.0,1.55,31.0,741.5,789.01,557.75
2017,9,13,12,30,416.0,386.0,1.5,31.0,758.0,802.64,566.67
2017,9,13,12,45,536.0,328.0,1.5,31.5,805.0,842.99,594.46
2017,9,13,13,0,656.0,270.0,1.5,32.0,852.0,877.1,617.45
2017,9,13,13,15,651.5,268.0,1.55,32.0,838.5,847.56,598.89
2017,9,13,13,30,647.0,266.0,1.6,32.0,825.0,815.9,579.38
2017,9,13,13,45,644.5,260.0,1.65,32.5,804.5,780.16,555.9
2017,9,13,14,0,642.0,254.0,1.7,33.0,784.0,742.55,530.87
2017,9,13,14,15,631.0,249.0,1.75,32.5,755.0,698.03,502.8
2017,9,13,14,30,620.0,244.0,1.8,32.0,726.0,652.73,473.43
2017,9,13,14,45,592.0,245.0,1.9,32.0,687.0,600.73,437.73
2017,9,13,15,0,564.0,246.0,2.0,32.0,648.0,550.93,402.61
2017,9,13,15,15,502.0,244.0,2.05,31.5,585.0,482.42,353.96
2017,9,13,15,30,440.0,242.0,2.1,31.0,522.0,419.66,308.4
2017,9,13,15,45,387.0,233.0,2.2,31.0,465.0,361.75,265.05
2017,9,13,16,0,334.0,224.0,2.3,31.0,408.0,308.97,225.02
2017,9,13,16,15,390.0,197.0,2.25,30.5,391.0,277.94,198.65
2017,9,13,16,30,446.0,170.0,2.2,30.0,374.0,237.38,163.79
2017,9,13,16,45,424.5,150.5,2.2,29.5,324.0,185.97,123.77
2017,9,13,17,0,403.0,131.0,2.2,29.0,274.0,137.31,88.66
2017,9,13,17,15,350.0,113.5,2.05,28.0,221.5,92.26,63.22
2017,9,13,17,30,297.0,96.0,1.9,27.0,169.0,73.92,57.18
2017,9,13,17,45,241.5,73.5,1.8,26.0,122.5,57.78,43.38
2017,9,13,18,0,186.0,51.0,1.7,25.0,76.0,40.98,28.65
2017,9,13,18,15,93.0,29.0,1.7,24.5,41.5,23.89,12.08
2017,9,13,18,30,0.0,7.0,1.7,24.0,7.0,6.67,0.0
2017,9,13,18,45,0.0,3.5,1.7,23.5,3.5,0.0,0.0
2017,9,13,19,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,9,13,19,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2017,9,13,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,13,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2017,9,13,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,20,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,13,21,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,9,13,21,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,13,21,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,9,13,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,9,13,22,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2017,9,13,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,13,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,13,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,13,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,13,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,13,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,15,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,0,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,9,14,1,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,9,14,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,9,14,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2017,9,14,2,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,9,14,2,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,9,14,2,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,2,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,14,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,3,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,4,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,9,14,5,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,9,14,6,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,9,14,6,15,13.5,5.5,2.25,19.5,6.0,0.0,0.0
2017,9,14,6,30,27.0,11.0,2.6,20.0,12.0,19.15,0.0
2017,9,14,6,45,115.0,34.5,3.0,21.0,50.0,96.6,66.57
2017,9,14,7,0,203.0,58.0,3.4,22.0,88.0,168.87,129.91
2017,9,14,7,15,279.0,76.5,3.55,22.5,137.5,245.82,195.06
2017,9,14,7,30,355.0,95.0,3.7,23.0,187.0,323.65,259.74
2017,9,14,7,45,429.5,104.0,3.85,23.5,242.0,396.86,319.2
2017,9,14,8,0,504.0,113.0,4.0,24.0,297.0,476.74,382.01
2017,9,14,8,15,544.5,122.5,4.0,24.5,350.5,539.34,429.14
2017,9,14,8,30,585.0,132.0,4.0,25.0,404.0,609.27,480.13
2017,9,14,8,45,624.5,135.5,4.0,25.5,457.0,668.84,522.28
2017,9,14,9,0,664.0,139.0,4.0,26.0,510.0,729.08,563.01
2017,9,14,9,15,686.0,144.5,4.05,26.5,557.5,776.8,593.86
2017,9,14,9,30,708.0,150.0,4.1,27.0,605.0,823.24,623.39
2017,9,14,9,45,728.0,152.0,4.15,28.0,648.0,862.26,646.11
2017,9,14,10,0,748.0,154.0,4.2,29.0,691.0,899.26,667.15
2017,9,14,10,15,760.5,157.5,4.2,29.5,727.0,928.43,683.79
2017,9,14,10,30,773.0,161.0,4.2,30.0,763.0,949.2,694.81
2017,9,14,10,45,782.0,163.0,4.25,30.5,791.5,967.42,704.49
2017,9,14,11,0,791.0,165.0,4.3,31.0,820.0,982.34,712.07
2017,9,14,11,15,796.5,166.5,4.3,31.0,840.5,989.8,716.07
2017,9,14,11,30,802.0,168.0,4.3,31.0,861.0,993.74,717.97
2017,9,14,11,45,808.5,167.0,4.3,31.5,874.0,992.49,715.2
2017,9,14,12,0,815.0,166.0,4.3,32.0,887.0,987.65,710.29
2017,9,14,12,15,815.5,166.5,4.25,32.0,890.5,974.93,701.61
2017,9,14,12,30,816.0,167.0,4.2,32.0,894.0,958.79,690.86
2017,9,14,12,45,814.0,166.5,4.2,32.5,888.5,935.96,674.75
2017,9,14,13,0,812.0,166.0,4.2,33.0,883.0,910.03,656.75
2017,9,14,13,15,808.0,165.0,4.2,33.0,869.5,878.88,636.69
2017,9,14,13,30,804.0,164.0,4.2,33.0,856.0,845.02,614.81
2017,9,14,13,45,796.5,163.0,4.2,33.0,833.5,805.83,589.26
2017,9,14,14,0,789.0,162.0,4.2,33.0,811.0,764.56,562.15
2017,9,14,14,15,779.5,159.5,4.15,33.0,781.5,718.57,530.08
2017,9,14,14,30,770.0,157.0,4.1,33.0,752.0,671.13,496.33
2017,9,14,14,45,751.5,156.5,4.1,33.0,714.0,618.02,457.93
2017,9,14,15,0,733.0,156.0,4.1,33.0,676.0,565.02,418.69
2017,9,14,15,15,716.0,152.0,4.05,32.5,633.0,509.81,377.62
2017,9,14,15,30,699.0,148.0,4.0,32.0,590.0,455.02,335.57
2017,9,14,15,45,676.0,142.0,4.0,32.0,542.0,396.74,289.2
2017,9,14,16,0,653.0,136.0,4.0,32.0,494.0,340.18,243.07
2017,9,14,16,15,622.0,129.0,3.85,31.5,442.0,282.51,195.98
2017,9,14,16,30,591.0,122.0,3.7,31.0,390.0,228.12,151.49
2017,9,14,16,45,549.0,113.0,3.55,30.5,336.0,173.88,109.12
2017,9,14,17,0,507.0,104.0,3.4,30.0,282.0,123.92,74.19
2017,9,14,17,15,449.0,92.0,3.1,29.0,229.0,76.98,49.94
2017,9,14,17,30,391.0,80.0,2.8,28.0,176.0,58.89,44.31
2017,9,14,17,45,308.0,64.0,2.55,27.5,127.0,48.24,35.07
2017,9,14,18,0,225.0,48.0,2.3,27.0,78.0,37.06,25.05
2017,9,14,18,15,125.5,27.5,2.45,26.5,43.0,21.57,9.57
2017,9,14,18,30,26.0,7.0,2.6,26.0,8.0,6.67,0.0
2017,9,14,18,45,13.0,3.5,2.8,25.5,4.0,0.0,0.0
2017,9,14,19,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2017,9,14,19,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,14,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,14,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2017,9,14,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2017,9,14,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2017,9,14,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2017,9,14,20,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2017,9,14,21,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2017,9,14,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2017,9,14,21,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2017,9,14,21,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2017,9,14,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,9,14,22,15,0.0,0.0,3.3,21.5,0.0,0.0,0.0
2017,9,14,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,14,22,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2017,9,14,23,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,14,23,15,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,14,23,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,14,23,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,15,0,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,0,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,15,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,15,0,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,15,1,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2017,9,15,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,15,1,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,15,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,15,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,15,3,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,15,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,15,3,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,15,4,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,15,4,15,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,15,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,9,15,4,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,9,15,5,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,15,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,15,5,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,9,15,6,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,9,15,6,15,10.5,5.5,2.4,20.5,5.5,0.0,0.0
2017,9,15,6,30,21.0,11.0,2.6,21.0,11.0,17.23,0.0
2017,9,15,6,45,102.0,34.5,2.8,21.5,48.0,92.25,62.76
2017,9,15,7,0,183.0,58.0,3.0,22.0,85.0,160.6,123.23
2017,9,15,7,15,258.5,78.0,3.1,22.5,134.0,229.77,182.06
2017,9,15,7,30,334.0,98.0,3.2,23.0,183.0,315.93,253.12
2017,9,15,7,45,402.5,109.5,3.35,23.5,237.5,387.37,310.93
2017,9,15,8,0,471.0,121.0,3.5,24.0,292.0,464.9,371.68
2017,9,15,8,15,513.0,131.0,3.45,24.5,345.5,527.53,418.62
2017,9,15,8,30,555.0,141.0,3.4,25.0,399.0,592.48,465.78
2017,9,15,8,45,597.0,144.5,3.4,25.5,451.5,657.16,511.47
2017,9,15,9,0,639.0,148.0,3.4,26.0,504.0,718.55,553.42
2017,9,15,9,15,662.0,154.0,3.35,26.5,551.5,766.85,584.11
2017,9,15,9,30,685.0,160.0,3.3,27.0,599.0,813.98,613.43
2017,9,15,9,45,712.5,159.0,3.3,27.5,643.5,855.88,638.93
2017,9,15,10,0,740.0,158.0,3.3,28.0,688.0,896.12,662.98
2017,9,15,10,15,752.5,161.5,3.25,28.0,724.0,925.05,680.27
2017,9,15,10,30,765.0,165.0,3.2,28.0,760.0,951.14,695.71
2017,9,15,10,45,778.5,164.5,3.2,28.5,789.5,965.12,702.19
2017,9,15,11,0,792.0,164.0,3.2,29.0,819.0,981.75,710.56
2017,9,15,11,15,798.0,165.5,3.2,29.5,839.5,989.64,713.33
2017,9,15,11,30,804.0,167.0,3.2,30.0,860.0,994.0,714.01
2017,9,15,11,45,821.0,159.5,3.2,30.5,875.5,996.23,713.5
2017,9,15,12,0,838.0,152.0,3.2,31.0,891.0,994.69,710.74
2017,9,15,12,15,838.5,152.0,3.15,31.0,894.5,981.19,701.55
2017,9,15,12,30,839.0,152.0,3.1,31.0,898.0,964.18,690.34
2017,9,15,12,45,837.5,152.0,3.1,31.5,892.5,941.89,674.84
2017,9,15,13,0,836.0,152.0,3.1,32.0,887.0,916.37,657.4
2017,9,15,13,15,832.5,151.0,3.05,32.0,873.0,885.01,637.21
2017,9,15,13,30,829.0,150.0,3.0,32.0,859.0,850.82,615.19
2017,9,15,13,45,822.5,148.5,2.95,32.0,837.0,811.09,589.44
2017,9,15,14,0,816.0,147.0,2.9,32.0,815.0,769.13,562.08
2017,9,15,14,15,807.0,144.5,2.85,32.0,785.0,722.4,530.46
2017,9,15,14,30,798.0,142.0,2.8,32.0,755.0,674.09,496.48
2017,9,15,14,45,786.0,139.0,2.8,32.0,718.0,622.13,459.36
2017,9,15,15,0,774.0,136.0,2.8,32.0,681.0,569.39,420.69
2017,9,15,15,15,757.0,132.5,2.8,31.5,637.5,513.11,379.15
2017,9,15,15,30,740.0,129.0,2.8,31.0,594.0,454.82,334.76
2017,9,15,15,45,718.0,124.0,2.85,31.0,545.5,395.64,287.73
2017,9,15,16,0,696.0,119.0,2.9,31.0,497.0,337.95,240.58
2017,9,15,16,15,666.0,113.0,2.85,30.5,444.5,278.96,192.17
2017,9,15,16,30,636.0,107.0,2.8,30.0,392.0,223.02,146.12
2017,9,15,16,45,595.5,99.5,2.75,30.0,338.0,167.56,102.35
2017,9,15,17,0,555.0,92.0,2.7,30.0,284.0,117.05,67.2
2017,9,15,17,15,495.5,82.0,2.5,29.0,230.0,69.2,43.89
2017,9,15,17,30,436.0,72.0,2.3,28.0,176.0,53.04,39.36
2017,9,15,17,45,350.0,57.5,2.1,27.0,126.5,43.35,30.99
2017,9,15,18,0,264.0,43.0,1.9,26.0,77.0,33.19,21.88
2017,9,15,18,15,132.0,21.5,2.0,25.5,38.5,16.76,5.52
2017,9,15,18,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2017,9,15,18,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2017,9,15,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,15,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2017,9,15,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,15,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2017,9,15,20,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2017,9,15,20,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2017,9,15,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2017,9,15,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2017,9,15,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2017,9,15,21,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2017,9,15,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,9,15,21,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2017,9,15,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,15,22,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,15,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,15,22,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,15,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,15,23,15,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2017,9,15,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,15,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,0,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,16,0,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,0,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,16,1,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,1,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,1,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,2,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,16,2,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2017,9,16,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,9,16,2,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2017,9,16,3,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2017,9,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,16,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,16,3,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,16,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,16,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,16,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,16,4,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,16,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,16,5,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,9,16,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,9,16,5,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,9,16,6,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,9,16,6,15,19.0,6.0,1.8,20.5,6.5,0.0,0.0
2017,9,16,6,30,38.0,12.0,2.1,21.0,13.0,23.66,0.0
2017,9,16,6,45,141.5,32.5,2.45,21.5,50.5,112.6,76.78
2017,9,16,7,0,245.0,53.0,2.8,22.0,88.0,189.03,145.32
2017,9,16,7,15,326.5,68.5,2.9,22.5,138.0,260.23,206.22
2017,9,16,7,30,408.0,84.0,3.0,23.0,188.0,340.26,272.68
2017,9,16,7,45,473.0,93.5,3.15,23.5,242.5,411.05,329.99
2017,9,16,8,0,538.0,103.0,3.3,24.0,297.0,491.91,392.98
2017,9,16,8,15,370.0,149.0,3.25,24.5,293.0,448.38,355.8
2017,9,16,8,30,202.0,195.0,3.2,25.0,289.0,369.08,290.69
2017,9,16,8,45,232.5,217.0,3.2,25.5,337.0,424.31,332.12
2017,9,16,9,0,263.0,239.0,3.2,26.0,385.0,493.89,382.5
2017,9,16,9,15,501.0,186.0,3.15,26.5,495.5,658.57,505.91
2017,9,16,9,30,739.0,133.0,3.1,27.0,606.0,831.15,625.1
2017,9,16,9,45,761.0,133.5,3.05,27.5,649.5,866.36,644.51
2017,9,16,10,0,783.0,134.0,3.0,28.0,693.0,904.33,666.54
2017,9,16,10,15,795.0,137.0,2.95,28.5,729.0,933.08,682.17
2017,9,16,10,30,807.0,140.0,2.9,29.0,765.0,958.84,695.77
2017,9,16,10,45,818.5,140.0,2.85,29.5,794.0,977.61,704.81
2017,9,16,11,0,830.0,140.0,2.8,30.0,823.0,993.01,711.75
2017,9,16,11,15,835.5,141.5,2.75,30.0,844.0,1000.58,715.22
2017,9,16,11,30,841.0,143.0,2.7,30.0,865.0,1004.48,716.56
2017,9,16,11,45,822.0,158.0,2.7,30.5,872.0,994.8,708.49
2017,9,16,12,0,803.0,173.0,2.7,31.0,879.0,981.36,698.32
2017,9,16,12,15,804.0,173.0,2.65,31.0,882.5,968.56,689.7
2017,9,16,12,30,805.0,173.0,2.6,31.0,886.0,952.36,679.02
2017,9,16,12,45,805.5,171.5,2.6,31.5,881.0,930.87,664.17
2017,9,16,13,0,806.0,170.0,2.6,32.0,876.0,906.2,647.42
2017,9,16,13,15,802.0,168.5,2.6,32.0,862.5,874.55,627.52
2017,9,16,13,30,798.0,167.0,2.6,32.0,849.0,840.23,605.86
2017,9,16,13,45,793.5,164.5,2.6,32.0,827.0,802.04,581.55
2017,9,16,14,0,789.0,162.0,2.6,32.0,805.0,761.59,555.5
2017,9,16,14,15,779.0,159.5,2.6,32.0,775.0,715.13,523.79
2017,9,16,14,30,769.0,157.0,2.6,32.0,745.0,667.28,490.46
2017,9,16,14,45,759.0,152.0,2.6,32.0,708.5,615.18,453.43
2017,9,16,15,0,749.0,147.0,2.6,32.0,672.0,562.43,414.94
2017,9,16,15,15,731.5,143.0,2.6,32.0,628.5,506.16,372.78
2017,9,16,15,30,714.0,139.0,2.6,32.0,585.0,450.34,329.71
2017,9,16,15,45,692.0,133.5,2.6,32.0,537.0,392.13,283.71
2017,9,16,16,0,670.0,128.0,2.6,32.0,489.0,335.48,237.73
2017,9,16,16,15,639.0,121.5,2.55,31.5,436.5,277.34,190.51
2017,9,16,16,30,608.0,115.0,2.5,31.0,384.0,222.46,145.83
2017,9,16,16,45,566.0,106.0,2.45,30.5,330.0,167.32,103.11
2017,9,16,17,0,524.0,97.0,2.4,30.0,276.0,117.4,68.92
2017,9,16,17,15,463.5,86.0,2.15,29.0,222.5,69.96,45.84
2017,9,16,17,30,403.0,75.0,1.9,28.0,169.0,55.42,41.34
2017,9,16,17,45,317.0,59.0,1.65,27.5,120.5,44.61,31.93
2017,9,16,18,0,231.0,43.0,1.4,27.0,72.0,33.27,21.75
2017,9,16,18,15,115.5,21.5,1.4,26.5,36.0,16.82,4.52
2017,9,16,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2017,9,16,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2017,9,16,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,9,16,19,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,16,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,16,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,16,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,16,20,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2017,9,16,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,16,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2017,9,16,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,16,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2017,9,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,16,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,16,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,9,16,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,16,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,17,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,17,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2017,9,17,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,17,0,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,17,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,17,1,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,17,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,17,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,17,2,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,17,2,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,17,2,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,17,2,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,17,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,17,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,17,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,17,3,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2017,9,17,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,9,17,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,9,17,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,5,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,9,17,6,15,0.0,6.0,1.05,20.5,6.0,0.0,0.0
2017,9,17,6,30,0.0,12.0,1.3,21.0,12.0,11.44,0.0
2017,9,17,6,45,98.0,31.5,1.55,21.5,45.5,86.83,57.56
2017,9,17,7,0,196.0,51.0,1.8,22.0,79.0,165.32,126.46
2017,9,17,7,15,253.5,70.5,1.9,22.5,124.0,226.85,179.01
2017,9,17,7,30,311.0,90.0,2.0,23.0,169.0,294.41,235.03
2017,9,17,7,45,368.5,101.5,2.15,23.5,217.5,357.94,286.4
2017,9,17,8,0,426.0,113.0,2.3,24.0,266.0,426.56,340.06
2017,9,17,8,15,551.0,108.5,2.35,24.5,340.5,533.49,421.54
2017,9,17,8,30,676.0,104.0,2.4,25.0,415.0,645.94,503.65
2017,9,17,8,45,706.5,109.0,2.45,25.5,468.0,703.25,541.38
2017,9,17,9,0,737.0,114.0,2.5,26.0,521.0,760.47,578.51
2017,9,17,9,15,757.5,118.0,2.45,26.5,569.0,807.39,607.1
2017,9,17,9,30,778.0,122.0,2.4,27.0,617.0,848.69,631.35
2017,9,17,9,45,792.0,125.5,2.4,28.0,659.5,885.66,651.45
2017,9,17,10,0,806.0,129.0,2.4,29.0,702.0,920.07,669.55
2017,9,17,10,15,817.5,131.5,2.35,29.0,738.0,948.16,685.6
2017,9,17,10,30,829.0,134.0,2.3,29.0,774.0,973.16,699.65
2017,9,17,10,45,837.0,136.0,2.3,29.5,803.0,990.86,708.17
2017,9,17,11,0,845.0,138.0,2.3,30.0,832.0,1005.05,714.6
2017,9,17,11,15,850.5,139.0,2.25,30.0,852.0,1012.03,717.52
2017,9,17,11,30,856.0,140.0,2.2,30.0,872.0,1006.24,712.66
2017,9,17,11,45,860.5,139.5,2.2,30.5,884.5,1003.45,709.09
2017,9,17,12,0,865.0,139.0,2.2,31.0,897.0,997.0,703.34
2017,9,17,12,15,865.5,139.0,2.15,31.0,900.0,983.53,694.28
2017,9,17,12,30,866.0,139.0,2.1,31.0,903.0,966.54,683.19
2017,9,17,12,45,864.0,138.5,2.1,31.5,897.0,943.28,667.47
2017,9,17,13,0,862.0,138.0,2.1,32.0,891.0,916.8,649.84
2017,9,17,13,15,858.0,137.0,2.1,32.0,876.5,884.98,630.17
2017,9,17,13,30,854.0,136.0,2.1,32.0,862.0,850.3,608.64
2017,9,17,13,45,848.5,134.5,2.1,32.0,839.5,811.27,584.15
2017,9,17,14,0,843.0,133.0,2.1,32.0,817.0,772.68,559.78
2017,9,17,14,15,834.5,131.0,2.1,32.0,786.5,725.63,529.08
2017,9,17,14,30,826.0,129.0,2.1,32.0,756.0,676.87,495.43
2017,9,17,14,45,815.0,125.5,2.1,32.0,719.0,623.69,457.87
2017,9,17,15,0,804.0,122.0,2.1,32.0,682.0,569.58,418.58
2017,9,17,15,15,788.0,118.5,2.15,32.0,638.5,512.25,375.93
2017,9,17,15,30,772.0,115.0,2.2,32.0,595.0,455.06,331.95
2017,9,17,15,45,752.5,110.5,2.25,32.0,546.0,396.01,285.2
2017,9,17,16,0,733.0,106.0,2.3,32.0,497.0,335.13,235.79
2017,9,17,16,15,703.5,101.0,2.3,31.5,444.5,275.08,186.65
2017,9,17,16,30,674.0,96.0,2.3,31.0,392.0,217.95,139.75
2017,9,17,16,45,635.0,88.5,2.3,30.5,337.0,160.53,94.95
2017,9,17,17,0,596.0,81.0,2.3,30.0,282.0,107.8,59.04
2017,9,17,17,15,535.5,72.5,2.05,29.0,227.5,58.85,37.23
2017,9,17,17,30,475.0,64.0,1.8,28.0,173.0,47.59,34.73
2017,9,17,17,45,383.5,51.0,1.6,27.5,123.0,39.21,27.37
2017,9,17,18,0,292.0,38.0,1.4,27.0,73.0,30.32,19.23
2017,9,17,18,15,146.0,19.0,1.45,26.5,36.5,14.87,2.1
2017,9,17,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2017,9,17,18,45,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2017,9,17,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,17,19,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2017,9,17,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,9,17,19,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,17,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,17,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2017,9,17,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,9,17,21,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2017,9,17,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,21,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,9,17,22,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2017,9,17,22,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,17,22,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2017,9,17,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,17,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,17,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,17,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,18,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,18,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,9,18,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,18,0,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,18,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,18,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,18,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,1,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,18,2,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,9,18,2,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,2,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,9,18,3,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,9,18,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,9,18,4,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,9,18,4,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,4,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,9,18,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2017,9,18,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2017,9,18,6,15,0.0,6.0,0.65,21.5,6.0,0.0,0.0
2017,9,18,6,30,0.0,12.0,0.7,22.0,12.0,11.44,0.0
2017,9,18,6,45,146.0,29.5,0.8,22.5,50.0,110.46,73.06
2017,9,18,7,0,292.0,47.0,0.9,23.0,88.0,202.54,153.99
2017,9,18,7,15,377.5,60.0,1.05,23.5,138.0,275.37,215.47
2017,9,18,7,30,463.0,73.0,1.2,24.0,188.0,360.76,284.9
2017,9,18,7,45,526.5,80.5,1.35,24.5,243.0,432.71,341.77
2017,9,18,8,0,590.0,88.0,1.5,25.0,298.0,509.46,400.18
2017,9,18,8,15,400.0,140.0,1.55,25.5,293.0,459.49,359.1
2017,9,18,8,30,210.0,192.0,1.6,26.0,288.0,372.01,289.31
2017,9,18,8,45,468.0,151.0,1.65,26.5,399.0,558.18,431.08
2017,9,18,9,0,726.0,110.0,1.7,27.0,510.0,746.59,562.52
2017,9,18,9,15,522.0,191.5,1.7,27.5,492.5,682.97,512.24
2017,9,18,9,30,318.0,273.0,1.7,28.0,475.0,595.1,444.25
2017,9,18,9,45,384.5,272.5,1.7,28.5,533.0,661.78,490.64
2017,9,18,10,0,451.0,272.0,1.7,29.0,591.0,744.13,544.81
2017,9,18,10,15,447.5,289.0,1.7,29.0,619.0,766.17,557.28
2017,9,18,10,30,444.0,306.0,1.7,29.0,647.0,785.82,568.68
2017,9,18,10,45,639.0,220.0,1.7,29.5,731.5,892.64,641.23
2017,9,18,11,0,834.0,134.0,1.7,30.0,816.0,989.02,698.71
2017,9,18,11,15,637.5,243.0,1.7,30.0,772.5,916.67,651.21
2017,9,18,11,30,441.0,352.0,1.7,30.0,729.0,828.38,588.92
2017,9,18,11,45,443.5,357.5,1.7,30.5,741.0,830.22,589.3
2017,9,18,12,0,446.0,363.0,1.7,31.0,753.0,829.74,587.41
2017,9,18,12,15,474.0,360.0,1.7,31.0,775.5,842.95,596.22
2017,9,18,12,30,502.0,357.0,1.7,31.0,798.0,853.1,602.95
2017,9,18,12,45,653.5,260.5,1.7,31.0,831.5,882.36,626.14
2017,9,18,13,0,805.0,164.0,1.7,31.0,865.0,896.78,636.34
2017,9,18,13,15,800.5,163.0,1.7,31.0,850.5,865.13,616.4
2017,9,18,13,30,796.0,162.0,1.7,31.0,836.0,830.85,595.15
2017,9,18,13,45,790.0,159.5,1.75,31.0,813.5,791.46,570.91
2017,9,18,14,0,784.0,157.0,1.8,31.0,791.0,749.93,544.9
2017,9,18,14,15,774.5,155.0,1.85,31.0,761.0,704.47,514.52
2017,9,18,14,30,765.0,153.0,1.9,31.0,731.0,657.58,482.39
2017,9,18,14,45,727.0,162.0,1.95,31.0,689.0,601.67,442.77
2017,9,18,15,0,689.0,171.0,2.0,31.0,647.0,547.71,403.54
2017,9,18,15,15,670.0,165.5,2.05,30.5,604.5,492.31,363.24
2017,9,18,15,30,651.0,160.0,2.1,30.0,562.0,437.72,322.08
2017,9,18,15,45,634.0,150.5,2.15,30.0,515.5,381.4,277.7
2017,9,18,16,0,617.0,141.0,2.2,30.0,469.0,326.24,232.99
2017,9,18,16,15,584.5,133.5,2.1,29.5,417.5,270.13,187.45
2017,9,18,16,30,552.0,126.0,2.0,29.0,366.0,216.63,144.12
2017,9,18,16,45,516.5,114.0,1.9,29.0,314.0,163.4,102.64
2017,9,18,17,0,481.0,102.0,1.8,29.0,262.0,114.48,69.03
2017,9,18,17,15,419.5,89.0,1.7,28.0,209.5,68.92,52.79
2017,9,18,17,30,358.0,76.0,1.6,27.0,157.0,56.43,42.33
2017,9,18,17,45,277.5,58.5,1.55,26.5,110.0,44.44,31.83
2017,9,18,18,0,197.0,41.0,1.5,26.0,63.0,31.84,20.43
2017,9,18,18,15,98.5,20.5,1.55,25.5,31.5,16.13,0.89
2017,9,18,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2017,9,18,18,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2017,9,18,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,18,19,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2017,9,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,18,19,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2017,9,18,20,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,18,20,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2017,9,18,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,9,18,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,9,18,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,18,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,9,18,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,9,18,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2017,9,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,18,22,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2017,9,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,18,22,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,18,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,18,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,18,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,18,23,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,0,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,9,19,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2017,9,19,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,19,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,19,2,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,4,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,19,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,19,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,19,6,15,9.5,4.5,2.75,23.0,5.0,0.0,0.0
2017,9,19,6,30,19.0,9.0,2.9,23.0,10.0,14.71,0.0
2017,9,19,6,45,113.0,30.5,3.05,23.5,45.0,91.18,58.49
2017,9,19,7,0,207.0,52.0,3.2,24.0,80.0,172.17,130.78
2017,9,19,7,15,290.0,68.0,3.35,24.0,128.5,242.47,190.94
2017,9,19,7,30,373.0,84.0,3.5,24.0,177.0,321.85,257.35
2017,9,19,7,45,441.5,93.5,3.65,24.5,230.5,392.81,315.0
2017,9,19,8,0,510.0,103.0,3.8,25.0,284.0,469.83,375.48
2017,9,19,8,15,552.0,111.5,3.85,25.0,337.0,537.72,427.39
2017,9,19,8,30,594.0,120.0,3.9,25.0,390.0,603.33,476.31
2017,9,19,8,45,633.0,123.0,3.95,25.5,442.5,661.82,517.72
2017,9,19,9,0,672.0,126.0,4.0,26.0,495.0,720.93,557.64
2017,9,19,9,15,694.0,130.5,4.0,26.5,541.5,767.41,587.56
2017,9,19,9,30,716.0,135.0,4.0,27.0,588.0,812.6,616.11
2017,9,19,9,45,739.5,135.5,4.0,27.5,631.0,852.87,640.83
2017,9,19,10,0,763.0,136.0,4.0,28.0,674.0,886.73,660.91
2017,9,19,10,15,528.5,239.0,3.95,28.0,621.0,789.12,590.02
2017,9,19,10,30,294.0,342.0,3.9,28.0,568.0,666.65,497.09
2017,9,19,10,45,280.0,368.5,3.85,28.5,589.5,682.5,506.08
2017,9,19,11,0,266.0,395.0,3.8,29.0,611.0,696.34,512.9
2017,9,19,11,15,282.5,402.0,3.75,29.0,637.0,717.49,527.01
2017,9,19,11,30,299.0,409.0,3.7,29.0,663.0,737.17,540.03
2017,9,19,11,45,395.5,381.0,3.7,29.5,722.0,796.84,581.81
2017,9,19,12,0,492.0,353.0,3.7,30.0,781.0,864.0,627.25
2017,9,19,12,15,482.5,356.5,3.65,30.0,778.0,847.08,614.79
2017,9,19,12,30,473.0,360.0,3.6,30.0,775.0,828.17,601.63
2017,9,19,12,45,471.5,357.0,3.55,30.0,768.5,808.42,588.24
2017,9,19,13,0,470.0,354.0,3.5,30.0,762.0,786.78,573.57
2017,9,19,13,15,651.0,244.5,3.45,30.0,798.5,818.58,600.31
2017,9,19,13,30,832.0,135.0,3.4,30.0,835.0,832.4,611.08
2017,9,19,13,45,568.0,257.0,3.4,30.0,729.5,710.25,524.4
2017,9,19,14,0,304.0,379.0,3.4,30.0,624.0,595.25,438.71
2017,9,19,14,15,552.5,253.5,3.35,29.5,677.5,638.53,475.93
2017,9,19,14,30,801.0,128.0,3.3,29.0,731.0,655.81,492.56
2017,9,19,14,45,519.0,224.5,3.3,29.0,607.5,530.03,397.87
2017,9,19,15,0,237.0,321.0,3.3,29.0,484.0,426.93,319.51
2017,9,19,15,15,394.0,255.5,3.15,29.0,505.5,431.25,323.15
2017,9,19,15,30,551.0,190.0,3.0,29.0,527.0,417.36,310.7
2017,9,19,15,45,368.0,211.0,2.9,29.0,428.0,329.84,244.43
2017,9,19,16,0,185.0,232.0,2.8,29.0,329.0,263.53,195.78
2017,9,19,16,15,176.0,206.5,2.55,28.5,291.0,224.92,165.96
2017,9,19,16,30,167.0,181.0,2.3,28.0,253.0,187.63,136.93
2017,9,19,16,45,156.5,156.5,2.05,28.0,216.5,152.29,109.56
2017,9,19,17,0,146.0,132.0,1.8,28.0,180.0,118.58,84.69
2017,9,19,17,15,125.5,108.0,1.75,27.5,143.5,86.86,67.96
2017,9,19,17,30,105.0,84.0,1.7,27.0,107.0,68.01,52.03
2017,9,19,17,45,73.5,60.5,1.65,26.5,74.5,50.06,36.47
2017,9,19,18,0,42.0,37.0,1.6,26.0,42.0,31.54,20.02
2017,9,19,18,15,21.0,18.5,1.65,25.5,21.0,16.24,0.0
2017,9,19,18,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2017,9,19,18,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2017,9,19,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2017,9,19,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2017,9,19,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2017,9,19,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,19,20,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,19,20,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2017,9,19,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,19,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2017,9,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
