Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,19,22,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,9,19,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,19,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,19,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,19,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,19,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,19,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,1,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,1,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,1,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,20,2,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,20,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,2,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,3,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,20,4,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,20,4,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,20,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,20,5,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,20,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,20,5,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,20,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,20,6,15,12.0,4.5,2.75,23.0,5.0,0.0,0.0
2017,9,20,6,30,24.0,9.0,2.9,23.0,10.0,16.33,0.0
2017,9,20,6,45,127.5,29.0,3.05,23.5,45.0,102.19,65.03
2017,9,20,7,0,231.0,49.0,3.2,24.0,80.0,179.16,136.02
2017,9,20,7,15,317.0,64.0,3.4,24.5,129.0,251.12,197.41
2017,9,20,7,30,403.0,79.0,3.6,25.0,178.0,332.48,264.95
2017,9,20,7,45,469.5,87.5,3.8,25.5,232.0,402.55,321.82
2017,9,20,8,0,536.0,96.0,4.0,26.0,286.0,483.47,385.05
2017,9,20,8,15,400.5,140.0,4.1,26.5,295.0,460.21,364.16
2017,9,20,8,30,265.0,184.0,4.2,27.0,304.0,415.55,326.36
2017,9,20,8,45,479.5,150.5,4.35,27.5,400.5,566.83,443.4
2017,9,20,9,0,694.0,117.0,4.5,28.0,497.0,728.43,560.82
2017,9,20,9,15,716.0,121.5,4.5,28.0,544.0,775.57,591.67
2017,9,20,9,30,738.0,126.0,4.5,28.0,591.0,821.36,621.8
2017,9,20,9,45,760.0,126.5,4.55,28.5,634.0,856.54,643.21
2017,9,20,10,0,782.0,127.0,4.6,29.0,677.0,894.12,666.1
2017,9,20,10,15,793.5,129.5,4.55,29.5,712.0,921.51,681.49
2017,9,20,10,30,805.0,132.0,4.5,30.0,747.0,945.9,694.81
2017,9,20,10,45,816.0,132.5,4.5,30.5,776.0,964.37,704.43
2017,9,20,11,0,827.0,133.0,4.5,31.0,805.0,979.48,711.92
2017,9,20,11,15,832.5,134.0,4.45,31.0,825.0,986.18,715.19
2017,9,20,11,30,838.0,135.0,4.4,31.0,845.0,980.44,710.51
2017,9,20,11,45,842.0,135.0,4.4,31.5,857.0,977.56,706.77
2017,9,20,12,0,846.0,135.0,4.4,32.0,869.0,971.1,700.83
2017,9,20,12,15,847.0,135.5,4.4,32.0,872.0,958.68,692.58
2017,9,20,12,30,848.0,136.0,4.4,32.0,875.0,942.78,682.2
2017,9,20,12,45,846.0,135.5,4.4,32.5,869.5,919.72,665.86
2017,9,20,13,0,844.0,135.0,4.4,33.0,864.0,893.5,647.57
2017,9,20,13,15,840.5,134.5,4.35,33.0,849.5,862.94,627.56
2017,9,20,13,30,837.0,134.0,4.3,33.0,835.0,829.55,605.67
2017,9,20,13,45,830.0,132.5,4.3,33.0,812.5,793.36,582.01
2017,9,20,14,0,823.0,131.0,4.3,33.0,790.0,750.59,553.72
2017,9,20,14,15,814.0,129.0,4.2,32.5,760.0,703.92,522.52
2017,9,20,14,30,805.0,127.0,4.1,32.0,730.0,655.67,488.64
2017,9,20,14,45,787.0,127.0,4.1,32.0,691.5,602.53,449.62
2017,9,20,15,0,769.0,127.0,4.1,32.0,653.0,549.18,409.48
2017,9,20,15,15,752.0,123.5,4.05,31.5,610.0,493.18,367.06
2017,9,20,15,30,735.0,120.0,4.0,31.0,567.0,435.31,321.93
2017,9,20,15,45,711.0,116.0,3.95,31.0,518.5,376.7,274.37
2017,9,20,16,0,687.0,112.0,3.9,31.0,470.0,319.85,227.12
2017,9,20,16,15,655.0,106.0,3.7,30.5,418.0,261.18,178.52
2017,9,20,16,30,623.0,100.0,3.5,30.0,366.0,205.85,132.92
2017,9,20,16,45,580.0,92.5,3.3,29.5,312.0,151.36,90.72
2017,9,20,17,0,537.0,85.0,3.1,29.0,258.0,102.17,58.14
2017,9,20,17,15,471.5,75.0,2.9,28.5,205.0,56.23,42.03
2017,9,20,17,30,406.0,65.0,2.7,28.0,152.0,48.34,35.29
2017,9,20,17,45,309.0,50.5,2.5,27.5,105.0,38.41,26.54
2017,9,20,18,0,212.0,36.0,2.3,27.0,58.0,28.02,16.9
2017,9,20,18,15,106.0,18.0,2.4,26.5,29.0,14.21,0.0
2017,9,20,18,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2017,9,20,18,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2017,9,20,19,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2017,9,20,19,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2017,9,20,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2017,9,20,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,20,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,20,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2017,9,20,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,20,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2017,9,20,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2017,9,20,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2017,9,20,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,21,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,22,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,20,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2017,9,20,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2017,9,20,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2017,9,20,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,20,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,21,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,21,0,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,21,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,21,0,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,21,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,21,1,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,21,1,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,21,1,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,21,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,21,2,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,21,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,21,2,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,21,3,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,21,3,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,21,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,21,3,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,21,4,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,21,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,5,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,5,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,21,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,21,6,15,0.0,4.0,2.4,23.0,4.0,0.0,0.0
2017,9,21,6,30,0.0,8.0,2.5,23.0,8.0,7.63,0.0
2017,9,21,6,45,112.0,28.5,2.6,23.5,43.5,87.46,53.81
2017,9,21,7,0,224.0,49.0,2.7,24.0,79.0,176.45,133.68
2017,9,21,7,15,313.0,63.5,2.8,24.0,128.0,248.8,195.6
2017,9,21,7,30,402.0,78.0,2.9,24.0,177.0,330.94,264.16
2017,9,21,7,45,480.5,84.5,3.05,24.5,232.0,409.75,327.82
2017,9,21,8,0,559.0,91.0,3.2,25.0,287.0,492.98,392.77
2017,9,21,8,15,402.5,138.0,3.3,25.0,291.5,459.45,364.57
2017,9,21,8,30,246.0,185.0,3.4,25.0,296.0,402.87,317.92
2017,9,21,8,45,483.5,146.5,3.5,25.5,398.0,565.34,444.38
2017,9,21,9,0,721.0,108.0,3.6,26.0,500.0,739.79,570.55
2017,9,21,9,15,742.0,112.0,3.6,26.5,547.5,782.46,596.65
2017,9,21,9,30,763.0,116.0,3.6,27.0,595.0,827.56,624.82
2017,9,21,9,45,783.0,117.0,3.6,27.5,637.5,866.46,648.31
2017,9,21,10,0,803.0,118.0,3.6,28.0,680.0,903.13,670.03
2017,9,21,10,15,814.5,120.0,3.6,28.0,715.5,930.29,686.56
2017,9,21,10,30,826.0,122.0,3.6,28.0,751.0,954.38,701.12
2017,9,21,10,45,837.0,122.0,3.6,28.5,779.5,963.75,704.64
2017,9,21,11,0,848.0,122.0,3.6,29.0,808.0,978.49,711.9
2017,9,21,11,15,853.0,123.5,3.6,29.5,828.5,985.4,714.1
2017,9,21,11,30,858.0,125.0,3.6,30.0,849.0,988.66,714.13
2017,9,21,11,45,857.0,128.0,3.65,30.5,859.5,983.91,709.46
2017,9,21,12,0,856.0,131.0,3.7,31.0,870.0,975.53,702.64
2017,9,21,12,15,857.0,131.0,3.7,31.0,873.0,962.41,694.02
2017,9,21,12,30,858.0,131.0,3.7,31.0,876.0,945.78,683.26
2017,9,21,12,45,856.0,131.0,3.75,31.0,870.0,922.97,668.83
2017,9,21,13,0,854.0,131.0,3.8,31.0,864.0,896.94,652.34
2017,9,21,13,15,552.0,271.0,3.8,31.0,742.0,755.47,554.28
2017,9,21,13,30,250.0,411.0,3.8,31.0,620.0,614.15,449.47
2017,9,21,13,45,539.5,270.0,3.85,31.5,704.5,696.93,514.4
2017,9,21,14,0,829.0,129.0,3.9,32.0,789.0,751.34,555.8
2017,9,21,14,15,514.5,245.0,3.95,31.5,649.5,601.65,447.01
2017,9,21,14,30,200.0,361.0,4.0,31.0,510.0,469.97,348.5
2017,9,21,14,45,469.0,252.0,4.05,31.0,577.0,522.76,390.96
2017,9,21,15,0,738.0,143.0,4.1,31.0,644.0,543.9,407.29
2017,9,21,15,15,491.0,206.5,4.1,30.5,530.5,434.49,324.93
2017,9,21,15,30,244.0,270.0,4.1,30.0,417.0,350.27,261.95
2017,9,21,15,45,443.5,198.5,4.15,30.0,438.0,345.13,255.08
2017,9,21,16,0,643.0,127.0,4.2,30.0,459.0,317.33,227.05
2017,9,21,16,15,608.5,120.0,4.1,29.5,407.0,259.79,179.52
2017,9,21,16,30,574.0,113.0,4.0,29.0,355.0,206.02,135.45
2017,9,21,16,45,523.0,105.0,3.95,29.0,301.5,153.26,94.93
2017,9,21,17,0,472.0,97.0,3.9,29.0,248.0,105.72,63.61
2017,9,21,17,15,403.0,85.0,3.55,28.5,195.5,62.0,46.89
2017,9,21,17,30,334.0,73.0,3.2,28.0,143.0,54.56,40.49
2017,9,21,17,45,234.0,55.5,2.85,27.5,97.5,42.42,29.81
2017,9,21,18,0,134.0,38.0,2.5,27.0,52.0,30.92,18.98
2017,9,21,18,15,67.0,19.0,2.45,26.5,26.0,15.82,0.0
2017,9,21,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2017,9,21,18,45,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2017,9,21,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2017,9,21,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2017,9,21,19,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,21,19,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2017,9,21,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,21,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2017,9,21,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,21,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,21,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,21,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,9,21,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,21,23,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,21,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,21,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,9,22,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,22,0,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,9,22,0,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,9,22,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2017,9,22,1,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,1,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2017,9,22,2,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2017,9,22,2,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,9,22,2,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,22,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,9,22,3,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,22,3,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,22,3,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,22,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,22,4,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,22,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,9,22,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,22,6,15,7.0,4.5,2.0,22.0,4.5,0.0,0.0
2017,9,22,6,30,14.0,9.0,2.2,22.0,9.0,13.11,0.0
2017,9,22,6,45,124.0,28.0,2.4,22.5,43.5,98.86,60.3
2017,9,22,7,0,234.0,47.0,2.6,23.0,78.0,178.55,135.61
2017,9,22,7,15,326.0,61.0,2.75,23.5,127.0,252.33,198.7
2017,9,22,7,30,418.0,75.0,2.9,24.0,176.0,336.23,268.39
2017,9,22,7,45,486.5,83.0,3.05,24.5,230.0,411.82,329.47
2017,9,22,8,0,555.0,91.0,3.2,25.0,284.0,490.43,390.82
2017,9,22,8,15,412.5,136.0,3.25,25.5,293.0,464.26,367.66
2017,9,22,8,30,270.0,181.0,3.3,26.0,302.0,416.14,327.22
2017,9,22,8,45,196.5,211.0,3.4,26.5,305.0,390.44,304.88
2017,9,22,9,0,123.0,241.0,3.5,27.0,308.0,369.8,285.78
2017,9,22,9,15,179.0,262.5,3.5,27.5,369.5,444.03,341.32
2017,9,22,9,30,235.0,284.0,3.5,28.0,431.0,521.12,397.21
2017,9,22,9,45,512.5,203.0,3.55,28.5,552.5,714.62,540.84
2017,9,22,10,0,790.0,122.0,3.6,29.0,674.0,895.0,663.14
2017,9,22,10,15,469.0,246.5,3.6,29.0,579.0,739.89,551.28
2017,9,22,10,30,148.0,371.0,3.6,29.0,484.0,543.45,403.57
2017,9,22,10,45,216.0,378.5,3.65,29.5,549.5,616.94,456.97
2017,9,22,11,0,284.0,386.0,3.7,30.0,615.0,704.32,517.26
2017,9,22,11,15,149.0,326.0,3.75,30.0,447.0,489.91,363.77
2017,9,22,11,30,14.0,266.0,3.8,30.0,279.0,268.77,199.01
2017,9,22,11,45,154.5,341.5,3.85,30.5,475.5,505.77,375.68
2017,9,22,12,0,295.0,417.0,3.9,31.0,672.0,728.39,531.0
2017,9,22,12,15,549.0,289.5,3.9,31.0,764.5,840.61,613.28
2017,9,22,12,30,803.0,162.0,3.9,31.0,857.0,932.15,676.46
2017,9,22,12,45,591.0,273.0,3.95,31.5,783.0,833.47,606.9
2017,9,22,13,0,379.0,384.0,4.0,32.0,709.0,727.07,528.53
2017,9,22,13,15,589.5,269.0,4.0,32.0,764.0,786.12,575.18
2017,9,22,13,30,800.0,154.0,4.0,32.0,819.0,820.21,601.34
2017,9,22,13,45,799.5,148.5,4.05,32.0,797.5,781.88,575.93
2017,9,22,14,0,799.0,143.0,4.1,32.0,776.0,741.0,549.02
2017,9,22,14,15,429.0,237.0,4.1,31.5,575.5,533.31,398.17
2017,9,22,14,30,59.0,331.0,4.1,31.0,375.0,347.81,258.1
2017,9,22,14,45,411.0,229.0,4.15,31.0,509.0,465.8,350.35
2017,9,22,15,0,763.0,127.0,4.2,31.0,643.0,542.17,406.72
2017,9,22,15,15,745.0,123.5,4.2,30.5,599.5,486.0,363.37
2017,9,22,15,30,727.0,120.0,4.2,30.0,556.0,428.09,317.93
2017,9,22,15,45,705.0,115.0,4.25,30.0,507.5,369.86,270.37
2017,9,22,16,0,683.0,110.0,4.3,30.0,459.0,313.19,222.93
2017,9,22,16,15,650.0,104.0,4.25,29.5,407.0,254.65,174.21
2017,9,22,16,30,617.0,98.0,4.2,29.0,355.0,199.59,128.72
2017,9,22,16,45,570.5,90.5,4.2,29.0,301.5,145.25,86.7
2017,9,22,17,0,524.0,83.0,4.2,29.0,248.0,96.67,55.1
2017,9,22,17,15,455.0,73.0,3.9,28.0,195.5,53.36,39.69
2017,9,22,17,30,386.0,63.0,3.6,27.0,143.0,47.04,34.29
2017,9,22,17,45,282.5,48.5,3.35,26.5,97.0,37.03,25.39
2017,9,22,18,0,179.0,34.0,3.1,26.0,51.0,26.56,15.33
2017,9,22,18,15,89.5,17.0,2.95,25.5,25.5,16.2,0.0
2017,9,22,18,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2017,9,22,18,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2017,9,22,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2017,9,22,19,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2017,9,22,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,9,22,20,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2017,9,22,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2017,9,22,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,9,22,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,9,22,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2017,9,22,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,9,22,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2017,9,22,22,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,22,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,22,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,22,23,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,22,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,22,23,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,23,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,23,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,23,0,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,23,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,23,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2017,9,23,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,23,1,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,23,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,23,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,23,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,23,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,23,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,23,3,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,9,23,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2017,9,23,3,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2017,9,23,4,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,9,23,4,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,9,23,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,9,23,4,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,9,23,5,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,23,5,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,9,23,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,5,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,9,23,6,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2017,9,23,6,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,23,6,45,153.5,21.0,1.75,21.5,41.0,98.93,58.7
2017,9,23,7,0,307.0,42.0,2.0,22.0,82.0,204.14,155.53
2017,9,23,7,15,399.5,53.5,2.15,22.5,132.5,282.21,222.56
2017,9,23,7,30,492.0,65.0,2.3,23.0,183.0,368.63,294.31
2017,9,23,7,45,557.5,71.5,2.5,23.5,238.5,441.65,353.43
2017,9,23,8,0,623.0,78.0,2.7,24.0,294.0,519.65,414.19
2017,9,23,8,15,442.0,129.5,2.8,24.5,296.0,477.4,378.62
2017,9,23,8,30,261.0,181.0,2.9,25.0,298.0,409.67,322.78
2017,9,23,8,45,130.5,167.5,3.0,26.0,226.0,287.17,225.09
2017,9,23,9,0,0.0,154.0,3.1,27.0,154.0,148.39,112.28
2017,9,23,9,15,74.0,221.5,3.15,27.5,267.5,293.69,226.29
2017,9,23,9,30,148.0,289.0,3.2,28.0,381.0,450.05,342.93
2017,9,23,9,45,149.0,310.5,3.3,28.5,409.0,476.67,360.12
2017,9,23,10,0,150.0,332.0,3.4,29.0,437.0,502.58,377.17
2017,9,23,10,15,131.0,348.0,3.45,29.0,443.0,502.4,375.5
2017,9,23,10,30,112.0,364.0,3.5,29.0,449.0,486.78,363.09
2017,9,23,10,45,198.5,374.0,3.6,29.5,531.0,594.89,441.3
2017,9,23,11,0,285.0,384.0,3.7,30.0,613.0,703.08,516.68
2017,9,23,11,15,589.5,245.5,3.75,30.0,734.0,868.75,637.58
2017,9,23,11,30,894.0,107.0,3.8,30.0,855.0,1002.65,725.66
2017,9,23,11,45,501.5,266.5,3.85,30.5,687.5,790.11,579.08
2017,9,23,12,0,109.0,426.0,3.9,31.0,520.0,534.64,390.55
2017,9,23,12,15,211.0,420.0,3.9,31.0,602.0,631.93,462.43
2017,9,23,12,30,313.0,414.0,3.9,31.0,684.0,723.16,526.97
2017,9,23,12,45,580.0,275.5,3.95,31.5,771.5,824.91,602.35
2017,9,23,13,0,847.0,137.0,4.0,32.0,859.0,893.56,649.4
2017,9,23,13,15,587.5,262.5,4.0,32.0,759.0,777.16,568.34
2017,9,23,13,30,328.0,388.0,4.0,32.0,659.0,655.07,478.48
2017,9,23,13,45,577.0,260.0,4.0,32.0,721.0,714.52,526.53
2017,9,23,14,0,826.0,132.0,4.0,32.0,783.0,748.48,554.34
2017,9,23,14,15,816.5,129.5,4.0,31.5,752.5,700.7,521.88
2017,9,23,14,30,807.0,127.0,4.0,31.0,722.0,651.41,487.37
2017,9,23,14,45,773.0,134.5,4.05,31.0,680.0,595.68,446.16
2017,9,23,15,0,739.0,142.0,4.1,31.0,638.0,539.94,404.03
2017,9,23,15,15,720.5,137.5,4.1,30.5,594.5,483.28,361.02
2017,9,23,15,30,702.0,133.0,4.1,30.0,551.0,427.26,317.1
2017,9,23,15,45,678.0,127.5,4.2,30.0,502.5,369.18,269.92
2017,9,23,16,0,654.0,122.0,4.3,30.0,454.0,312.97,223.15
2017,9,23,16,15,328.0,128.5,4.2,29.5,294.5,192.48,136.05
2017,9,23,16,30,2.0,135.0,4.1,29.0,135.0,122.35,92.14
2017,9,23,16,45,1.0,114.5,4.1,29.0,114.5,103.3,77.41
2017,9,23,17,0,0.0,94.0,4.1,29.0,94.0,84.56,62.65
2017,9,23,17,15,180.0,80.0,3.8,28.5,116.5,62.31,47.14
2017,9,23,17,30,360.0,66.0,3.5,28.0,139.0,49.47,36.14
2017,9,23,17,45,262.5,49.5,3.2,27.5,93.5,37.93,25.94
2017,9,23,18,0,165.0,33.0,2.9,27.0,48.0,25.83,14.35
2017,9,23,18,15,82.5,16.5,2.95,26.5,24.0,15.73,0.0
2017,9,23,18,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2017,9,23,18,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2017,9,23,19,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2017,9,23,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2017,9,23,19,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,19,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2017,9,23,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2017,9,23,20,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2017,9,23,21,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2017,9,23,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,9,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,9,23,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,9,23,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2017,9,23,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,23,22,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2017,9,23,23,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,23,23,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,9,23,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,23,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,1,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2017,9,24,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,1,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,24,2,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,9,24,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,24,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,9,24,3,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,24,3,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,24,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,24,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,24,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,24,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,9,24,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,5,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,24,6,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2017,9,24,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,24,6,45,133.5,22.0,2.4,21.5,39.0,92.76,52.98
2017,9,24,7,0,267.0,44.0,2.7,22.0,78.0,189.7,144.4
2017,9,24,7,15,360.5,56.5,2.9,22.5,127.5,264.12,208.73
2017,9,24,7,30,454.0,69.0,3.1,23.0,177.0,352.16,282.21
2017,9,24,7,45,544.5,71.5,3.3,23.5,234.5,433.88,348.82
2017,9,24,8,0,635.0,74.0,3.5,24.0,292.0,522.62,418.6
2017,9,24,8,15,317.5,45.0,3.6,24.5,154.0,290.67,235.68
2017,9,24,8,30,0.0,16.0,3.7,25.0,16.0,14.84,6.49
2017,9,24,8,45,8.5,104.0,3.8,26.0,109.0,104.71,79.25
2017,9,24,9,0,17.0,192.0,3.9,27.0,202.0,202.68,155.71
2017,9,24,9,15,90.5,240.0,3.9,27.0,296.0,329.37,254.62
2017,9,24,9,30,164.0,288.0,3.9,27.0,390.0,463.3,355.47
2017,9,24,9,45,508.0,191.5,3.9,27.5,537.5,697.04,532.49
2017,9,24,10,0,852.0,95.0,3.9,28.0,685.0,912.67,679.69
2017,9,24,10,15,862.0,97.0,3.85,28.5,720.0,939.08,692.8
2017,9,24,10,30,872.0,99.0,3.8,29.0,755.0,962.24,705.05
2017,9,24,10,45,482.5,242.5,3.8,29.5,607.5,755.89,560.58
2017,9,24,11,0,93.0,386.0,3.8,30.0,460.0,488.82,360.76
2017,9,24,11,15,93.0,396.0,3.75,30.0,472.0,497.19,367.23
2017,9,24,11,30,93.0,406.0,3.7,30.0,484.0,505.09,372.3
2017,9,24,11,45,462.0,276.0,3.7,30.5,670.0,761.0,560.91
2017,9,24,12,0,831.0,146.0,3.7,31.0,856.0,971.59,702.16
2017,9,24,12,15,831.5,146.5,3.7,31.0,858.0,958.03,691.57
2017,9,24,12,30,832.0,147.0,3.7,31.0,860.0,940.99,680.54
2017,9,24,12,45,834.0,143.5,3.75,31.0,855.0,917.79,665.84
2017,9,24,13,0,836.0,140.0,3.8,31.0,850.0,891.27,649.01
2017,9,24,13,15,574.0,265.0,3.8,31.0,749.0,766.98,562.78
2017,9,24,13,30,312.0,390.0,3.8,31.0,648.0,643.47,471.6
2017,9,24,13,45,567.5,260.0,3.8,31.0,712.0,705.97,522.13
2017,9,24,14,0,823.0,130.0,3.8,31.0,776.0,742.47,551.9
2017,9,24,14,15,563.0,233.0,3.85,31.0,667.0,620.69,461.98
2017,9,24,14,30,303.0,336.0,3.9,31.0,558.0,514.98,382.36
2017,9,24,14,45,282.0,321.0,3.95,31.0,519.0,469.16,349.5
2017,9,24,15,0,261.0,306.0,4.0,31.0,480.0,425.03,317.14
2017,9,24,15,15,136.5,253.0,4.0,30.5,344.0,298.55,223.81
2017,9,24,15,30,12.0,200.0,4.0,30.0,208.0,188.75,141.53
2017,9,24,15,45,116.0,208.5,4.05,30.0,268.0,230.39,172.68
2017,9,24,16,0,220.0,217.0,4.1,30.0,328.0,259.38,191.92
2017,9,24,16,15,427.0,154.0,4.05,29.5,339.0,237.89,167.93
2017,9,24,16,30,634.0,91.0,4.0,29.0,350.0,193.32,122.92
2017,9,24,16,45,586.0,84.5,3.95,29.0,295.5,138.85,81.14
2017,9,24,17,0,538.0,78.0,3.9,29.0,241.0,90.3,50.5
2017,9,24,17,15,467.5,68.0,3.65,28.0,189.0,49.65,36.53
2017,9,24,17,30,397.0,58.0,3.4,27.0,137.0,44.21,31.83
2017,9,24,17,45,286.0,44.0,3.15,26.5,91.0,33.69,22.47
2017,9,24,18,0,175.0,30.0,2.9,26.0,45.0,23.48,12.2
2017,9,24,18,15,87.5,15.0,2.9,25.5,22.5,14.3,0.0
2017,9,24,18,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,18,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2017,9,24,19,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2017,9,24,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,19,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2017,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,24,22,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,9,24,22,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,24,22,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,24,23,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,24,23,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,24,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,24,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,25,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,25,0,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2017,9,25,0,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,1,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,1,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,2,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,9,25,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,9,25,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,25,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2017,9,25,4,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,9,25,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,25,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,25,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,25,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,25,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,25,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,25,6,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,25,6,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,25,6,45,123.5,21.5,2.25,21.5,37.0,87.95,47.96
2017,9,25,7,0,247.0,43.0,2.5,22.0,74.0,179.9,136.54
2017,9,25,7,15,341.5,56.0,2.6,22.0,122.5,254.3,201.09
2017,9,25,7,30,436.0,69.0,2.7,22.0,171.0,342.29,275.02
2017,9,25,7,45,511.0,74.5,2.85,22.5,225.5,417.24,336.27
2017,9,25,8,0,586.0,80.0,3.0,23.0,280.0,497.95,399.84
2017,9,25,8,15,360.5,134.5,3.1,23.5,264.0,426.5,340.71
2017,9,25,8,30,135.0,189.0,3.2,24.0,248.0,314.6,248.63
2017,9,25,8,45,188.0,210.5,3.3,24.5,304.5,383.93,302.5
2017,9,25,9,0,241.0,232.0,3.4,25.0,361.0,469.62,366.57
2017,9,25,9,15,137.5,239.5,3.4,25.0,314.5,382.15,296.94
2017,9,25,9,30,34.0,247.0,3.4,25.0,268.0,287.48,221.1
2017,9,25,9,45,111.0,288.0,3.45,25.5,363.5,416.47,319.95
2017,9,25,10,0,188.0,329.0,3.5,26.0,459.0,535.04,407.09
2017,9,25,10,15,271.5,331.0,3.5,26.0,529.5,631.53,477.16
2017,9,25,10,30,355.0,333.0,3.5,26.0,600.0,715.58,537.13
2017,9,25,10,45,302.0,361.0,3.5,26.5,593.5,695.71,519.06
2017,9,25,11,0,249.0,389.0,3.5,27.0,587.0,659.37,490.5
2017,9,25,11,15,200.5,403.5,3.55,27.0,565.5,624.79,464.48
2017,9,25,11,30,152.0,418.0,3.6,27.0,544.0,589.09,437.54
2017,9,25,11,45,303.0,383.5,3.65,27.5,640.0,707.31,524.02
2017,9,25,12,0,454.0,349.0,3.7,28.0,736.0,819.78,603.02
2017,9,25,12,15,259.0,374.0,3.7,28.0,595.0,640.06,473.8
2017,9,25,12,30,64.0,399.0,3.7,28.0,454.0,455.58,337.71
2017,9,25,12,45,171.5,405.5,3.75,28.0,551.5,564.78,419.81
2017,9,25,13,0,279.0,412.0,3.8,28.0,649.0,665.57,492.76
2017,9,25,13,15,229.5,411.5,3.8,28.0,604.0,602.61,447.07
2017,9,25,13,30,180.0,411.0,3.8,28.0,559.0,549.91,408.91
2017,9,25,13,45,136.5,392.5,3.8,28.0,503.0,487.38,363.64
2017,9,25,14,0,93.0,374.0,3.8,28.0,447.0,423.98,317.25
2017,9,25,14,15,122.5,363.5,3.75,28.0,455.5,430.76,323.25
2017,9,25,14,30,152.0,353.0,3.7,28.0,464.0,430.32,323.56
2017,9,25,14,45,130.5,331.0,3.7,28.0,422.5,385.99,290.87
2017,9,25,15,0,109.0,309.0,3.7,28.0,381.0,343.03,259.05
2017,9,25,15,15,70.5,269.5,3.6,27.5,315.0,280.41,212.53
2017,9,25,15,30,32.0,230.0,3.5,27.0,249.0,222.74,169.3
2017,9,25,15,45,73.5,224.0,3.45,27.0,262.5,228.44,173.54
2017,9,25,16,0,115.0,218.0,3.4,27.0,276.0,227.11,171.44
2017,9,25,16,15,99.5,192.0,3.2,26.5,238.0,192.97,145.15
2017,9,25,16,30,84.0,166.0,3.0,26.0,200.0,159.54,119.47
2017,9,25,16,45,71.0,142.0,2.8,26.0,168.0,130.21,96.9
2017,9,25,17,0,58.0,118.0,2.6,26.0,136.0,102.85,76.35
2017,9,25,17,15,172.0,93.5,2.4,25.5,130.0,71.89,55.82
2017,9,25,17,30,286.0,69.0,2.2,25.0,124.0,52.02,38.69
2017,9,25,17,45,191.5,49.5,2.0,25.0,81.0,38.1,26.24
2017,9,25,18,0,97.0,30.0,1.8,25.0,38.0,24.66,12.6
2017,9,25,18,15,48.5,15.0,1.9,24.5,19.0,14.3,0.0
2017,9,25,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,9,25,18,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2017,9,25,19,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2017,9,25,19,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2017,9,25,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2017,9,25,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,9,25,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,9,25,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2017,9,25,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,25,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,9,25,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,9,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,9,25,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,9,25,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,9,25,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2017,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,9,25,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2017,9,25,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,25,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,9,26,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,9,26,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,26,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,26,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,26,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2017,9,26,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,26,1,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2017,9,26,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,26,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,26,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,9,26,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,9,26,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,26,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,26,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2017,9,26,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,26,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,26,5,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,26,5,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,26,5,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,9,26,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,26,6,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2017,9,26,6,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,9,26,6,45,0.0,3.0,2.1,21.5,3.0,2.77,0.0
2017,9,26,7,0,0.0,6.0,2.3,22.0,6.0,5.55,0.0
2017,9,26,7,15,0.0,11.0,2.4,22.0,11.0,10.18,2.76
2017,9,26,7,30,0.0,16.0,2.5,22.0,16.0,14.82,6.71
2017,9,26,7,45,0.0,21.0,2.6,22.5,21.0,19.47,10.6
2017,9,26,8,0,0.0,26.0,2.7,23.0,26.0,24.12,14.41
2017,9,26,8,15,0.0,34.5,2.75,23.0,34.5,32.03,20.91
2017,9,26,8,30,0.0,43.0,2.8,23.0,43.0,39.95,27.33
2017,9,26,8,45,0.0,63.0,2.9,23.5,63.0,58.61,42.38
2017,9,26,9,0,0.0,83.0,3.0,24.0,83.0,77.31,57.21
2017,9,26,9,15,0.0,66.5,3.0,24.0,66.5,61.91,44.61
2017,9,26,9,30,0.0,50.0,3.0,24.0,50.0,46.53,32.08
2017,9,26,9,45,2.0,114.0,3.0,24.5,115.5,108.86,81.73
2017,9,26,10,0,4.0,178.0,3.0,25.0,181.0,173.94,132.26
2017,9,26,10,15,2.0,133.0,2.95,25.0,134.5,127.29,95.46
2017,9,26,10,30,0.0,88.0,2.9,25.0,88.0,82.12,59.78
2017,9,26,10,45,2.5,130.0,2.85,25.5,132.5,124.77,93.12
2017,9,26,11,0,5.0,172.0,2.8,26.0,177.0,167.98,126.22
2017,9,26,11,15,5.0,169.5,2.75,26.0,174.5,165.38,123.99
2017,9,26,11,30,5.0,167.0,2.7,26.0,172.0,162.79,121.89
2017,9,26,11,45,5.0,166.0,2.65,26.0,171.0,161.65,120.93
2017,9,26,12,0,5.0,165.0,2.6,26.0,170.0,160.49,119.97
2017,9,26,12,15,10.0,218.0,2.6,26.0,227.0,216.15,162.53
2017,9,26,12,30,15.0,271.0,2.6,26.0,284.0,271.73,204.3
2017,9,26,12,45,16.5,282.5,2.65,26.0,297.0,283.33,212.88
2017,9,26,13,0,18.0,294.0,2.7,26.0,310.0,294.66,221.41
2017,9,26,13,15,13.5,250.5,2.65,26.0,262.5,247.77,186.3
2017,9,26,13,30,9.0,207.0,2.6,26.0,215.0,201.76,151.62
2017,9,26,13,45,4.5,171.0,2.6,26.0,175.0,163.62,122.57
2017,9,26,14,0,0.0,135.0,2.6,26.0,135.0,126.15,93.7
2017,9,26,14,15,4.0,169.0,2.6,26.0,172.0,160.54,120.64
2017,9,26,14,30,8.0,203.0,2.6,26.0,209.0,194.23,146.78
2017,9,26,14,45,5.0,184.0,2.6,26.0,187.5,174.01,131.38
2017,9,26,15,0,2.0,165.0,2.6,26.0,166.0,154.24,116.36
2017,9,26,15,15,1.0,137.0,2.5,25.5,137.5,127.65,96.11
2017,9,26,15,30,0.0,109.0,2.4,25.0,109.0,101.33,75.79
2017,9,26,15,45,0.0,85.5,2.35,25.0,85.5,79.65,58.76
2017,9,26,16,0,0.0,62.0,2.3,25.0,62.0,57.68,41.29
2017,9,26,16,15,0.0,54.5,2.15,24.5,54.5,50.67,35.86
2017,9,26,16,30,0.0,47.0,2.0,24.0,47.0,43.67,30.35
2017,9,26,16,45,0.0,39.5,1.9,24.0,39.5,36.68,24.7
2017,9,26,17,0,0.0,32.0,1.8,24.0,32.0,29.69,18.97
2017,9,26,17,15,0.0,25.0,1.65,23.5,25.0,23.18,14.46
2017,9,26,17,30,0.0,18.0,1.5,23.0,18.0,16.68,8.73
2017,9,26,17,45,0.0,11.5,1.35,23.0,11.5,10.65,3.34
2017,9,26,18,0,0.0,5.0,1.2,23.0,5.0,4.62,0.0
2017,9,26,18,15,0.0,2.5,1.2,22.5,2.5,2.38,0.0
2017,9,26,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,19,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,9,26,21,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2017,9,26,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,9,26,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,9,26,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,9,26,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,9,26,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,9,26,23,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,26,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2017,9,26,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,9,27,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,9,27,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,1,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2017,9,27,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,9,27,1,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2017,9,27,2,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,9,27,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2017,9,27,2,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,9,27,2,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,9,27,3,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,9,27,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,9,27,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,9,27,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,9,27,5,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,9,27,5,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,9,27,5,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,9,27,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,9,27,6,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,9,27,6,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,9,27,6,45,0.0,12.0,2.25,21.0,12.0,11.12,0.62
2017,9,27,7,0,0.0,24.0,2.4,21.0,24.0,22.27,12.29
2017,9,27,7,15,0.0,41.0,2.4,21.0,41.0,38.23,25.95
2017,9,27,7,30,0.0,58.0,2.4,21.0,58.0,55.14,40.3
2017,9,27,7,45,0.0,76.5,2.45,21.5,76.5,73.54,55.56
2017,9,27,8,0,0.0,95.0,2.5,22.0,95.0,91.83,70.41
2017,9,27,8,15,0.0,115.5,2.5,22.0,115.5,112.21,86.81
2017,9,27,8,30,0.0,136.0,2.5,22.0,136.0,132.53,102.9
2017,9,27,8,45,0.0,142.5,2.5,22.5,142.5,137.89,106.58
2017,9,27,9,0,0.0,149.0,2.5,23.0,149.0,143.51,110.44
2017,9,27,9,15,3.5,169.0,2.45,23.0,171.0,166.24,128.17
2017,9,27,9,30,7.0,189.0,2.4,23.0,193.0,189.16,145.82
2017,9,27,9,45,19.5,231.0,2.4,23.5,244.0,243.39,187.51
2017,9,27,10,0,32.0,273.0,2.4,24.0,295.0,312.23,239.21
2017,9,27,10,15,19.0,232.5,2.35,24.0,246.0,243.03,185.63
2017,9,27,10,30,6.0,192.0,2.3,24.0,197.0,189.19,143.69
2017,9,27,10,45,44.0,283.5,2.3,24.5,319.0,331.13,252.19
2017,9,27,11,0,82.0,375.0,2.3,25.0,441.0,466.44,350.61
2017,9,27,11,15,44.0,278.0,2.3,25.0,314.0,322.64,243.76
2017,9,27,11,30,6.0,181.0,2.3,25.0,187.0,177.37,133.21
2017,9,27,11,45,23.0,271.5,2.3,25.5,291.5,292.45,220.66
2017,9,27,12,0,40.0,362.0,2.3,26.0,396.0,401.12,299.75
2017,9,27,12,15,20.0,238.0,2.3,26.0,255.0,252.58,189.56
2017,9,27,12,30,0.0,114.0,2.3,26.0,114.0,106.82,78.18
2017,9,27,12,45,6.5,184.0,2.3,26.5,190.0,179.25,134.15
2017,9,27,13,0,13.0,254.0,2.3,27.0,266.0,251.65,188.5
2017,9,27,13,15,11.0,235.0,2.3,26.5,245.0,230.83,173.08
2017,9,27,13,30,9.0,216.0,2.3,26.0,224.0,210.3,158.04
2017,9,27,13,45,6.5,194.0,2.3,26.0,199.5,186.85,140.33
2017,9,27,14,0,4.0,172.0,2.3,26.0,175.0,163.77,122.8
2017,9,27,14,15,46.0,254.0,2.25,26.0,287.0,271.36,205.81
2017,9,27,14,30,88.0,336.0,2.2,26.0,399.0,370.75,279.96
2017,9,27,14,45,44.5,247.0,2.2,26.0,278.5,256.35,194.14
2017,9,27,15,0,1.0,158.0,2.2,26.0,158.0,147.27,110.73
2017,9,27,15,15,12.0,186.5,2.1,25.5,193.5,178.02,135.39
2017,9,27,15,30,23.0,215.0,2.0,25.0,229.0,206.58,157.92
2017,9,27,15,45,71.5,214.0,1.9,25.0,250.5,218.73,166.83
2017,9,27,16,0,120.0,213.0,1.8,25.0,272.0,223.8,169.39
2017,9,27,16,15,116.0,188.0,1.65,24.5,239.5,191.06,143.7
2017,9,27,16,30,112.0,163.0,1.5,24.0,207.0,159.09,118.56
2017,9,27,16,45,101.0,138.5,1.4,24.0,174.0,127.51,94.08
2017,9,27,17,0,90.0,114.0,1.3,24.0,141.0,97.72,71.91
2017,9,27,17,15,72.5,90.5,1.2,23.5,109.0,72.85,57.02
2017,9,27,17,30,55.0,67.0,1.1,23.0,77.0,57.19,43.33
2017,9,27,17,45,27.5,44.5,1.0,23.0,49.5,38.84,26.92
2017,9,27,18,0,0.0,22.0,0.9,23.0,22.0,20.22,7.94
2017,9,27,18,15,0.0,11.0,1.0,23.0,11.0,10.48,0.0
2017,9,27,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2017,9,27,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,9,27,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,9,27,19,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2017,9,27,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,9,27,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,9,27,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,9,27,20,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2017,9,27,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,27,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,27,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,9,27,21,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,27,21,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,9,27,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2017,9,27,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,9,27,22,15,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2017,9,27,22,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2017,9,27,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2017,9,27,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,27,23,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2017,9,28,0,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2017,9,28,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,0,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2017,9,28,1,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,28,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,9,28,1,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,9,28,2,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,9,28,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2017,9,28,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,28,2,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,28,3,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,3,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,3,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,5,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,6,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,9,28,6,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,9,28,6,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,9,28,6,45,0.0,5.0,2.7,20.5,5.0,4.62,0.0
2017,9,28,7,0,0.0,10.0,2.9,21.0,10.0,9.26,1.79
2017,9,28,7,15,0.0,17.5,3.0,21.0,17.5,16.21,7.76
2017,9,28,7,30,0.0,25.0,3.1,21.0,25.0,23.18,13.73
2017,9,28,7,45,0.0,33.5,3.25,21.5,33.5,31.09,20.35
2017,9,28,8,0,0.0,42.0,3.4,22.0,42.0,39.0,26.87
2017,9,28,8,15,0.0,35.0,3.4,22.0,35.0,32.49,21.39
2017,9,28,8,30,0.0,28.0,3.4,22.0,28.0,25.99,15.92
2017,9,28,8,45,0.0,44.0,3.45,22.5,44.0,40.89,28.07
2017,9,28,9,0,0.0,60.0,3.5,23.0,60.0,55.82,40.05
2017,9,28,9,15,0.0,110.0,3.4,23.5,110.5,103.45,78.17
2017,9,28,9,30,0.0,160.0,3.3,24.0,161.0,153.23,117.14
2017,9,28,9,45,1.0,164.0,3.25,24.5,165.5,157.61,119.98
2017,9,28,10,0,2.0,168.0,3.2,25.0,170.0,162.12,122.99
2017,9,28,10,15,6.0,194.0,3.1,25.0,199.0,191.61,145.7
2017,9,28,10,30,10.0,220.0,3.0,25.0,228.0,221.22,168.24
2017,9,28,10,45,11.0,231.0,2.9,25.5,240.0,232.78,176.36
2017,9,28,11,0,12.0,242.0,2.8,26.0,252.0,244.29,184.44
2017,9,28,11,15,30.0,302.5,2.75,26.0,327.5,334.99,252.57
2017,9,28,11,30,48.0,363.0,2.7,26.0,403.0,415.26,311.2
2017,9,28,11,45,44.0,361.5,2.65,26.5,398.5,407.22,303.97
2017,9,28,12,0,40.0,360.0,2.6,27.0,394.0,399.15,297.19
2017,9,28,12,15,42.0,364.5,2.6,27.0,400.5,402.97,299.95
2017,9,28,12,30,44.0,369.0,2.6,27.0,407.0,406.44,302.46
2017,9,28,12,45,56.5,380.5,2.65,27.5,428.5,426.13,316.51
2017,9,28,13,0,69.0,392.0,2.7,28.0,450.0,444.69,329.59
2017,9,28,13,15,82.5,392.0,2.75,28.0,460.0,451.3,334.86
2017,9,28,13,30,96.0,392.0,2.8,28.0,470.0,456.65,339.28
2017,9,28,13,45,99.5,381.0,2.85,28.0,460.0,442.17,329.29
2017,9,28,14,0,103.0,370.0,2.9,28.0,450.0,427.23,318.99
2017,9,28,14,15,88.0,348.5,2.95,27.5,414.5,389.23,292.06
2017,9,28,14,30,73.0,327.0,3.0,27.0,379.0,352.74,265.98
2017,9,28,14,45,36.5,233.5,3.1,27.0,259.5,239.17,180.98
2017,9,28,15,0,0.0,140.0,3.2,27.0,140.0,130.16,97.24
2017,9,28,15,15,14.5,181.0,3.2,26.5,189.5,174.19,132.24
2017,9,28,15,30,29.0,222.0,3.2,26.0,239.0,214.23,163.69
2017,9,28,15,45,35.0,207.5,3.25,26.0,226.0,199.77,152.6
2017,9,28,16,0,41.0,193.0,3.3,26.0,213.0,184.54,140.78
2017,9,28,16,15,38.0,170.5,3.15,25.5,187.5,159.82,121.78
2017,9,28,16,30,35.0,148.0,3.0,25.0,162.0,135.72,103.08
2017,9,28,16,45,28.0,126.0,2.85,25.0,136.0,112.19,84.75
2017,9,28,17,0,21.0,104.0,2.7,25.0,110.0,92.56,69.57
2017,9,28,17,15,10.5,81.5,2.5,24.5,84.5,71.65,55.79
2017,9,28,17,30,0.0,59.0,2.3,24.0,59.0,52.55,39.15
2017,9,28,17,45,0.0,37.5,2.15,23.5,37.5,34.01,22.71
2017,9,28,18,0,0.0,16.0,2.0,23.0,16.0,14.84,3.42
2017,9,28,18,15,0.0,8.0,2.1,22.5,8.0,7.63,0.0
2017,9,28,18,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2017,9,28,18,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2017,9,28,19,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2017,9,28,19,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2017,9,28,19,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,9,28,19,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2017,9,28,20,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,9,28,20,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2017,9,28,20,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2017,9,28,20,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2017,9,28,21,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,28,21,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2017,9,28,22,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,28,22,15,0.0,0.0,3.05,20.5,0.0,0.0,0.0
2017,9,28,22,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,9,28,22,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,28,23,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,28,23,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,0,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,1,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,2,15,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2017,9,29,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,2,45,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2017,9,29,3,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2017,9,29,3,15,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2017,9,29,3,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2017,9,29,3,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,9,29,4,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,9,29,4,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2017,9,29,4,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,4,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,5,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,5,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,5,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2017,9,29,6,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,6,45,0.0,0.5,3.6,19.5,0.5,0.46,0.0
2017,9,29,7,0,0.0,1.0,3.6,20.0,1.0,0.92,0.0
2017,9,29,7,15,0.0,1.5,3.65,20.0,1.5,1.39,0.0
2017,9,29,7,30,0.0,2.0,3.7,20.0,2.0,1.85,0.0
2017,9,29,7,45,0.0,3.0,3.75,20.5,3.0,2.78,0.0
2017,9,29,8,0,0.0,4.0,3.8,21.0,4.0,3.7,0.0
2017,9,29,8,15,0.0,21.0,3.95,21.0,21.0,19.48,10.64
2017,9,29,8,30,0.0,38.0,4.1,21.0,38.0,35.3,23.73
2017,9,29,8,45,0.0,45.0,4.25,21.5,45.0,41.83,28.96
2017,9,29,9,0,0.0,52.0,4.4,22.0,52.0,48.36,34.13
2017,9,29,9,15,0.0,66.5,4.35,22.0,66.5,61.91,45.04
2017,9,29,9,30,0.0,81.0,4.3,22.0,81.0,75.47,55.87
2017,9,29,9,45,0.0,81.5,4.25,22.5,81.5,75.96,55.97
2017,9,29,10,0,0.0,82.0,4.2,23.0,82.0,76.45,56.1
2017,9,29,10,15,0.0,74.0,4.15,23.0,74.0,69.0,50.01
2017,9,29,10,30,0.0,66.0,4.1,23.0,66.0,61.54,43.94
2017,9,29,10,45,0.0,82.0,4.1,23.5,82.0,76.52,55.71
2017,9,29,11,0,0.0,98.0,4.1,24.0,98.0,91.63,67.47
2017,9,29,11,15,0.0,111.0,4.05,24.0,111.0,104.05,77.17
2017,9,29,11,30,0.0,124.0,4.0,24.0,124.0,116.47,86.84
2017,9,29,11,45,1.5,139.0,4.0,24.5,140.5,132.26,99.0
2017,9,29,12,0,3.0,154.0,4.0,25.0,157.0,147.99,111.02
2017,9,29,12,15,4.0,162.0,4.0,25.0,166.0,156.44,117.56
2017,9,29,12,30,5.0,170.0,4.0,25.0,175.0,164.8,124.05
2017,9,29,12,45,5.5,173.0,4.0,25.0,178.0,167.82,126.41
2017,9,29,13,0,6.0,176.0,4.0,25.0,181.0,170.77,128.75
2017,9,29,13,15,5.5,175.5,3.95,24.5,180.5,169.48,128.04
2017,9,29,13,30,5.0,175.0,3.9,24.0,180.0,168.19,127.37
2017,9,29,13,45,12.0,225.0,3.9,24.0,235.5,220.37,168.04
2017,9,29,14,0,19.0,275.0,3.9,24.0,291.0,271.6,207.47
2017,9,29,14,15,10.5,220.0,3.85,24.0,229.0,212.64,162.23
2017,9,29,14,30,2.0,165.0,3.8,24.0,167.0,155.07,117.67
2017,9,29,14,45,1.0,150.0,3.8,24.0,151.0,140.22,106.32
2017,9,29,15,0,0.0,135.0,3.8,24.0,135.0,125.55,95.0
2017,9,29,15,15,0.0,88.5,3.75,23.5,88.5,82.48,61.09
2017,9,29,15,30,0.0,42.0,3.7,23.0,42.0,39.06,26.27
2017,9,29,15,45,41.5,123.5,3.65,23.0,143.5,128.59,98.22
2017,9,29,16,0,83.0,205.0,3.6,23.0,245.0,206.79,159.27
2017,9,29,16,15,74.0,182.0,3.45,22.5,214.5,177.35,136.05
2017,9,29,16,30,65.0,159.0,3.3,22.0,184.0,149.2,114.0
2017,9,29,16,45,54.5,134.5,3.2,22.0,153.0,121.14,91.98
2017,9,29,17,0,44.0,110.0,3.1,22.0,122.0,94.78,71.66
2017,9,29,17,15,29.0,85.5,3.0,21.5,92.5,71.92,56.7
2017,9,29,17,30,14.0,61.0,2.9,21.0,63.0,53.91,40.77
2017,9,29,17,45,7.0,37.5,2.85,21.0,38.5,33.88,22.74
2017,9,29,18,0,0.0,14.0,2.8,21.0,14.0,12.98,1.25
2017,9,29,18,15,0.0,7.0,2.85,21.0,7.0,6.67,0.0
2017,9,29,18,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,9,29,18,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2017,9,29,19,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2017,9,29,19,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2017,9,29,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,9,29,19,45,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2017,9,29,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2017,9,29,20,15,0.0,0.0,3.45,19.5,0.0,0.0,0.0
2017,9,29,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2017,9,29,20,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2017,9,29,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,9,29,21,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2017,9,29,21,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2017,9,29,21,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2017,9,29,22,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2017,9,29,22,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2017,9,29,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,9,29,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,9,29,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,9,29,23,15,0.0,0.0,3.6,17.5,0.0,0.0,0.0
2017,9,29,23,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,9,29,23,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,9,30,0,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,9,30,0,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,9,30,0,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,9,30,0,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2017,9,30,1,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2017,9,30,1,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
