Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,9,30,1,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,1,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,9,30,2,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2017,9,30,2,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,9,30,3,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,3,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,3,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,9,30,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,9,30,5,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,9,30,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,9,30,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,9,30,6,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,9,30,6,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,9,30,6,45,128.0,19.0,3.25,16.5,33.5,84.67,30.44
2017,9,30,7,0,256.0,38.0,3.4,17.0,67.0,178.54,136.84
2017,9,30,7,15,347.5,51.5,3.4,17.5,115.5,252.4,202.83
2017,9,30,7,30,439.0,65.0,3.4,18.0,164.0,339.61,277.47
2017,9,30,7,45,509.5,72.5,3.45,18.5,218.0,413.91,339.6
2017,9,30,8,0,580.0,80.0,3.5,19.0,272.0,493.66,403.72
2017,9,30,8,15,621.5,86.5,3.5,19.5,325.0,556.96,452.5
2017,9,30,8,30,663.0,93.0,3.5,20.0,378.0,621.96,500.51
2017,9,30,8,45,699.0,96.0,3.5,21.0,430.0,679.63,539.59
2017,9,30,9,0,735.0,99.0,3.5,22.0,482.0,733.94,575.07
2017,9,30,9,15,756.0,102.5,3.45,22.5,528.5,779.74,604.47
2017,9,30,9,30,777.0,106.0,3.4,23.0,575.0,823.91,632.2
2017,9,30,9,45,796.0,107.5,3.35,23.5,617.0,862.01,655.21
2017,9,30,10,0,815.0,109.0,3.3,24.0,659.0,897.75,676.33
2017,9,30,10,15,826.0,111.0,3.25,24.5,694.0,923.87,690.71
2017,9,30,10,30,837.0,113.0,3.2,25.0,729.0,946.85,702.96
2017,9,30,10,45,846.5,114.0,3.2,25.5,756.5,955.52,706.06
2017,9,30,11,0,856.0,115.0,3.2,26.0,784.0,969.15,712.69
2017,9,30,11,15,861.0,116.0,3.2,26.0,803.5,974.82,715.55
2017,9,30,11,30,866.0,117.0,3.2,26.0,823.0,976.82,716.21
2017,9,30,11,45,859.0,123.5,3.2,26.5,831.0,969.36,709.44
2017,9,30,12,0,852.0,130.0,3.2,27.0,839.0,958.27,700.53
2017,9,30,12,15,852.0,130.0,3.2,27.0,841.5,943.58,690.81
2017,9,30,12,30,852.0,130.0,3.2,27.0,844.0,925.44,678.94
2017,9,30,12,45,850.5,129.5,3.2,27.0,837.0,902.08,663.71
2017,9,30,13,0,849.0,129.0,3.2,27.0,830.0,875.54,646.41
2017,9,30,13,15,845.0,128.0,3.15,27.0,815.0,843.33,625.02
2017,9,30,13,30,841.0,127.0,3.1,27.0,800.0,812.44,604.54
2017,9,30,13,45,833.5,126.0,3.1,27.0,776.0,771.44,577.3
2017,9,30,14,0,826.0,125.0,3.1,27.0,752.0,728.29,548.41
2017,9,30,14,15,816.0,123.0,3.05,27.0,721.0,680.52,514.14
2017,9,30,14,30,806.0,121.0,3.0,27.0,690.0,631.31,477.97
2017,9,30,14,45,779.0,124.0,3.0,27.0,649.5,575.83,436.39
2017,9,30,15,0,752.0,127.0,3.0,27.0,609.0,519.79,393.39
2017,9,30,15,15,733.0,123.0,2.9,27.0,565.0,462.93,348.53
2017,9,30,15,30,714.0,119.0,2.8,27.0,521.0,406.75,302.97
2017,9,30,15,45,690.0,113.5,2.75,27.0,473.0,348.39,254.77
2017,9,30,16,0,666.0,108.0,2.7,27.0,425.0,291.91,207.09
2017,9,30,16,15,630.5,101.5,2.45,26.5,373.0,234.01,158.7
2017,9,30,16,30,595.0,95.0,2.2,26.0,321.0,179.98,114.46
2017,9,30,16,45,547.5,85.5,2.0,25.5,268.0,126.2,74.37
2017,9,30,17,0,500.0,76.0,1.8,25.0,215.0,78.37,46.08
2017,9,30,17,15,425.5,64.5,1.6,24.0,163.5,48.36,35.97
2017,9,30,17,30,351.0,53.0,1.4,23.0,112.0,40.23,28.76
2017,9,30,17,45,244.0,36.5,1.25,22.5,70.0,28.26,17.81
2017,9,30,18,0,137.0,20.0,1.1,22.0,28.0,15.74,0.84
2017,9,30,18,15,68.5,10.0,1.1,21.5,14.0,9.53,0.0
2017,9,30,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,9,30,18,45,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,9,30,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,9,30,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2017,9,30,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,9,30,22,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,9,30,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,9,30,23,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,9,30,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,9,30,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,1,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2017,10,1,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,1,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,1,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,1,3,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2017,10,1,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,10,1,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2017,10,1,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,10,1,6,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,10,1,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,1,6,45,157.0,17.0,1.2,17.5,35.0,95.04,28.63
2017,10,1,7,0,314.0,34.0,1.3,18.0,70.0,200.72,152.37
2017,10,1,7,15,408.5,45.5,1.35,18.5,119.5,278.27,220.91
2017,10,1,7,30,503.0,57.0,1.4,19.0,169.0,365.68,294.34
2017,10,1,7,45,563.5,64.5,1.5,19.5,223.0,436.77,352.47
2017,10,1,8,0,624.0,72.0,1.6,20.0,277.0,512.4,411.65
2017,10,1,8,15,664.5,78.0,1.55,20.5,331.0,576.22,458.75
2017,10,1,8,30,705.0,84.0,1.5,21.0,385.0,641.6,503.99
2017,10,1,8,45,733.5,88.0,1.5,22.0,436.5,692.92,536.47
2017,10,1,9,0,762.0,92.0,1.5,23.0,488.0,747.29,570.15
2017,10,1,9,15,782.5,95.5,1.45,23.5,535.0,793.44,597.82
2017,10,1,9,30,803.0,99.0,1.4,24.0,582.0,837.86,623.71
2017,10,1,9,45,817.5,102.0,1.4,24.5,623.5,874.2,644.36
2017,10,1,10,0,832.0,105.0,1.4,25.0,665.0,907.92,663.12
2017,10,1,10,15,843.0,107.0,1.4,25.5,700.0,926.1,671.74
2017,10,1,10,30,854.0,109.0,1.4,26.0,735.0,949.17,683.7
2017,10,1,10,45,860.5,111.5,1.4,26.5,762.0,965.11,691.09
2017,10,1,11,0,867.0,114.0,1.4,27.0,789.0,977.48,696.39
2017,10,1,11,15,872.0,115.0,1.45,27.0,808.0,983.09,699.75
2017,10,1,11,30,877.0,116.0,1.5,27.0,827.0,984.98,701.01
2017,10,1,11,45,879.0,117.0,1.55,27.5,837.5,980.23,696.92
2017,10,1,12,0,881.0,118.0,1.6,28.0,848.0,971.75,690.7
2017,10,1,12,15,881.0,118.0,1.65,28.0,850.0,956.66,681.84
2017,10,1,12,30,881.0,118.0,1.7,28.0,852.0,938.02,670.84
2017,10,1,12,45,878.0,118.5,1.75,28.0,845.0,913.72,656.3
2017,10,1,13,0,875.0,119.0,1.8,28.0,838.0,886.19,639.67
2017,10,1,13,15,870.5,118.0,1.85,28.0,822.5,852.8,619.16
2017,10,1,13,30,866.0,117.0,1.9,28.0,807.0,816.59,596.66
2017,10,1,13,45,858.5,116.5,1.95,28.0,783.0,775.92,570.96
2017,10,1,14,0,851.0,116.0,2.0,28.0,759.0,733.02,543.45
2017,10,1,14,15,841.0,114.0,2.0,28.0,727.5,686.53,511.42
2017,10,1,14,30,831.0,112.0,2.0,28.0,696.0,636.21,475.45
2017,10,1,14,45,816.5,110.0,2.05,28.0,657.0,582.03,435.96
2017,10,1,15,0,802.0,108.0,2.1,28.0,618.0,527.31,394.81
2017,10,1,15,15,784.0,105.0,2.05,28.0,573.5,469.74,349.93
2017,10,1,15,30,766.0,102.0,2.0,28.0,529.0,412.62,304.03
2017,10,1,15,45,740.0,98.0,2.0,28.0,479.5,352.47,254.8
2017,10,1,16,0,714.0,94.0,2.0,28.0,430.0,291.61,204.0
2017,10,1,16,15,679.5,88.5,1.85,27.5,377.5,232.09,154.37
2017,10,1,16,30,645.0,83.0,1.7,27.0,325.0,176.21,108.75
2017,10,1,16,45,594.5,76.0,1.6,26.5,271.0,121.31,68.36
2017,10,1,17,0,544.0,69.0,1.5,26.0,217.0,72.66,40.82
2017,10,1,17,15,468.0,58.5,1.35,25.0,165.0,43.38,31.55
2017,10,1,17,30,392.0,48.0,1.2,24.0,113.0,37.08,25.91
2017,10,1,17,45,272.5,33.5,1.1,23.5,70.0,26.55,16.18
2017,10,1,18,0,153.0,19.0,1.0,23.0,27.0,14.99,0.0
2017,10,1,18,15,76.5,9.5,1.0,22.5,13.5,9.05,0.0
2017,10,1,18,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,1,18,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,1,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2017,10,1,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2017,10,1,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,1,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2017,10,1,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,1,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2017,10,1,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2017,10,1,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2017,10,1,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,1,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2017,10,1,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,1,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2017,10,1,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,1,23,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,2,0,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2017,10,2,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,2,0,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,2,1,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,10,2,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,2,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,2,2,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2017,10,2,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,10,2,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,10,2,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,2,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,2,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,2,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,2,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,2,5,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2017,10,2,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2017,10,2,6,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2017,10,2,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,2,6,45,126.0,19.0,0.85,19.5,32.5,83.45,18.06
2017,10,2,7,0,252.0,38.0,0.9,20.0,65.0,177.49,132.9
2017,10,2,7,15,348.0,51.0,1.15,20.5,113.5,252.36,198.53
2017,10,2,7,30,444.0,64.0,1.4,21.0,162.0,341.11,272.7
2017,10,2,7,45,513.0,72.0,1.7,21.5,216.0,415.22,333.45
2017,10,2,8,0,582.0,80.0,2.0,22.0,270.0,494.61,396.19
2017,10,2,8,15,624.0,86.5,2.2,22.5,323.0,558.21,444.46
2017,10,2,8,30,666.0,93.0,2.4,23.0,376.0,623.53,492.19
2017,10,2,8,45,422.0,161.0,2.6,23.5,348.5,533.62,419.84
2017,10,2,9,0,178.0,229.0,2.8,24.0,321.0,402.92,315.09
2017,10,2,9,15,239.0,244.0,2.85,24.5,380.0,474.99,369.78
2017,10,2,9,30,300.0,259.0,2.9,25.0,439.0,563.96,434.3
2017,10,2,9,45,155.0,236.5,2.95,25.5,330.0,398.16,307.07
2017,10,2,10,0,10.0,214.0,3.0,26.0,221.0,216.6,164.37
2017,10,2,10,15,30.5,266.5,3.05,26.0,289.0,302.97,230.74
2017,10,2,10,30,51.0,319.0,3.1,26.0,357.0,379.32,287.56
2017,10,2,10,45,122.0,351.0,3.15,26.5,445.0,495.7,373.49
2017,10,2,11,0,193.0,383.0,3.2,27.0,533.0,597.94,446.57
2017,10,2,11,15,200.0,393.0,3.2,27.0,551.5,612.75,456.02
2017,10,2,11,30,207.0,403.0,3.2,27.0,570.0,626.51,465.25
2017,10,2,11,45,269.5,395.5,3.25,27.5,616.0,686.01,507.12
2017,10,2,12,0,332.0,388.0,3.3,28.0,662.0,730.38,537.87
2017,10,2,12,15,387.5,365.5,3.3,28.0,686.0,749.46,552.16
2017,10,2,12,30,443.0,343.0,3.3,28.0,710.0,774.4,570.31
2017,10,2,12,45,318.0,376.5,3.35,28.5,639.5,674.04,497.22
2017,10,2,13,0,193.0,410.0,3.4,29.0,569.0,578.62,427.02
2017,10,2,13,15,231.0,396.0,3.35,29.0,582.5,586.38,434.0
2017,10,2,13,30,269.0,382.0,3.3,29.0,596.0,597.43,442.56
2017,10,2,13,45,558.5,246.5,3.3,29.0,672.5,676.4,505.03
2017,10,2,14,0,848.0,111.0,3.3,29.0,749.0,723.93,542.82
2017,10,2,14,15,838.5,109.5,3.25,28.5,717.5,676.85,509.9
2017,10,2,14,30,829.0,108.0,3.2,28.0,686.0,628.95,475.52
2017,10,2,14,45,790.0,116.5,3.2,28.0,643.0,571.01,431.89
2017,10,2,15,0,751.0,125.0,3.2,28.0,600.0,513.55,387.67
2017,10,2,15,15,731.0,121.0,3.1,27.5,556.0,456.36,343.21
2017,10,2,15,30,711.0,117.0,3.0,27.0,512.0,399.97,297.97
2017,10,2,15,45,663.0,116.5,2.9,27.0,457.0,338.08,247.23
2017,10,2,16,0,615.0,116.0,2.8,27.0,402.0,280.88,199.65
2017,10,2,16,15,574.5,110.0,2.5,26.5,351.5,225.58,153.8
2017,10,2,16,30,534.0,104.0,2.2,26.0,301.0,174.9,112.86
2017,10,2,16,45,508.0,90.0,1.95,26.0,253.0,123.4,73.92
2017,10,2,17,0,482.0,76.0,1.7,26.0,205.0,75.17,44.95
2017,10,2,17,15,399.0,64.5,1.6,25.5,154.0,47.99,35.37
2017,10,2,17,30,316.0,53.0,1.5,25.0,103.0,40.43,28.55
2017,10,2,17,45,195.0,36.0,1.45,24.5,62.5,28.0,17.11
2017,10,2,18,0,74.0,19.0,1.4,24.0,22.0,15.87,0.0
2017,10,2,18,15,37.0,9.5,1.5,23.5,11.0,9.05,0.0
2017,10,2,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,2,18,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,2,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,2,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,2,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2017,10,2,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2017,10,2,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2017,10,2,20,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2017,10,2,20,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,2,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,2,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,2,21,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2017,10,2,21,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,2,21,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2017,10,2,22,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,2,22,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2017,10,2,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,2,22,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2017,10,2,23,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,2,23,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,2,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,2,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,3,0,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,3,0,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,3,1,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,10,3,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,1,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,3,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,3,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,3,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,3,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2017,10,3,3,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2017,10,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2017,10,3,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,10,3,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2017,10,3,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,3,6,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2017,10,3,6,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,3,6,45,135.0,17.5,1.15,21.5,32.0,84.28,10.58
2017,10,3,7,0,270.0,35.0,1.3,22.0,64.0,182.47,135.33
2017,10,3,7,15,371.0,46.0,1.45,22.5,111.5,260.29,203.38
2017,10,3,7,30,472.0,57.0,1.6,23.0,159.0,348.55,276.85
2017,10,3,7,45,548.0,62.0,1.75,23.5,213.5,424.15,338.24
2017,10,3,8,0,624.0,67.0,1.9,24.0,268.0,505.72,401.82
2017,10,3,8,15,663.5,72.0,1.95,24.0,320.5,567.36,448.45
2017,10,3,8,30,703.0,77.0,2.0,24.0,373.0,627.54,491.32
2017,10,3,8,45,395.0,150.0,2.15,24.5,320.0,499.64,391.48
2017,10,3,9,0,87.0,223.0,2.3,25.0,267.0,309.22,239.89
2017,10,3,9,15,93.5,246.0,2.4,25.5,298.0,341.18,263.86
2017,10,3,9,30,100.0,269.0,2.5,26.0,329.0,373.14,286.63
2017,10,3,9,45,50.5,214.0,2.65,26.5,244.5,265.31,203.13
2017,10,3,10,0,1.0,159.0,2.8,27.0,160.0,152.38,114.29
2017,10,3,10,15,1.5,160.0,2.9,27.0,161.0,153.53,115.16
2017,10,3,10,30,2.0,161.0,3.0,27.0,162.0,154.75,115.92
2017,10,3,10,45,63.5,269.5,3.1,27.5,318.5,335.46,254.47
2017,10,3,11,0,125.0,378.0,3.2,28.0,475.0,526.45,392.95
2017,10,3,11,15,80.5,356.5,3.25,28.0,419.5,443.11,330.79
2017,10,3,11,30,36.0,335.0,3.3,28.0,364.0,374.32,279.37
2017,10,3,11,45,64.0,367.5,3.35,28.5,420.0,433.58,322.8
2017,10,3,12,0,92.0,400.0,3.4,29.0,476.0,491.63,364.13
2017,10,3,12,15,58.5,358.5,3.4,29.0,407.0,412.71,306.34
2017,10,3,12,30,25.0,317.0,3.4,29.0,338.0,326.37,242.69
2017,10,3,12,45,178.0,348.5,3.45,29.0,494.0,511.21,381.68
2017,10,3,13,0,331.0,380.0,3.5,29.0,650.0,675.26,499.32
2017,10,3,13,15,172.0,316.0,3.55,29.0,456.5,457.23,341.86
2017,10,3,13,30,13.0,252.0,3.6,29.0,263.0,247.85,184.65
2017,10,3,13,45,419.5,182.5,3.65,29.0,496.5,506.67,386.58
2017,10,3,14,0,826.0,113.0,3.7,29.0,730.0,708.08,534.38
2017,10,3,14,15,816.0,111.0,3.75,28.5,699.0,662.64,501.47
2017,10,3,14,30,806.0,109.0,3.8,28.0,668.0,613.53,466.2
2017,10,3,14,45,554.0,192.5,3.85,28.0,566.5,503.45,382.13
2017,10,3,15,0,302.0,276.0,3.9,28.0,465.0,414.3,313.44
2017,10,3,15,15,175.0,252.0,3.9,27.5,359.5,312.68,237.39
2017,10,3,15,30,48.0,228.0,3.9,27.0,254.0,226.78,172.74
2017,10,3,15,45,42.0,204.5,3.95,27.0,226.0,199.0,151.63
2017,10,3,16,0,36.0,181.0,4.0,27.0,198.0,172.2,130.99
2017,10,3,16,15,282.0,141.0,3.85,26.5,246.5,185.8,133.42
2017,10,3,16,30,528.0,101.0,3.7,26.0,295.0,169.88,109.46
2017,10,3,16,45,470.0,92.0,3.55,26.0,243.0,119.21,72.43
2017,10,3,17,0,412.0,83.0,3.4,26.0,191.0,76.38,48.08
2017,10,3,17,15,327.5,69.5,3.2,25.5,142.5,51.87,38.63
2017,10,3,17,30,243.0,56.0,3.0,25.0,94.0,42.86,30.51
2017,10,3,17,45,121.5,37.5,2.8,25.0,56.5,30.53,18.85
2017,10,3,18,0,0.0,19.0,2.6,25.0,19.0,17.12,0.0
2017,10,3,18,15,0.0,9.5,2.6,24.5,9.5,9.05,0.0
2017,10,3,18,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2017,10,3,18,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2017,10,3,19,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2017,10,3,19,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2017,10,3,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2017,10,3,19,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2017,10,3,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2017,10,3,20,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2017,10,3,20,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,3,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,3,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,3,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,3,21,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,3,21,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,3,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,15,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2017,10,3,23,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2017,10,3,23,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,3,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2017,10,4,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2017,10,4,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,4,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2017,10,4,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2017,10,4,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,4,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2017,10,4,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,4,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2017,10,4,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,3,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,4,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2017,10,4,4,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2017,10,4,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2017,10,4,5,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2017,10,4,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2017,10,4,5,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2017,10,4,6,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,4,6,45,65.5,20.5,3.05,22.0,27.5,56.49,0.0
2017,10,4,7,0,131.0,41.0,3.1,22.0,55.0,121.25,88.72
2017,10,4,7,15,229.0,58.0,3.25,22.0,100.0,203.41,159.58
2017,10,4,7,30,327.0,75.0,3.4,22.0,145.0,288.22,231.5
2017,10,4,7,45,417.0,82.0,3.55,22.5,198.0,365.54,295.74
2017,10,4,8,0,507.0,89.0,3.7,23.0,251.0,455.84,368.02
2017,10,4,8,15,553.5,96.0,3.75,23.5,303.0,519.84,417.28
2017,10,4,8,30,600.0,103.0,3.8,24.0,355.0,586.02,466.63
2017,10,4,8,45,303.5,136.5,3.85,24.5,264.5,412.45,328.17
2017,10,4,9,0,7.0,170.0,3.9,25.0,174.0,172.16,132.41
2017,10,4,9,15,9.5,185.5,3.8,25.0,191.5,189.43,145.98
2017,10,4,9,30,12.0,201.0,3.7,25.0,209.0,206.86,159.16
2017,10,4,9,45,27.5,239.5,3.65,25.5,258.5,273.38,210.11
2017,10,4,10,0,43.0,278.0,3.6,26.0,308.0,329.6,252.03
2017,10,4,10,15,27.0,254.0,3.55,26.0,273.5,286.17,218.05
2017,10,4,10,30,11.0,230.0,3.5,26.0,239.0,232.73,176.56
2017,10,4,10,45,69.0,303.0,3.45,26.5,356.5,377.42,286.74
2017,10,4,11,0,127.0,376.0,3.4,27.0,474.0,526.27,394.75
2017,10,4,11,15,171.0,386.5,3.35,27.0,521.5,577.41,431.25
2017,10,4,11,30,215.0,397.0,3.3,27.0,569.0,627.54,466.97
2017,10,4,11,45,241.5,398.0,3.25,27.5,594.0,649.03,481.03
2017,10,4,12,0,268.0,399.0,3.2,28.0,619.0,680.66,501.9
2017,10,4,12,15,203.5,405.5,3.2,28.0,572.5,608.15,449.52
2017,10,4,12,30,139.0,412.0,3.2,28.0,526.0,548.56,405.97
2017,10,4,12,45,176.5,407.5,3.2,28.5,551.0,570.16,421.8
2017,10,4,13,0,214.0,403.0,3.2,29.0,576.0,589.18,435.23
2017,10,4,13,15,262.5,385.0,3.2,29.0,593.5,608.19,449.76
2017,10,4,13,30,311.0,367.0,3.2,29.0,611.0,615.13,455.81
2017,10,4,13,45,273.5,362.5,3.2,29.0,572.0,566.05,420.58
2017,10,4,14,0,236.0,358.0,3.2,29.0,533.0,514.44,383.54
2017,10,4,14,15,490.0,249.5,3.15,29.0,593.5,574.84,431.68
2017,10,4,14,30,744.0,141.0,3.1,29.0,654.0,603.89,454.93
2017,10,4,14,45,501.0,211.0,3.1,29.0,548.0,489.19,368.29
2017,10,4,15,0,258.0,281.0,3.1,29.0,442.0,395.44,297.16
2017,10,4,15,15,457.0,206.0,3.1,28.5,465.5,402.76,302.75
2017,10,4,15,30,656.0,131.0,3.1,28.0,489.0,387.03,287.61
2017,10,4,15,45,626.0,125.5,3.1,28.0,441.0,330.12,240.73
2017,10,4,16,0,596.0,120.0,3.1,28.0,393.0,275.95,195.42
2017,10,4,16,15,555.0,112.5,2.9,27.5,342.0,220.58,149.87
2017,10,4,16,30,514.0,105.0,2.7,27.0,291.0,168.82,108.49
2017,10,4,16,45,458.5,94.5,2.5,26.5,239.5,118.87,72.55
2017,10,4,17,0,403.0,84.0,2.3,26.0,188.0,75.74,48.27
2017,10,4,17,15,318.0,70.0,2.1,25.5,139.5,52.4,39.05
2017,10,4,17,30,233.0,56.0,1.9,25.0,91.0,42.99,30.56
2017,10,4,17,45,130.5,35.5,1.75,24.5,53.5,28.99,17.39
2017,10,4,18,0,28.0,15.0,1.6,24.0,16.0,14.3,0.0
2017,10,4,18,15,14.0,7.5,1.65,23.5,8.0,0.0,0.0
2017,10,4,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2017,10,4,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2017,10,4,19,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2017,10,4,20,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,4,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2017,10,4,20,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2017,10,4,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2017,10,4,21,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2017,10,4,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2017,10,4,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2017,10,4,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2017,10,4,22,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2017,10,4,22,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,4,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,4,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2017,10,4,23,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2017,10,4,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,4,23,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2017,10,5,0,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,5,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,1,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,1,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2017,10,5,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,5,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,5,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,5,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,5,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,5,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,10,5,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,10,5,3,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2017,10,5,3,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,5,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2017,10,5,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2017,10,5,4,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2017,10,5,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2017,10,5,5,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2017,10,5,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,5,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2017,10,5,6,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2017,10,5,6,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2017,10,5,6,45,142.5,16.5,0.8,20.5,31.0,87.01,0.0
2017,10,5,7,0,285.0,33.0,0.9,21.0,62.0,187.05,137.91
2017,10,5,7,15,390.0,44.0,1.1,21.5,111.0,267.32,208.8
2017,10,5,7,30,495.0,55.0,1.3,22.0,160.0,358.55,284.82
2017,10,5,7,45,558.5,62.0,1.5,22.5,213.5,430.09,343.21
2017,10,5,8,0,622.0,69.0,1.7,23.0,267.0,506.42,402.99
2017,10,5,8,15,663.5,74.5,1.75,23.5,320.5,569.85,450.17
2017,10,5,8,30,705.0,80.0,1.8,24.0,374.0,634.91,495.72
2017,10,5,8,45,736.0,83.5,1.9,24.5,425.0,687.34,530.76
2017,10,5,9,0,767.0,87.0,2.0,25.0,476.0,742.84,567.25
2017,10,5,9,15,787.5,90.0,1.9,25.0,522.5,788.17,595.52
2017,10,5,9,30,808.0,93.0,1.8,25.0,569.0,831.75,622.04
2017,10,5,9,45,473.5,202.5,1.75,25.5,487.0,674.62,508.37
2017,10,5,10,0,139.0,312.0,1.7,26.0,405.0,471.55,354.34
2017,10,5,10,15,101.5,318.5,1.65,26.0,388.0,428.96,322.96
2017,10,5,10,30,64.0,325.0,1.6,26.0,371.0,399.11,299.51
2017,10,5,10,45,152.5,348.0,1.6,26.5,463.5,521.98,389.05
2017,10,5,11,0,241.0,371.0,1.6,27.0,556.0,630.91,464.65
2017,10,5,11,15,562.5,238.5,1.6,27.0,683.5,821.17,600.54
2017,10,5,11,30,884.0,106.0,1.6,27.0,811.0,974.62,698.39
2017,10,5,11,45,885.5,107.5,1.65,27.5,821.0,969.7,692.37
2017,10,5,12,0,887.0,109.0,1.7,28.0,831.0,961.03,685.96
2017,10,5,12,15,518.5,260.0,1.7,28.0,682.0,769.82,559.28
2017,10,5,12,30,150.0,411.0,1.7,28.0,533.0,557.48,406.36
2017,10,5,12,45,227.5,397.0,1.75,28.5,581.0,604.33,441.76
2017,10,5,13,0,305.0,383.0,1.8,29.0,629.0,654.95,477.07
2017,10,5,13,15,207.0,381.5,1.8,29.0,547.0,551.09,403.56
2017,10,5,13,30,109.0,380.0,1.8,29.0,465.0,454.85,334.64
2017,10,5,13,45,484.5,242.5,1.85,29.0,602.5,613.12,455.4
2017,10,5,14,0,860.0,105.0,1.9,29.0,740.0,720.31,533.95
2017,10,5,14,15,850.5,103.0,1.95,28.5,708.5,672.22,500.82
2017,10,5,14,30,841.0,101.0,2.0,28.0,677.0,622.54,466.29
2017,10,5,14,45,816.0,104.0,2.05,28.0,636.5,567.58,425.76
2017,10,5,15,0,791.0,107.0,2.1,28.0,596.0,512.44,383.9
2017,10,5,15,15,464.5,175.0,2.1,28.0,457.0,377.01,282.46
2017,10,5,15,30,138.0,243.0,2.1,28.0,318.0,275.62,207.3
2017,10,5,15,45,415.5,168.5,2.1,28.0,362.5,293.64,216.05
2017,10,5,16,0,693.0,94.0,2.1,28.0,407.0,278.21,193.79
2017,10,5,16,15,655.5,88.0,1.95,27.5,355.0,219.25,144.67
2017,10,5,16,30,618.0,82.0,1.8,27.0,303.0,164.37,100.39
2017,10,5,16,45,560.0,75.0,1.7,26.5,249.5,111.07,62.43
2017,10,5,17,0,502.0,68.0,1.6,26.0,196.0,65.03,38.35
2017,10,5,17,15,416.5,57.5,1.5,25.5,145.5,43.55,31.51
2017,10,5,17,30,331.0,47.0,1.4,25.0,95.0,36.04,24.68
2017,10,5,17,45,202.0,30.5,1.3,24.5,56.0,23.82,13.01
2017,10,5,18,0,73.0,14.0,1.2,24.0,17.0,13.34,0.0
2017,10,5,18,15,36.5,7.0,1.2,23.5,8.5,0.0,0.0
2017,10,5,18,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2017,10,5,18,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2017,10,5,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2017,10,5,19,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2017,10,5,19,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,5,19,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,5,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,5,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,5,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,5,21,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,5,21,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,5,21,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,5,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,5,22,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2017,10,5,22,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,5,22,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2017,10,5,23,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,5,23,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,5,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,10,5,23,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,6,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,6,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,10,6,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,1,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,1,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2017,10,6,1,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2017,10,6,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2017,10,6,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2017,10,6,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,6,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,6,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,6,3,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,10,6,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,10,6,3,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2017,10,6,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,6,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2017,10,6,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2017,10,6,6,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2017,10,6,6,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2017,10,6,6,45,129.0,17.0,1.0,19.5,30.0,80.5,0.0
2017,10,6,7,0,258.0,34.0,1.1,20.0,60.0,175.59,129.34
2017,10,6,7,15,362.5,46.0,1.15,20.5,108.0,255.9,200.58
2017,10,6,7,30,467.0,58.0,1.2,21.0,156.0,346.55,276.15
2017,10,6,7,45,533.0,66.0,1.3,22.0,209.5,419.47,334.83
2017,10,6,8,0,599.0,74.0,1.4,23.0,263.0,497.4,394.68
2017,10,6,8,15,642.0,80.0,1.45,23.5,316.5,561.44,442.11
2017,10,6,8,30,685.0,86.0,1.5,24.0,370.0,627.24,488.43
2017,10,6,8,45,699.5,96.0,1.55,24.5,418.5,677.17,521.24
2017,10,6,9,0,714.0,106.0,1.6,25.0,467.0,725.66,552.39
2017,10,6,9,15,736.5,110.5,1.55,25.0,513.5,772.56,581.99
2017,10,6,9,30,759.0,115.0,1.5,25.0,560.0,813.69,607.13
2017,10,6,9,45,771.0,120.0,1.5,25.5,600.0,848.51,627.07
2017,10,6,10,0,783.0,125.0,1.5,26.0,640.0,880.68,645.09
2017,10,6,10,15,795.0,127.5,1.5,26.0,674.0,907.18,660.59
2017,10,6,10,30,807.0,130.0,1.5,26.0,708.0,930.64,674.19
2017,10,6,10,45,483.0,253.0,1.55,26.5,603.0,761.51,558.22
2017,10,6,11,0,159.0,376.0,1.6,27.0,498.0,557.33,409.7
2017,10,6,11,15,134.5,382.5,1.6,27.0,487.5,537.77,396.33
2017,10,6,11,30,110.0,389.0,1.6,27.0,477.0,504.6,372.21
2017,10,6,11,45,162.5,397.0,1.65,27.5,528.5,572.21,420.09
2017,10,6,12,0,215.0,405.0,1.7,28.0,580.0,624.89,456.26
2017,10,6,12,15,542.5,263.5,1.75,28.0,705.0,794.73,579.74
2017,10,6,12,30,870.0,122.0,1.8,28.0,830.0,922.97,664.89
2017,10,6,12,45,462.5,242.0,1.85,28.5,618.0,671.06,492.95
2017,10,6,13,0,55.0,362.0,1.9,29.0,406.0,402.73,295.73
2017,10,6,13,15,184.0,362.5,1.9,29.0,506.0,512.86,378.78
2017,10,6,13,30,313.0,363.0,1.9,29.0,606.0,611.67,449.32
2017,10,6,13,45,587.0,235.0,1.95,29.0,673.0,683.6,504.55
2017,10,6,14,0,861.0,107.0,2.0,29.0,740.0,720.85,534.53
2017,10,6,14,15,851.5,105.0,2.05,28.5,708.0,672.69,501.69
2017,10,6,14,30,842.0,103.0,2.1,28.0,676.0,623.63,467.46
2017,10,6,14,45,827.0,101.5,2.15,28.0,637.0,569.26,427.37
2017,10,6,15,0,812.0,100.0,2.2,28.0,598.0,514.39,385.62
2017,10,6,15,15,793.5,97.0,2.2,28.0,553.5,456.28,340.0
2017,10,6,15,30,775.0,94.0,2.2,28.0,509.0,398.67,293.32
2017,10,6,15,45,751.5,89.0,2.2,28.0,460.0,338.29,243.32
2017,10,6,16,0,728.0,84.0,2.2,28.0,411.0,279.62,193.66
2017,10,6,16,15,692.0,79.0,2.1,27.5,358.0,217.48,141.9
2017,10,6,16,30,656.0,74.0,2.0,27.0,305.0,161.61,96.65
2017,10,6,16,45,603.0,67.5,1.9,26.5,251.5,107.0,57.76
2017,10,6,17,0,550.0,61.0,1.8,26.0,198.0,58.92,33.31
2017,10,6,17,15,464.5,51.5,1.65,25.0,146.5,38.52,27.27
2017,10,6,17,30,379.0,42.0,1.5,24.0,95.0,32.85,22.05
2017,10,6,17,45,238.5,27.5,1.4,23.5,55.5,22.0,11.29
2017,10,6,18,0,98.0,13.0,1.3,23.0,16.0,12.39,0.0
2017,10,6,18,15,49.0,6.5,1.35,22.5,8.0,0.0,0.0
2017,10,6,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,6,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,6,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2017,10,6,19,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2017,10,6,19,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,6,19,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2017,10,6,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2017,10,6,20,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2017,10,6,21,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,6,21,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,6,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,21,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,6,22,15,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2017,10,6,22,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,10,6,22,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2017,10,6,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,10,6,23,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2017,10,6,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,10,6,23,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2017,10,7,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,10,7,0,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2017,10,7,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,0,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,7,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,10,7,1,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,10,7,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,1,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2017,10,7,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,10,7,2,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,10,7,2,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,10,7,2,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2017,10,7,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2017,10,7,3,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2017,10,7,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,7,3,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,7,4,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,7,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,7,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,7,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,7,6,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,7,6,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,10,7,6,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,10,7,6,45,103.0,17.5,2.35,18.5,27.5,71.12,0.0
2017,10,7,7,0,206.0,35.0,2.7,19.0,55.0,154.78,113.87
2017,10,7,7,15,308.5,49.0,2.65,19.5,101.5,231.02,182.65
2017,10,7,7,30,411.0,63.0,2.6,20.0,148.0,321.19,259.16
2017,10,7,7,45,475.0,72.5,2.55,21.0,199.5,392.08,317.41
2017,10,7,8,0,539.0,82.0,2.5,22.0,251.0,467.79,376.79
2017,10,7,8,15,583.5,89.0,2.45,22.5,303.0,531.44,425.09
2017,10,7,8,30,628.0,96.0,2.4,23.0,355.0,597.06,473.0
2017,10,7,8,45,652.5,104.0,2.35,24.0,403.5,649.9,507.87
2017,10,7,9,0,677.0,112.0,2.3,25.0,452.0,702.24,541.07
2017,10,7,9,15,700.5,116.5,2.35,25.0,497.5,748.69,571.99
2017,10,7,9,30,724.0,121.0,2.4,25.0,543.0,793.85,601.65
2017,10,7,9,45,731.0,129.0,2.45,25.5,581.5,826.75,621.4
2017,10,7,10,0,738.0,137.0,2.5,26.0,620.0,856.89,639.21
2017,10,7,10,15,751.0,140.0,2.5,26.5,653.5,883.88,654.44
2017,10,7,10,30,764.0,143.0,2.5,27.0,687.0,902.99,664.39
2017,10,7,10,45,534.0,249.0,2.5,27.5,636.5,805.25,594.24
2017,10,7,11,0,304.0,355.0,2.5,28.0,586.0,687.31,506.01
2017,10,7,11,15,160.5,313.0,2.4,28.0,435.5,486.44,362.74
2017,10,7,11,30,17.0,271.0,2.3,28.0,285.0,277.45,206.68
2017,10,7,11,45,19.5,286.5,2.25,28.0,303.0,294.54,219.88
2017,10,7,12,0,22.0,302.0,2.2,28.0,321.0,311.41,232.13
2017,10,7,12,15,23.5,308.0,2.1,28.0,328.0,317.59,236.46
2017,10,7,12,30,25.0,314.0,2.0,28.0,335.0,323.57,240.7
2017,10,7,12,45,24.5,308.5,1.95,28.5,328.5,316.23,234.8
2017,10,7,13,0,24.0,303.0,1.9,29.0,322.0,308.88,229.01
2017,10,7,13,15,31.0,314.0,1.85,29.0,338.5,331.0,245.38
2017,10,7,13,30,38.0,325.0,1.8,29.0,355.0,344.43,255.28
2017,10,7,13,45,24.0,272.5,1.8,29.0,291.5,274.56,204.13
2017,10,7,14,0,10.0,220.0,1.8,29.0,228.0,213.24,158.7
2017,10,7,14,15,13.0,228.5,1.8,29.0,238.0,222.24,165.92
2017,10,7,14,30,16.0,237.0,1.8,29.0,248.0,230.72,172.57
2017,10,7,14,45,12.0,216.0,1.85,29.0,224.0,207.45,155.32
2017,10,7,15,0,8.0,195.0,1.9,29.0,200.0,184.76,138.48
2017,10,7,15,15,8.5,187.0,1.9,28.5,192.0,176.51,132.84
2017,10,7,15,30,9.0,179.0,1.9,28.0,184.0,168.12,127.0
2017,10,7,15,45,4.5,143.5,1.95,28.0,146.0,133.5,100.51
2017,10,7,16,0,0.0,108.0,2.0,28.0,108.0,99.71,74.36
2017,10,7,16,15,0.0,93.5,1.85,27.5,93.5,86.32,64.12
2017,10,7,16,30,0.0,79.0,1.7,27.0,79.0,73.0,53.74
2017,10,7,16,45,183.5,82.5,1.6,27.0,127.5,84.73,56.19
2017,10,7,17,0,367.0,86.0,1.5,27.0,176.0,73.2,48.28
2017,10,7,17,15,283.0,69.5,1.35,26.0,128.0,52.44,38.87
2017,10,7,17,30,199.0,53.0,1.2,25.0,80.0,42.47,29.88
2017,10,7,17,45,99.5,31.5,1.05,24.5,45.0,25.8,13.59
2017,10,7,18,0,0.0,10.0,0.9,24.0,10.0,9.53,0.0
2017,10,7,18,15,0.0,5.0,0.9,23.5,5.0,0.0,0.0
2017,10,7,18,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,18,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2017,10,7,19,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2017,10,7,19,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2017,10,7,19,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2017,10,7,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2017,10,7,20,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2017,10,7,20,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,20,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2017,10,7,22,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2017,10,7,22,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2017,10,7,22,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2017,10,7,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2017,10,7,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2017,10,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,10,7,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2017,10,8,0,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,8,0,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,8,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,8,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2017,10,8,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2017,10,8,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2017,10,8,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,2,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,8,3,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2017,10,8,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,5,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,10,8,6,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,10,8,6,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,8,6,45,151.0,16.0,1.5,17.5,30.5,88.08,0.0
2017,10,8,7,0,302.0,32.0,1.6,18.0,61.0,193.31,142.13
2017,10,8,7,15,413.0,43.0,1.7,18.5,111.5,277.21,219.01
2017,10,8,7,30,524.0,54.0,1.8,19.0,162.0,372.62,299.79
2017,10,8,7,45,590.0,61.5,1.9,19.5,217.0,447.48,361.68
2017,10,8,8,0,656.0,69.0,2.0,20.0,272.0,527.28,424.72
2017,10,8,8,15,699.0,74.5,1.7,21.0,327.5,593.03,471.63
2017,10,8,8,30,742.0,80.0,1.4,22.0,383.0,656.86,512.8
2017,10,8,8,45,771.5,84.0,1.1,23.0,435.5,713.29,545.57
2017,10,8,9,0,801.0,88.0,0.8,24.0,488.0,769.16,575.4
2017,10,8,9,15,822.0,91.5,0.95,24.5,536.0,816.34,605.33
2017,10,8,9,30,843.0,95.0,1.1,25.0,584.0,861.66,633.74
2017,10,8,9,45,858.0,97.5,1.25,26.0,626.0,898.22,654.88
2017,10,8,10,0,873.0,100.0,1.4,27.0,668.0,924.1,669.03
2017,10,8,10,15,884.0,102.0,1.4,27.5,703.0,950.42,682.74
2017,10,8,10,30,895.0,104.0,1.4,28.0,738.0,973.43,694.29
2017,10,8,10,45,902.0,105.5,1.4,28.5,765.5,988.54,700.97
2017,10,8,11,0,909.0,107.0,1.4,29.0,793.0,999.96,705.54
2017,10,8,11,15,913.0,108.0,1.4,29.0,811.5,1004.12,707.21
2017,10,8,11,30,917.0,109.0,1.4,29.0,830.0,1004.43,706.76
2017,10,8,11,45,921.0,108.5,1.45,29.5,840.5,999.2,702.47
2017,10,8,12,0,925.0,108.0,1.5,30.0,851.0,990.1,695.99
2017,10,8,12,15,924.5,108.0,1.55,30.0,851.5,973.5,686.41
2017,10,8,12,30,924.0,108.0,1.6,30.0,852.0,953.21,674.65
2017,10,8,12,45,920.0,108.0,1.7,30.0,843.5,926.25,659.32
2017,10,8,13,0,916.0,108.0,1.8,30.0,835.0,895.97,641.77
2017,10,8,13,15,911.0,107.5,1.9,30.0,818.0,861.21,621.13
2017,10,8,13,30,906.0,107.0,2.0,30.0,801.0,823.52,598.31
2017,10,8,13,45,896.5,106.5,2.1,30.5,775.5,779.76,569.96
2017,10,8,14,0,887.0,106.0,2.2,31.0,750.0,733.83,539.84
2017,10,8,14,15,876.5,104.0,2.25,31.0,716.5,683.84,505.5
2017,10,8,14,30,866.0,102.0,2.3,31.0,683.0,632.28,468.83
2017,10,8,14,45,849.5,100.5,2.4,31.0,642.5,576.62,428.28
2017,10,8,15,0,833.0,99.0,2.5,31.0,602.0,519.87,385.57
2017,10,8,15,15,813.0,95.5,2.55,30.5,556.0,459.54,339.38
2017,10,8,15,30,793.0,92.0,2.6,30.0,510.0,399.85,291.96
2017,10,8,15,45,764.0,89.0,2.65,30.0,459.5,338.59,241.47
2017,10,8,16,0,735.0,86.0,2.7,30.0,409.0,277.13,189.96
2017,10,8,16,15,697.0,80.5,2.5,29.0,355.0,216.33,139.81
2017,10,8,16,30,659.0,75.0,2.3,28.0,301.0,159.61,94.57
2017,10,8,16,45,601.5,68.0,2.1,27.5,246.5,104.29,55.98
2017,10,8,17,0,544.0,61.0,1.9,27.0,192.0,56.09,32.6
2017,10,8,17,15,453.0,51.0,1.8,26.0,140.5,38.56,27.12
2017,10,8,17,30,362.0,41.0,1.7,25.0,89.0,32.43,21.44
2017,10,8,17,45,216.0,25.5,1.6,24.5,50.5,20.51,9.07
2017,10,8,18,0,70.0,10.0,1.5,24.0,12.0,9.53,0.0
2017,10,8,18,15,35.0,5.0,1.5,23.5,6.0,0.0,0.0
2017,10,8,18,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2017,10,8,18,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2017,10,8,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2017,10,8,19,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2017,10,8,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,19,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,8,21,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2017,10,8,21,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,8,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2017,10,8,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,8,22,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2017,10,8,22,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2017,10,8,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2017,10,8,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,8,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2017,10,8,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,8,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2017,10,9,0,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2017,10,9,0,15,0.0,0.0,2.95,20.5,0.0,0.0,0.0
2017,10,9,0,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,0,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2017,10,9,1,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2017,10,9,1,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,1,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2017,10,9,2,15,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2017,10,9,2,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2017,10,9,2,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2017,10,9,3,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,9,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2017,10,9,3,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2017,10,9,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2017,10,9,4,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,4,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2017,10,9,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2017,10,9,5,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,9,5,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2017,10,9,6,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2017,10,9,6,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2017,10,9,6,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2017,10,9,6,45,116.5,16.5,2.85,20.5,27.5,59.82,0.0
2017,10,9,7,0,233.0,33.0,3.1,21.0,55.0,164.27,118.44
2017,10,9,7,15,341.5,45.5,3.2,21.5,102.0,244.64,191.8
2017,10,9,7,30,450.0,58.0,3.3,22.0,149.0,336.64,269.87
2017,10,9,7,45,520.5,66.0,3.4,23.0,202.5,411.2,331.3
2017,10,9,8,0,591.0,74.0,3.5,24.0,256.0,491.16,394.31
2017,10,9,8,15,635.5,80.5,3.6,24.5,309.0,556.22,444.15
2017,10,9,8,30,680.0,87.0,3.7,25.0,362.0,623.15,493.22
2017,10,9,8,45,712.5,91.0,3.8,25.5,413.0,679.12,531.85
2017,10,9,9,0,745.0,95.0,3.9,26.0,464.0,731.28,566.88
2017,10,9,9,15,766.5,98.5,3.95,26.5,510.5,777.01,596.47
2017,10,9,9,30,788.0,102.0,4.0,27.0,557.0,821.07,624.44
2017,10,9,9,45,803.5,105.0,4.1,27.5,598.0,857.19,646.75
2017,10,9,10,0,819.0,108.0,4.2,28.0,639.0,890.75,667.18
2017,10,9,10,15,830.5,110.0,4.2,28.5,673.0,916.59,681.77
2017,10,9,10,30,842.0,112.0,4.2,29.0,707.0,939.27,694.25
2017,10,9,10,45,849.0,114.5,4.25,29.5,733.0,954.9,702.31
2017,10,9,11,0,856.0,117.0,4.3,30.0,759.0,958.62,702.61
2017,10,9,11,15,861.0,118.0,4.25,30.0,777.5,963.53,704.82
2017,10,9,11,30,866.0,119.0,4.2,30.0,796.0,964.8,704.76
2017,10,9,11,45,869.0,119.0,4.2,30.5,806.0,959.39,699.35
2017,10,9,12,0,872.0,119.0,4.2,31.0,816.0,950.34,691.73
2017,10,9,12,15,872.5,119.0,4.15,31.0,817.5,935.34,681.51
2017,10,9,12,30,873.0,119.0,4.1,31.0,819.0,916.82,669.11
2017,10,9,12,45,870.0,119.0,4.1,31.0,811.0,891.79,652.74
2017,10,9,13,0,867.0,119.0,4.1,31.0,803.0,863.6,634.32
2017,10,9,13,15,862.5,118.0,4.05,31.0,787.0,830.15,612.12
2017,10,9,13,30,858.0,117.0,4.0,31.0,771.0,793.93,588.02
2017,10,9,13,45,850.0,116.0,3.95,31.0,746.5,755.55,562.35
2017,10,9,14,0,842.0,115.0,3.9,31.0,722.0,711.32,532.06
2017,10,9,14,15,831.5,113.0,3.85,31.0,690.5,662.56,496.79
2017,10,9,14,30,821.0,111.0,3.8,31.0,659.0,612.4,459.73
2017,10,9,14,45,804.5,109.0,3.75,31.0,619.5,557.76,418.5
2017,10,9,15,0,788.0,107.0,3.7,31.0,580.0,502.85,375.99
2017,10,9,15,15,767.5,103.5,3.6,30.5,535.5,444.75,330.57
2017,10,9,15,30,747.0,100.0,3.5,30.0,491.0,387.46,284.36
2017,10,9,15,45,717.5,96.0,3.4,30.0,441.5,325.52,233.08
2017,10,9,16,0,688.0,92.0,3.3,30.0,392.0,268.0,184.51
2017,10,9,16,15,648.5,86.5,3.0,29.5,339.5,209.83,136.32
2017,10,9,16,30,609.0,81.0,2.7,29.0,287.0,155.99,93.5
2017,10,9,16,45,548.0,73.5,2.4,28.5,233.5,103.25,57.22
2017,10,9,17,0,487.0,66.0,2.1,28.0,180.0,58.2,35.74
2017,10,9,17,15,395.0,54.0,1.95,27.0,130.5,41.49,29.41
2017,10,9,17,30,303.0,42.0,1.8,26.0,81.0,32.43,21.26
2017,10,9,17,45,151.5,21.0,1.65,25.5,40.5,16.36,5.43
2017,10,9,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2017,10,9,18,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2017,10,9,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2017,10,9,18,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2017,10,9,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2017,10,9,19,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2017,10,9,19,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2017,10,9,19,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2017,10,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,9,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2017,10,9,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2017,10,9,20,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2017,10,9,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2017,10,9,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2017,10,9,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2017,10,9,21,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2017,10,9,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,9,22,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2017,10,9,22,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2017,10,9,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2017,10,9,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2017,10,9,23,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2017,10,9,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2017,10,9,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2017,10,10,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,10,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2017,10,10,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2017,10,10,0,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2017,10,10,1,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2017,10,10,1,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2017,10,10,1,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2017,10,10,1,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2017,10,10,2,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2017,10,10,2,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2017,10,10,2,30,0.0,0.0,5.6,18.0,0.0,0.0,0.0
