Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,10,20,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,0,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,20,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,10,20,2,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,20,2,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,10,20,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,2,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,3,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,10,20,4,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,10,20,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,10,20,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,10,20,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,10,20,5,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2017,10,20,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,20,6,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,10,20,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,10,20,6,45,73.0,12.5,1.8,17.0,17.5,39.07,0.0
2017,10,20,7,0,146.0,25.0,2.0,17.0,35.0,111.07,58.52
2017,10,20,7,15,265.0,39.5,2.05,17.5,77.5,197.99,153.79
2017,10,20,7,30,384.0,54.0,2.1,18.0,120.0,292.71,235.59
2017,10,20,7,45,482.0,59.5,2.2,18.5,173.0,376.11,306.23
2017,10,20,8,0,580.0,65.0,2.3,19.0,226.0,467.01,380.27
2017,10,20,8,15,627.0,71.0,2.35,19.5,277.5,531.33,430.59
2017,10,20,8,30,674.0,77.0,2.4,20.0,329.0,597.73,480.3
2017,10,20,8,45,337.0,60.5,2.5,21.0,186.5,346.27,282.15
2017,10,20,9,0,0.0,44.0,2.6,22.0,44.0,40.89,28.02
2017,10,20,9,15,2.0,107.0,2.6,22.5,108.0,102.69,78.37
2017,10,20,9,30,4.0,170.0,2.6,23.0,172.0,168.96,130.76
2017,10,20,9,45,5.5,181.0,2.65,23.5,184.0,180.77,139.36
2017,10,20,10,0,7.0,192.0,2.7,24.0,196.0,192.67,148.07
2017,10,20,10,15,8.5,201.5,2.7,24.0,207.0,203.08,155.85
2017,10,20,10,30,10.0,211.0,2.7,24.0,218.0,213.52,163.67
2017,10,20,10,45,21.5,250.5,2.7,24.5,266.0,264.33,202.38
2017,10,20,11,0,33.0,290.0,2.7,25.0,314.0,329.32,250.85
2017,10,20,11,15,109.5,327.5,2.75,25.0,408.5,453.6,344.81
2017,10,20,11,30,186.0,365.0,2.8,25.0,503.0,562.95,424.98
2017,10,20,11,45,256.5,358.0,2.85,25.5,550.5,627.87,471.33
2017,10,20,12,0,327.0,351.0,2.9,26.0,598.0,677.48,506.54
2017,10,20,12,15,331.0,350.0,2.95,26.0,600.5,670.86,501.69
2017,10,20,12,30,335.0,349.0,3.0,26.0,603.0,662.71,496.17
2017,10,20,12,45,223.5,355.5,3.1,26.5,524.5,553.44,415.71
2017,10,20,13,0,112.0,362.0,3.2,27.0,446.0,450.78,338.76
2017,10,20,13,15,201.0,348.5,3.25,27.0,494.5,508.8,383.76
2017,10,20,13,30,290.0,335.0,3.3,27.0,543.0,558.75,421.47
2017,10,20,13,45,567.5,217.0,3.35,27.0,606.0,630.92,479.1
2017,10,20,14,0,845.0,99.0,3.4,27.0,669.0,672.41,512.91
2017,10,20,14,15,576.5,186.5,3.4,27.0,567.0,553.25,421.8
2017,10,20,14,30,308.0,274.0,3.4,27.0,465.0,444.17,338.01
2017,10,20,14,45,156.0,224.0,3.45,27.0,321.0,295.34,225.8
2017,10,20,15,0,4.0,174.0,3.5,27.0,177.0,163.43,123.95
2017,10,20,15,15,16.5,178.5,3.45,26.5,187.0,171.87,131.29
2017,10,20,15,30,29.0,183.0,3.4,26.0,197.0,178.41,136.76
2017,10,20,15,45,24.0,163.5,3.35,26.0,174.0,156.63,119.83
2017,10,20,16,0,19.0,144.0,3.3,26.0,151.0,135.47,103.34
2017,10,20,16,15,13.0,123.5,2.9,25.5,128.0,113.99,86.66
2017,10,20,16,30,7.0,103.0,2.5,25.0,105.0,93.4,70.52
2017,10,20,16,45,3.5,81.0,2.2,24.5,82.0,72.71,53.91
2017,10,20,17,0,0.0,59.0,1.9,24.0,59.0,52.92,39.59
2017,10,20,17,15,0.0,39.0,1.75,23.5,39.0,35.57,24.29
2017,10,20,17,30,0.0,19.0,1.6,23.0,19.0,17.63,7.65
2017,10,20,17,45,0.0,9.5,1.5,22.5,9.5,9.05,0.0
2017,10,20,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2017,10,20,18,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2017,10,20,18,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2017,10,20,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,10,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,20,20,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,20,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,20,21,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2017,10,20,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,10,20,21,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2017,10,20,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,10,20,22,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2017,10,20,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,20,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2017,10,20,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2017,10,20,23,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2017,10,20,23,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2017,10,20,23,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,10,21,0,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,21,0,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2017,10,21,0,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,10,21,0,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2017,10,21,1,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,10,21,1,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,21,1,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,21,1,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,21,2,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,10,21,2,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,10,21,2,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,21,2,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,10,21,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,10,21,4,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,4,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,5,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,10,21,5,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2017,10,21,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,21,6,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2017,10,21,6,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,10,21,6,45,82.5,11.5,2.7,19.5,17.0,41.58,0.0
2017,10,21,7,0,165.0,23.0,2.9,20.0,34.0,115.39,54.99
2017,10,21,7,15,287.0,36.5,3.1,20.5,76.5,206.05,158.18
2017,10,21,7,30,409.0,50.0,3.3,21.0,119.0,301.35,240.52
2017,10,21,7,45,490.5,57.5,3.55,21.5,170.5,378.13,305.96
2017,10,21,8,0,572.0,65.0,3.8,22.0,222.0,461.26,374.19
2017,10,21,8,15,620.0,71.0,4.0,22.5,273.0,525.78,425.38
2017,10,21,8,30,668.0,77.0,4.2,23.0,324.0,592.48,476.26
2017,10,21,8,45,705.0,80.0,4.45,23.5,374.0,648.71,516.79
2017,10,21,9,0,742.0,83.0,4.7,24.0,424.0,701.95,554.51
2017,10,21,9,15,413.0,160.5,4.8,24.5,353.5,544.54,431.12
2017,10,21,9,30,84.0,238.0,4.9,25.0,283.0,326.43,254.83
2017,10,21,9,45,59.0,241.0,5.0,25.5,274.0,306.64,238.2
2017,10,21,10,0,34.0,244.0,5.1,26.0,265.0,286.14,220.6
2017,10,21,10,15,144.5,277.0,5.1,26.5,372.0,436.4,337.25
2017,10,21,10,30,255.0,310.0,5.1,27.0,479.0,589.22,450.88
2017,10,21,10,45,262.0,322.0,5.2,27.5,501.5,608.37,462.87
2017,10,21,11,0,269.0,334.0,5.3,28.0,524.0,626.29,474.45
2017,10,21,11,15,200.0,348.0,5.3,28.0,491.0,560.9,424.69
2017,10,21,11,30,131.0,362.0,5.3,28.0,458.0,508.51,384.08
2017,10,21,11,45,499.0,236.0,5.3,28.5,609.5,730.54,554.31
2017,10,21,12,0,867.0,110.0,5.3,29.0,761.0,912.67,681.89
2017,10,21,12,15,867.0,110.0,5.2,29.0,761.5,896.95,669.39
2017,10,21,12,30,867.0,110.0,5.1,29.0,762.0,877.81,655.79
2017,10,21,12,45,864.0,109.5,5.1,29.5,754.0,852.26,637.18
2017,10,21,13,0,861.0,109.0,5.1,30.0,746.0,823.62,616.58
2017,10,21,13,15,855.5,108.5,5.05,30.0,729.5,790.08,593.61
2017,10,21,13,30,850.0,108.0,5.0,30.0,713.0,753.91,568.78
2017,10,21,13,45,840.0,107.5,4.95,30.0,687.5,714.93,541.88
2017,10,21,14,0,830.0,107.0,4.9,30.0,662.0,670.6,509.43
2017,10,21,14,15,570.5,189.0,4.85,30.0,562.0,548.01,416.17
2017,10,21,14,30,311.0,271.0,4.8,30.0,462.0,442.48,334.85
2017,10,21,14,45,271.5,258.0,4.75,30.0,417.5,390.24,295.51
2017,10,21,15,0,232.0,245.0,4.7,30.0,373.0,339.47,256.8
2017,10,21,15,15,179.0,226.0,4.65,29.5,319.5,284.36,215.08
2017,10,21,15,30,126.0,207.0,4.6,29.0,266.0,235.07,177.7
2017,10,21,15,45,388.0,146.0,4.55,29.0,300.0,250.43,182.92
2017,10,21,16,0,650.0,85.0,4.5,29.0,334.0,233.76,158.44
2017,10,21,16,15,603.5,78.5,4.1,28.5,283.0,177.25,112.0
2017,10,21,16,30,557.0,72.0,3.7,28.0,232.0,125.99,72.78
2017,10,21,16,45,481.5,64.0,3.35,27.5,181.5,77.35,42.61
2017,10,21,17,0,406.0,56.0,3.0,27.0,131.0,43.17,30.84
2017,10,21,17,15,293.5,42.0,2.7,26.0,86.5,32.32,21.24
2017,10,21,17,30,181.0,28.0,2.4,25.0,42.0,21.99,10.29
2017,10,21,17,45,90.5,14.0,2.15,24.5,21.0,13.34,0.0
2017,10,21,18,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2017,10,21,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2017,10,21,18,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2017,10,21,18,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2017,10,21,19,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2017,10,21,19,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2017,10,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2017,10,21,19,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2017,10,21,20,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2017,10,21,20,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2017,10,21,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2017,10,21,20,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2017,10,21,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2017,10,21,21,15,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2017,10,21,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,21,22,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,10,21,22,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2017,10,21,22,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2017,10,21,22,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2017,10,21,23,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2017,10,21,23,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2017,10,21,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2017,10,21,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2017,10,22,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2017,10,22,0,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2017,10,22,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2017,10,22,0,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,10,22,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2017,10,22,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2017,10,22,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,10,22,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,10,22,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,10,22,4,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2017,10,22,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,22,4,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,22,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2017,10,22,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2017,10,22,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,10,22,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2017,10,22,6,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,10,22,6,15,0.0,0.0,2.35,19.5,0.0,0.0,0.0
2017,10,22,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2017,10,22,6,45,28.0,11.5,3.25,19.0,13.5,21.33,0.0
2017,10,22,7,0,56.0,23.0,3.7,19.0,27.0,61.2,23.47
2017,10,22,7,15,151.5,44.5,4.1,18.5,67.0,142.39,108.76
2017,10,22,7,30,247.0,66.0,4.5,18.0,107.0,233.99,188.57
2017,10,22,7,45,339.0,78.5,4.95,17.5,157.0,312.73,257.64
2017,10,22,8,0,431.0,91.0,5.4,17.0,207.0,399.93,332.7
2017,10,22,8,15,330.5,119.0,5.45,17.0,219.0,372.72,310.14
2017,10,22,8,30,230.0,147.0,5.5,17.0,231.0,347.14,287.4
2017,10,22,8,45,170.5,172.5,5.6,17.5,239.5,327.69,269.37
2017,10,22,9,0,111.0,198.0,5.7,18.0,248.0,314.71,256.02
2017,10,22,9,15,197.0,213.5,5.7,18.5,314.5,403.67,328.21
2017,10,22,9,30,283.0,229.0,5.7,19.0,381.0,510.78,412.28
2017,10,22,9,45,243.5,254.5,5.7,19.5,392.0,496.9,398.31
2017,10,22,10,0,204.0,280.0,5.7,20.0,403.0,493.71,392.78
2017,10,22,10,15,516.0,200.0,5.7,20.5,534.5,713.11,566.07
2017,10,22,10,30,828.0,120.0,5.7,21.0,666.0,914.53,712.12
2017,10,22,10,45,847.0,117.5,5.7,21.5,695.0,934.51,722.74
2017,10,22,11,0,866.0,115.0,5.7,22.0,724.0,951.1,731.99
2017,10,22,11,15,872.0,116.0,5.65,22.5,742.0,956.02,732.81
2017,10,22,11,30,878.0,117.0,5.6,23.0,760.0,949.5,725.84
2017,10,22,11,45,902.0,106.5,5.6,23.5,774.5,951.12,725.13
2017,10,22,12,0,926.0,96.0,5.6,24.0,789.0,948.64,721.68
2017,10,22,12,15,927.0,96.0,5.6,24.0,790.0,932.97,710.64
2017,10,22,12,30,928.0,96.0,5.6,24.0,791.0,913.6,697.21
2017,10,22,12,45,929.5,94.5,5.6,24.5,784.0,889.42,679.13
2017,10,22,13,0,931.0,93.0,5.6,25.0,777.0,861.7,658.71
2017,10,22,13,15,928.0,92.0,5.55,25.0,761.0,827.54,634.84
2017,10,22,13,30,925.0,91.0,5.5,25.0,745.0,790.35,608.79
2017,10,22,13,45,923.5,88.0,5.5,25.5,722.0,749.29,578.92
2017,10,22,14,0,922.0,85.0,5.5,26.0,699.0,705.45,546.29
2017,10,22,14,15,913.5,83.5,5.4,25.5,667.0,656.18,509.4
2017,10,22,14,30,905.0,82.0,5.3,25.0,635.0,605.12,470.18
2017,10,22,14,45,897.5,78.5,5.2,25.0,597.0,551.04,426.69
2017,10,22,15,0,890.0,75.0,5.1,25.0,559.0,495.59,380.94
2017,10,22,15,15,872.0,72.5,4.85,24.5,513.5,435.63,330.88
2017,10,22,15,30,854.0,70.0,4.6,24.0,468.0,375.93,279.63
2017,10,22,15,45,832.5,65.5,4.4,24.0,418.0,311.91,223.53
2017,10,22,16,0,811.0,61.0,4.2,24.0,368.0,250.83,169.38
2017,10,22,16,15,771.0,57.0,3.7,23.0,314.0,188.58,116.59
2017,10,22,16,30,731.0,53.0,3.2,22.0,260.0,130.55,70.97
2017,10,22,16,45,671.0,46.5,2.7,21.5,205.5,73.7,35.35
2017,10,22,17,0,611.0,40.0,2.2,21.0,151.0,32.19,22.2
2017,10,22,17,15,492.0,31.5,2.05,19.5,100.5,26.2,16.66
2017,10,22,17,30,373.0,23.0,1.9,18.0,50.0,20.02,8.69
2017,10,22,17,45,186.5,11.5,1.8,17.0,25.0,10.96,0.0
2017,10,22,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,10,22,18,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2017,10,22,18,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,18,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,22,19,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,10,22,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,10,22,20,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2017,10,22,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,10,22,21,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,10,22,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,10,22,22,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2017,10,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,10,22,23,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,10,22,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,22,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,10,23,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2017,10,23,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,10,23,1,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2017,10,23,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2017,10,23,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2017,10,23,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2017,10,23,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2017,10,23,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,10,23,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2017,10,23,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2017,10,23,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2017,10,23,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2017,10,23,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2017,10,23,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,10,23,6,45,163.5,9.5,0.7,11.5,18.5,69.51,0.0
2017,10,23,7,0,327.0,19.0,0.7,12.0,37.0,174.24,66.16
2017,10,23,7,15,457.0,28.0,0.85,12.5,85.5,271.76,211.79
2017,10,23,7,30,587.0,37.0,1.0,13.0,134.0,374.61,302.63
2017,10,23,7,45,655.5,43.0,1.2,14.0,188.0,450.43,367.47
2017,10,23,8,0,724.0,49.0,1.4,15.0,242.0,531.07,432.96
2017,10,23,8,15,766.5,53.0,1.5,15.5,296.5,595.96,483.58
2017,10,23,8,30,809.0,57.0,1.6,16.0,351.0,662.12,531.36
2017,10,23,8,45,836.5,60.5,1.75,17.0,402.5,710.89,564.17
2017,10,23,9,0,864.0,64.0,1.9,18.0,454.0,764.82,599.89
2017,10,23,9,15,883.5,66.0,2.1,18.5,501.0,809.14,629.5
2017,10,23,9,30,903.0,68.0,2.3,19.0,548.0,851.42,657.36
2017,10,23,9,45,915.5,70.5,2.5,20.0,588.5,885.87,678.22
2017,10,23,10,0,928.0,73.0,2.7,21.0,629.0,917.31,696.86
2017,10,23,10,15,937.5,74.5,2.75,21.5,663.0,941.57,710.64
2017,10,23,10,30,947.0,76.0,2.8,22.0,697.0,962.32,722.11
2017,10,23,10,45,952.5,77.5,2.85,23.0,723.0,975.68,727.33
2017,10,23,11,0,958.0,79.0,2.9,24.0,749.0,985.17,730.14
2017,10,23,11,15,962.0,80.0,2.85,24.0,766.5,988.72,731.18
2017,10,23,11,30,966.0,81.0,2.8,24.0,784.0,988.27,729.8
2017,10,23,11,45,963.5,83.5,2.75,24.5,792.5,979.54,721.77
2017,10,23,12,0,961.0,86.0,2.7,25.0,801.0,966.89,711.42
2017,10,23,12,15,961.0,86.0,2.6,25.0,801.0,949.84,699.33
2017,10,23,12,30,961.0,86.0,2.5,25.0,801.0,929.0,684.92
2017,10,23,12,45,957.0,86.5,2.45,25.5,792.0,901.65,665.45
2017,10,23,13,0,953.0,87.0,2.4,26.0,783.0,870.91,643.89
2017,10,23,13,15,948.0,86.0,2.3,26.0,765.5,834.57,619.49
2017,10,23,13,30,943.0,85.0,2.2,26.0,748.0,795.26,593.09
2017,10,23,13,45,933.5,85.0,2.1,26.5,722.0,751.05,562.13
2017,10,23,14,0,924.0,85.0,2.0,27.0,696.0,704.61,528.83
2017,10,23,14,15,913.5,83.5,1.85,27.0,663.0,654.06,491.49
2017,10,23,14,30,903.0,82.0,1.7,27.0,630.0,601.9,452.17
2017,10,23,14,45,886.5,80.5,1.55,27.0,589.5,545.27,408.66
2017,10,23,15,0,870.0,79.0,1.4,27.0,549.0,488.18,363.63
2017,10,23,15,15,850.0,76.0,1.25,26.5,503.0,426.98,314.99
2017,10,23,15,30,830.0,73.0,1.1,26.0,457.0,366.95,265.68
2017,10,23,15,45,799.5,70.0,1.0,26.0,406.0,304.71,213.34
2017,10,23,16,0,769.0,67.0,0.9,26.0,355.0,244.92,162.47
2017,10,23,16,15,726.0,62.0,0.85,25.0,301.5,183.85,112.58
2017,10,23,16,30,683.0,57.0,0.8,24.0,248.0,127.46,69.61
2017,10,23,16,45,614.0,50.5,0.75,23.5,194.5,70.51,34.46
2017,10,23,17,0,545.0,44.0,0.7,23.0,141.0,32.99,22.66
2017,10,23,17,15,423.5,33.5,0.8,22.0,92.5,25.9,16.16
2017,10,23,17,30,302.0,23.0,0.9,21.0,44.0,18.46,6.75
2017,10,23,17,45,151.0,11.5,1.05,20.0,22.0,10.96,0.0
2017,10,23,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,10,23,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2017,10,23,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2017,10,23,18,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2017,10,23,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,10,23,20,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,10,23,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,10,23,20,45,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,10,23,21,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2017,10,23,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2017,10,23,21,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,10,23,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,10,23,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,10,23,22,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2017,10,23,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,10,23,22,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2017,10,23,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2017,10,23,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,10,23,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,23,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,10,24,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,10,24,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2017,10,24,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,24,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,24,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,10,24,1,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2017,10,24,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,24,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2017,10,24,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,24,2,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2017,10,24,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2017,10,24,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2017,10,24,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2017,10,24,3,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2017,10,24,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,3,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2017,10,24,4,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2017,10,24,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2017,10,24,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2017,10,24,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2017,10,24,5,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2017,10,24,5,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,10,24,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2017,10,24,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,10,24,6,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,10,24,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,10,24,6,45,152.0,9.0,3.4,10.5,17.5,64.66,0.0
2017,10,24,7,0,304.0,18.0,3.6,11.0,35.0,162.66,48.35
2017,10,24,7,15,436.0,27.5,3.7,11.5,82.0,260.71,205.45
2017,10,24,7,30,568.0,37.0,3.8,12.0,129.0,363.82,299.46
2017,10,24,7,45,640.0,43.0,3.9,13.0,183.0,440.6,367.18
2017,10,24,8,0,712.0,49.0,4.0,14.0,237.0,522.53,435.81
2017,10,24,8,15,755.5,53.5,4.2,15.0,291.5,588.07,488.53
2017,10,24,8,30,799.0,58.0,4.4,16.0,346.0,655.0,538.47
2017,10,24,8,45,827.5,61.0,4.6,17.0,397.0,703.39,572.58
2017,10,24,9,0,856.0,64.0,4.8,18.0,448.0,757.02,609.82
2017,10,24,9,15,876.0,66.5,4.85,18.5,495.0,802.02,640.24
2017,10,24,9,30,896.0,69.0,4.9,19.0,542.0,845.03,668.74
2017,10,24,9,45,909.5,71.0,5.0,20.0,582.5,879.45,689.62
2017,10,24,10,0,923.0,73.0,5.1,21.0,623.0,910.95,708.22
2017,10,24,10,15,933.0,74.5,5.1,21.0,656.5,935.51,723.95
2017,10,24,10,30,943.0,76.0,5.1,21.0,690.0,956.59,737.31
2017,10,24,10,45,949.0,77.5,5.1,21.5,716.0,970.33,744.16
2017,10,24,11,0,955.0,79.0,5.1,22.0,742.0,980.21,748.49
2017,10,24,11,15,959.0,79.5,5.1,22.0,760.0,983.14,749.65
2017,10,24,11,30,963.0,80.0,5.1,22.0,778.0,982.1,748.28
2017,10,24,11,45,959.5,83.5,5.15,22.5,786.5,973.62,740.85
2017,10,24,12,0,956.0,87.0,5.2,23.0,795.0,961.23,730.93
2017,10,24,12,15,956.5,87.0,5.25,23.0,795.5,944.68,719.74
2017,10,24,12,30,957.0,87.0,5.3,23.0,796.0,924.35,706.02
2017,10,24,12,45,956.5,86.0,5.35,23.5,787.5,898.4,687.05
2017,10,24,13,0,956.0,85.0,5.4,24.0,779.0,868.91,665.69
2017,10,24,13,15,952.0,84.0,5.4,24.0,762.5,833.29,641.05
2017,10,24,13,30,948.0,83.0,5.4,24.0,746.0,794.63,614.16
2017,10,24,13,45,944.0,81.0,5.45,24.0,721.5,752.07,584.51
2017,10,24,14,0,940.0,79.0,5.5,24.0,697.0,706.86,551.97
2017,10,24,14,15,931.0,77.5,5.45,23.5,664.5,656.63,514.13
2017,10,24,14,30,922.0,76.0,5.4,23.0,632.0,604.61,473.87
2017,10,24,14,45,912.0,73.0,5.4,23.0,593.0,549.04,428.94
2017,10,24,15,0,902.0,70.0,5.4,23.0,554.0,492.33,381.78
2017,10,24,15,15,884.5,67.5,5.35,22.5,508.5,432.13,331.12
2017,10,24,15,30,867.0,65.0,5.3,22.0,463.0,372.14,279.05
2017,10,24,15,45,842.5,61.5,5.25,22.0,412.5,309.61,223.43
2017,10,24,16,0,818.0,58.0,5.2,22.0,362.0,246.46,167.04
2017,10,24,16,15,778.0,54.0,4.75,21.0,308.0,184.09,113.59
2017,10,24,16,30,738.0,50.0,4.3,20.0,254.0,125.91,67.7
2017,10,24,16,45,672.0,44.5,3.9,19.5,199.0,69.58,33.12
2017,10,24,17,0,606.0,39.0,3.5,19.0,144.0,31.57,21.8
2017,10,24,17,15,482.5,30.0,3.2,18.0,94.5,25.04,15.65
2017,10,24,17,30,359.0,21.0,2.9,17.0,45.0,18.27,5.93
2017,10,24,17,45,179.5,10.5,2.6,16.0,22.5,10.01,0.0
2017,10,24,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,10,24,18,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2017,10,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,24,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2017,10,24,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,10,24,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,10,24,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,24,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2017,10,24,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2017,10,24,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2017,10,24,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2017,10,24,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,10,24,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,10,24,21,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,10,24,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,10,24,22,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2017,10,24,22,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,22,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,10,24,23,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2017,10,24,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,24,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,10,25,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2017,10,25,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,2,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,10,25,4,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,10,25,5,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,10,25,5,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,10,25,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,10,25,5,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,10,25,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,10,25,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2017,10,25,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,10,25,6,45,158.5,9.0,1.75,8.5,17.0,66.93,0.0
2017,10,25,7,0,317.0,18.0,1.8,9.0,34.0,166.91,32.6
2017,10,25,7,15,453.5,27.5,2.1,10.0,82.5,268.39,210.75
2017,10,25,7,30,590.0,37.0,2.4,11.0,131.0,374.56,307.2
2017,10,25,7,45,661.5,43.0,2.75,12.5,185.5,452.03,374.91
2017,10,25,8,0,733.0,49.0,3.1,14.0,240.0,534.51,443.24
2017,10,25,8,15,776.0,53.0,2.95,15.0,295.0,599.88,494.26
2017,10,25,8,30,819.0,57.0,2.8,16.0,350.0,666.52,541.6
2017,10,25,8,45,847.5,60.5,2.65,17.0,402.0,716.21,574.07
2017,10,25,9,0,876.0,64.0,2.5,18.0,454.0,771.06,608.99
2017,10,25,9,15,896.0,66.5,2.5,18.5,501.5,816.58,638.12
2017,10,25,9,30,916.0,69.0,2.5,19.0,549.0,860.03,665.28
2017,10,25,9,45,930.0,70.5,2.55,20.0,590.0,894.66,684.98
2017,10,25,10,0,944.0,72.0,2.6,21.0,631.0,926.31,702.45
2017,10,25,10,15,954.0,73.5,2.6,21.5,665.5,951.15,716.1
2017,10,25,10,30,964.0,75.0,2.6,22.0,700.0,972.43,727.39
2017,10,25,10,45,970.5,76.0,2.65,22.5,726.5,986.15,734.2
2017,10,25,11,0,977.0,77.0,2.7,23.0,753.0,995.96,738.62
2017,10,25,11,15,981.5,78.0,2.7,23.0,771.0,999.91,740.33
2017,10,25,11,30,986.0,79.0,2.7,23.0,789.0,999.79,739.59
2017,10,25,11,45,980.5,83.0,2.7,23.5,797.0,989.87,731.2
2017,10,25,12,0,975.0,87.0,2.7,24.0,805.0,975.98,720.47
2017,10,25,12,15,975.0,87.0,2.65,24.0,805.5,958.67,708.62
2017,10,25,12,30,975.0,87.0,2.6,24.0,806.0,937.52,694.4
2017,10,25,12,45,973.5,86.5,2.55,24.5,797.0,910.84,675.29
2017,10,25,13,0,972.0,86.0,2.5,25.0,788.0,880.6,653.98
2017,10,25,13,15,967.0,85.5,2.4,25.0,770.5,844.24,629.49
2017,10,25,13,30,962.0,85.0,2.3,25.0,753.0,804.85,602.95
2017,10,25,13,45,956.0,83.0,2.25,25.5,727.5,760.36,572.03
2017,10,25,14,0,950.0,81.0,2.2,26.0,702.0,713.34,538.43
2017,10,25,14,15,939.5,79.5,2.1,26.0,668.0,661.77,500.39
2017,10,25,14,30,929.0,78.0,2.0,26.0,634.0,608.53,460.23
2017,10,25,14,45,899.5,81.5,1.9,26.0,590.5,549.06,414.38
2017,10,25,15,0,870.0,85.0,1.8,26.0,547.0,489.87,367.56
2017,10,25,15,15,848.0,82.0,1.65,25.5,500.5,428.51,318.35
2017,10,25,15,30,826.0,79.0,1.5,25.0,454.0,367.99,268.25
2017,10,25,15,45,795.0,75.0,1.4,25.0,402.5,305.04,214.94
2017,10,25,16,0,764.0,71.0,1.3,25.0,351.0,244.63,163.25
2017,10,25,16,15,718.0,65.5,1.2,24.0,297.0,183.13,112.88
2017,10,25,16,30,672.0,60.0,1.1,23.0,243.0,124.0,67.84
2017,10,25,16,45,598.0,52.5,1.0,22.5,188.5,69.44,35.01
2017,10,25,17,0,524.0,45.0,0.9,22.0,134.0,34.21,23.75
2017,10,25,17,15,393.0,34.0,1.0,20.5,86.5,26.68,16.79
2017,10,25,17,30,262.0,23.0,1.1,19.0,39.0,18.79,5.07
2017,10,25,17,45,131.0,11.5,1.2,18.0,19.5,10.96,0.0
2017,10,25,18,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,10,25,18,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2017,10,25,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,10,25,18,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,10,25,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,10,25,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,10,25,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,10,25,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,10,25,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,10,25,20,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2017,10,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,10,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,10,25,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,10,25,21,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,10,25,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,10,25,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,25,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,10,25,23,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,10,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,25,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,10,26,1,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2017,10,26,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,2,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,10,26,2,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,10,26,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,10,26,3,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,10,26,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,5,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,26,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,10,26,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,10,26,6,45,108.0,9.5,3.0,10.5,15.0,48.71,0.0
2017,10,26,7,0,216.0,19.0,3.2,11.0,30.0,128.49,6.78
2017,10,26,7,15,358.0,31.0,3.4,11.5,75.5,232.24,180.92
2017,10,26,7,30,500.0,43.0,3.6,12.0,121.0,338.61,277.88
2017,10,26,7,45,579.5,51.0,3.8,13.0,175.0,418.11,347.92
2017,10,26,8,0,659.0,59.0,4.0,14.0,229.0,503.78,419.92
2017,10,26,8,15,707.0,64.0,4.15,15.0,283.0,566.15,470.38
2017,10,26,8,30,755.0,69.0,4.3,16.0,337.0,634.84,522.7
2017,10,26,8,45,787.5,73.0,4.5,17.0,388.5,692.0,563.78
2017,10,26,9,0,820.0,77.0,4.7,18.0,440.0,748.73,603.45
2017,10,26,9,15,842.0,80.0,5.1,19.0,487.0,794.89,635.4
2017,10,26,9,30,864.0,83.0,5.5,20.0,534.0,839.16,665.52
2017,10,26,9,45,879.5,85.5,5.95,21.0,574.5,875.02,689.38
2017,10,26,10,0,895.0,88.0,6.4,22.0,615.0,900.59,705.58
2017,10,26,10,15,906.0,90.0,6.4,22.5,649.0,925.87,720.81
2017,10,26,10,30,917.0,92.0,6.4,23.0,683.0,947.8,733.61
2017,10,26,10,45,924.0,93.5,6.4,23.5,709.0,961.94,740.93
2017,10,26,11,0,931.0,95.0,6.4,24.0,735.0,972.35,745.75
2017,10,26,11,15,935.5,96.0,6.35,24.0,752.5,976.06,747.23
2017,10,26,11,30,940.0,97.0,6.3,24.0,770.0,975.89,746.19
2017,10,26,11,45,950.5,93.0,6.3,24.5,781.0,971.64,741.28
2017,10,26,12,0,961.0,89.0,6.3,25.0,792.0,963.39,733.76
2017,10,26,12,15,960.5,89.0,6.25,25.0,792.0,945.84,721.12
2017,10,26,12,30,960.0,89.0,6.2,25.0,792.0,924.55,706.02
2017,10,26,12,45,955.5,89.5,6.2,25.5,782.5,896.8,685.36
2017,10,26,13,0,951.0,90.0,6.2,26.0,773.0,865.72,662.46
2017,10,26,13,15,945.5,89.0,6.15,26.0,755.5,829.09,636.76
2017,10,26,13,30,940.0,88.0,6.1,26.0,738.0,789.56,608.94
2017,10,26,13,45,931.0,87.5,6.05,26.5,711.5,745.4,576.49
2017,10,26,14,0,922.0,87.0,6.0,27.0,685.0,699.0,541.1
2017,10,26,14,15,911.0,85.0,5.9,27.0,651.5,647.86,501.66
2017,10,26,14,30,900.0,83.0,5.8,27.0,618.0,595.19,460.21
2017,10,26,14,45,882.5,81.5,5.75,27.0,577.5,538.41,414.74
2017,10,26,15,0,865.0,80.0,5.7,27.0,537.0,480.82,367.47
2017,10,26,15,15,843.5,77.0,5.5,26.5,490.5,420.09,317.04
2017,10,26,15,30,822.0,74.0,5.3,26.0,444.0,360.16,265.87
2017,10,26,15,45,789.0,71.0,5.1,26.0,393.0,297.98,211.77
2017,10,26,16,0,756.0,68.0,4.9,26.0,342.0,238.57,159.88
2017,10,26,16,15,710.0,62.5,4.4,25.0,288.5,177.71,109.26
2017,10,26,16,30,664.0,57.0,3.9,24.0,235.0,121.91,66.63
2017,10,26,16,45,585.5,50.5,3.4,23.0,181.5,66.17,33.05
2017,10,26,17,0,507.0,44.0,2.9,22.0,128.0,33.47,23.06
2017,10,26,17,15,377.0,32.5,2.7,21.0,82.0,25.45,15.6
2017,10,26,17,30,247.0,21.0,2.5,20.0,36.0,16.99,2.71
2017,10,26,17,45,123.5,10.5,2.35,19.5,18.0,10.01,0.0
2017,10,26,18,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,10,26,18,15,0.0,0.0,2.25,18.5,0.0,0.0,0.0
2017,10,26,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,10,26,18,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2017,10,26,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,10,26,19,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2017,10,26,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,10,26,19,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,10,26,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,10,26,20,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2017,10,26,20,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,20,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,10,26,21,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,10,26,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,10,26,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,10,26,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,10,26,22,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,10,26,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2017,10,26,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2017,10,26,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,10,26,23,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2017,10,26,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,10,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,10,27,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,0,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,10,27,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,10,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,10,27,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,10,27,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2017,10,27,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,10,27,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,10,27,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,10,27,2,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2017,10,27,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,10,27,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,10,27,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,10,27,3,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2017,10,27,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2017,10,27,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2017,10,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2017,10,27,4,15,0.0,0.0,4.85,12.5,0.0,0.0,0.0
2017,10,27,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2017,10,27,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,10,27,5,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,10,27,5,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2017,10,27,5,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2017,10,27,5,45,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2017,10,27,6,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2017,10,27,6,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2017,10,27,6,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2017,10,27,6,45,73.0,9.0,6.65,10.0,12.0,35.32,0.0
2017,10,27,7,0,146.0,18.0,6.9,10.0,24.0,96.03,0.0
2017,10,27,7,15,275.0,32.5,7.2,10.0,66.5,194.31,151.61
2017,10,27,7,30,404.0,47.0,7.5,10.0,109.0,292.15,243.37
2017,10,27,7,45,479.5,57.5,7.8,10.5,159.0,367.81,312.69
2017,10,27,8,0,555.0,68.0,8.1,11.0,209.0,449.39,384.93
2017,10,27,8,15,606.5,75.0,8.1,11.0,261.0,516.15,443.08
2017,10,27,8,30,658.0,82.0,8.1,11.0,313.0,585.28,501.44
2017,10,27,8,45,688.5,88.5,8.1,11.5,362.0,640.07,544.57
2017,10,27,9,0,719.0,95.0,8.1,12.0,411.0,694.65,586.04
2017,10,27,9,15,744.0,99.5,8.0,12.0,456.5,741.69,621.58
2017,10,27,9,30,769.0,104.0,7.9,12.0,502.0,787.37,655.56
2017,10,27,9,45,781.0,109.5,7.85,12.5,540.5,816.98,675.47
2017,10,27,10,0,793.0,115.0,7.8,13.0,579.0,848.35,696.63
2017,10,27,10,15,806.5,117.5,7.7,13.5,612.0,874.79,713.66
2017,10,27,10,30,820.0,120.0,7.6,14.0,645.0,898.2,728.33
2017,10,27,10,45,821.5,125.5,7.55,14.5,669.0,910.81,735.02
2017,10,27,11,0,823.0,131.0,7.5,15.0,693.0,919.87,739.2
2017,10,27,11,15,829.0,132.5,7.4,15.0,711.0,925.08,741.85
2017,10,27,11,30,835.0,134.0,7.3,15.0,729.0,926.72,742.02
2017,10,27,11,45,497.5,246.5,7.2,15.5,602.5,734.11,590.8
2017,10,27,12,0,160.0,359.0,7.1,16.0,476.0,521.89,416.24
2017,10,27,12,15,140.0,357.5,7.0,16.0,459.5,496.94,396.48
2017,10,27,12,30,120.0,356.0,6.9,16.0,443.0,472.23,376.5
2017,10,27,12,45,85.0,335.0,6.85,16.0,396.5,405.47,323.47
2017,10,27,13,0,50.0,314.0,6.8,16.0,350.0,351.18,279.85
2017,10,27,13,15,217.0,304.5,6.7,16.0,454.5,474.4,381.62
2017,10,27,13,30,384.0,295.0,6.6,16.0,559.0,584.17,469.83
2017,10,27,13,45,356.0,290.0,6.5,16.0,528.0,541.4,435.51
2017,10,27,14,0,328.0,285.0,6.4,16.0,497.0,499.79,402.32
2017,10,27,14,15,327.0,269.5,6.35,16.0,472.0,465.9,375.5
2017,10,27,14,30,326.0,254.0,6.3,16.0,447.0,431.47,347.83
2017,10,27,14,45,275.5,243.5,6.25,16.0,398.5,376.0,302.7
2017,10,27,15,0,225.0,233.0,6.2,16.0,350.0,322.84,259.29
2017,10,27,15,15,278.0,204.0,6.15,15.5,336.5,304.22,243.39
2017,10,27,15,30,331.0,175.0,6.1,15.0,323.0,277.45,219.42
2017,10,27,15,45,312.0,160.0,6.1,15.0,286.5,236.24,183.64
2017,10,27,16,0,293.0,145.0,6.1,15.0,250.0,196.94,149.47
2017,10,27,16,15,403.5,111.5,5.95,14.5,232.0,165.16,116.79
2017,10,27,16,30,514.0,78.0,5.8,14.0,214.0,121.39,75.58
2017,10,27,16,45,457.5,64.5,5.65,13.5,165.5,72.33,43.54
2017,10,27,17,0,401.0,51.0,5.5,13.0,117.0,40.0,29.73
2017,10,27,17,15,280.5,36.0,5.25,12.0,73.5,28.87,19.12
2017,10,27,17,30,160.0,21.0,5.0,11.0,30.0,16.58,1.2
2017,10,27,17,45,80.0,10.5,4.75,10.5,15.0,10.01,0.0
2017,10,27,18,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,10,27,18,15,0.0,0.0,4.35,9.5,0.0,0.0,0.0
2017,10,27,18,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,10,27,18,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,10,27,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,10,27,19,15,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2017,10,27,19,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2017,10,27,19,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2017,10,27,20,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2017,10,27,20,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2017,10,27,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,10,27,20,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,10,27,21,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2017,10,27,21,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2017,10,27,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,10,27,21,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,10,27,22,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,10,27,22,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2017,10,27,22,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,22,45,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,10,27,23,15,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2017,10,27,23,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,27,23,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,10,28,0,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2017,10,28,0,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,0,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,1,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2017,10,28,1,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2017,10,28,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2017,10,28,1,45,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2017,10,28,2,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2017,10,28,2,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2017,10,28,2,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,2,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,3,45,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2017,10,28,4,15,0.0,0.0,2.85,1.5,0.0,0.0,0.0
2017,10,28,4,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,4,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,15,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,5,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,10,28,6,15,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,10,28,6,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,10,28,6,45,135.5,8.0,3.15,1.5,14.0,7.63,0.0
2017,10,28,7,0,271.0,16.0,3.3,2.0,28.0,142.8,0.0
2017,10,28,7,15,416.5,26.5,3.3,2.5,74.5,248.06,197.09
2017,10,28,7,30,562.0,37.0,3.3,3.0,121.0,357.25,301.64
2017,10,28,7,45,634.5,44.0,3.35,4.0,175.0,434.77,372.5
2017,10,28,8,0,707.0,51.0,3.4,5.0,229.0,517.38,444.07
2017,10,28,8,15,753.0,55.5,3.65,6.0,283.5,583.95,499.71
2017,10,28,8,30,799.0,60.0,3.9,7.0,338.0,652.01,552.73
2017,10,28,8,45,826.0,64.5,4.15,8.0,389.0,707.05,593.44
2017,10,28,9,0,853.0,69.0,4.4,9.0,440.0,761.2,632.63
2017,10,28,9,15,874.0,72.0,4.4,9.5,487.0,800.55,659.38
2017,10,28,9,30,895.0,75.0,4.4,10.0,534.0,844.47,689.16
2017,10,28,9,45,906.0,78.5,4.4,10.5,574.5,878.15,710.83
2017,10,28,10,0,917.0,82.0,4.4,11.0,615.0,908.79,730.09
2017,10,28,10,15,927.5,83.5,4.3,11.5,648.5,933.31,743.94
2017,10,28,10,30,938.0,85.0,4.2,12.0,682.0,954.4,755.23
2017,10,28,10,45,942.0,87.5,4.15,12.5,707.5,967.14,761.31
2017,10,28,11,0,946.0,90.0,4.1,13.0,733.0,976.02,764.78
2017,10,28,11,15,950.5,91.0,4.05,13.0,750.5,979.72,766.19
2017,10,28,11,30,955.0,92.0,4.0,13.0,768.0,979.49,765.04
2017,10,28,11,45,956.0,92.5,4.0,13.5,777.0,971.57,757.58
2017,10,28,12,0,957.0,93.0,4.0,14.0,786.0,959.75,747.64
2017,10,28,12,15,956.5,93.0,4.0,14.0,786.0,942.23,735.25
2017,10,28,12,30,956.0,93.0,4.0,14.0,786.0,920.98,720.38
2017,10,28,12,45,954.5,92.0,4.05,14.5,777.0,894.2,700.61
2017,10,28,13,0,953.0,91.0,4.1,15.0,768.0,863.96,678.46
2017,10,28,13,15,948.0,90.5,4.1,15.0,751.0,828.24,653.37
2017,10,28,13,30,943.0,90.0,4.1,15.0,734.0,789.57,626.06
2017,10,28,13,45,937.0,88.0,4.15,15.5,708.5,745.89,593.95
2017,10,28,14,0,931.0,86.0,4.2,16.0,683.0,699.76,558.35
2017,10,28,14,15,920.5,84.0,4.15,16.0,649.5,648.66,518.23
2017,10,28,14,30,910.0,82.0,4.1,16.0,616.0,595.96,475.89
2017,10,28,14,45,894.5,80.0,4.1,16.0,575.5,539.38,429.48
2017,10,28,15,0,879.0,78.0,4.1,16.0,535.0,482.24,381.24
2017,10,28,15,15,857.5,75.0,4.0,15.5,489.0,420.51,328.53
2017,10,28,15,30,836.0,72.0,3.9,15.0,443.0,360.0,275.22
2017,10,28,15,45,805.0,68.5,3.85,15.0,391.5,297.36,218.83
2017,10,28,16,0,774.0,65.0,3.8,15.0,340.0,237.23,164.38
2017,10,28,16,15,727.5,60.0,3.3,14.0,286.5,175.96,111.53
2017,10,28,16,30,681.0,55.0,2.8,13.0,233.0,119.78,67.24
2017,10,28,16,45,606.0,48.0,2.35,12.5,179.5,65.92,34.58
2017,10,28,17,0,531.0,41.0,1.9,12.0,126.0,31.17,22.04
2017,10,28,17,15,394.5,30.0,1.75,11.0,79.5,23.47,14.51
2017,10,28,17,30,258.0,19.0,1.6,10.0,33.0,15.35,0.0
2017,10,28,17,45,129.0,9.5,1.45,9.0,16.5,9.05,0.0
2017,10,28,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,10,28,18,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2017,10,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,10,28,19,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2017,10,28,19,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,28,19,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,28,20,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,10,28,20,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,10,28,20,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,10,28,20,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2017,10,28,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,10,28,21,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2017,10,28,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,10,28,22,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,10,28,22,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,10,28,22,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,10,28,23,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,10,28,23,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2017,10,28,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2017,10,28,23,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2017,10,29,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2017,10,29,1,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2017,10,29,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,10,29,1,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,10,29,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,10,29,2,15,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2017,10,29,2,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,10,29,2,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,10,29,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,10,29,3,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,10,29,3,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,10,29,3,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,10,29,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,10,29,4,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2017,10,29,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,10,29,4,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2017,10,29,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,10,29,5,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2017,10,29,6,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2017,10,29,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2017,10,29,6,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,10,29,6,45,123.0,8.0,1.8,3.5,13.0,7.63,0.0
2017,10,29,7,0,246.0,16.0,1.9,4.0,26.0,134.81,0.0
2017,10,29,7,15,394.5,26.5,2.3,5.0,71.5,242.93,189.16
2017,10,29,7,30,543.0,37.0,2.7,6.0,117.0,346.42,288.45
2017,10,29,7,45,622.0,43.5,3.1,7.5,171.0,426.04,360.05
2017,10,29,8,0,701.0,50.0,3.5,9.0,225.0,511.29,432.89
2017,10,29,8,15,748.5,55.0,3.55,10.0,279.5,579.03,488.31
2017,10,29,8,30,796.0,60.0,3.6,11.0,334.0,648.45,541.15
2017,10,29,8,45,827.5,63.0,3.7,12.0,386.0,704.67,581.36
2017,10,29,9,0,859.0,66.0,3.8,13.0,438.0,753.83,615.0
2017,10,29,9,15,880.5,69.0,3.8,14.0,485.0,800.21,645.26
2017,10,29,9,30,902.0,72.0,3.8,15.0,532.0,844.67,673.37
2017,10,29,9,45,917.0,74.0,3.8,16.0,573.5,880.05,694.33
2017,10,29,10,0,932.0,76.0,3.8,17.0,615.0,912.57,712.97
2017,10,29,10,15,942.5,77.5,3.7,17.5,649.0,937.34,726.7
2017,10,29,10,30,953.0,79.0,3.6,18.0,683.0,958.63,737.96
2017,10,29,10,45,960.0,80.5,3.5,18.5,709.0,973.07,744.49
2017,10,29,11,0,967.0,82.0,3.4,19.0,735.0,983.65,748.48
2017,10,29,11,15,971.0,82.5,3.35,19.5,752.5,986.37,747.63
2017,10,29,11,30,975.0,83.0,3.3,20.0,770.0,985.1,744.31
2017,10,29,11,45,975.0,84.5,3.3,20.5,778.5,977.34,737.2
2017,10,29,12,0,975.0,86.0,3.3,21.0,787.0,965.62,727.65
2017,10,29,12,15,974.5,86.0,3.3,21.0,787.0,947.88,715.61
2017,10,29,12,30,974.0,86.0,3.3,21.0,787.0,926.35,701.14
2017,10,29,12,45,972.0,85.0,3.35,21.0,778.5,898.81,682.95
2017,10,29,13,0,970.0,84.0,3.4,21.0,770.0,867.77,662.35
2017,10,29,13,15,965.5,83.5,3.4,21.0,752.5,832.01,638.12
2017,10,29,13,30,961.0,83.0,3.4,21.0,735.0,793.21,611.64
2017,10,29,13,45,954.0,81.5,3.4,21.5,709.0,748.79,579.86
2017,10,29,14,0,947.0,80.0,3.4,22.0,683.0,701.93,544.83
2017,10,29,14,15,936.5,78.5,3.35,22.0,650.0,650.75,505.85
2017,10,29,14,30,926.0,77.0,3.3,22.0,617.0,597.93,464.65
2017,10,29,14,45,906.0,77.0,3.3,22.0,575.5,540.41,418.85
2017,10,29,15,0,886.0,77.0,3.3,22.0,534.0,482.71,371.55
2017,10,29,15,15,864.5,74.0,3.2,21.5,487.5,420.72,320.06
2017,10,29,15,30,843.0,71.0,3.1,21.0,441.0,359.93,267.92
2017,10,29,15,45,812.5,67.5,3.05,21.0,390.0,297.15,212.86
2017,10,29,16,0,782.0,64.0,3.0,21.0,339.0,236.81,159.58
2017,10,29,16,15,736.0,59.0,2.65,19.5,285.0,175.28,108.07
2017,10,29,16,30,690.0,54.0,2.3,18.0,231.0,118.76,64.76
2017,10,29,16,45,615.0,47.0,2.0,17.0,177.5,64.51,32.9
2017,10,29,17,0,540.0,40.0,1.7,16.0,124.0,30.46,20.99
2017,10,29,17,15,401.5,29.0,1.75,15.0,77.5,22.7,13.46
2017,10,29,17,30,263.0,18.0,1.8,14.0,31.0,14.53,0.0
2017,10,29,17,45,131.5,9.0,1.9,13.5,15.5,8.58,0.0
2017,10,29,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,10,29,18,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2017,10,29,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2017,10,29,18,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2017,10,29,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,10,29,19,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2017,10,29,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,10,29,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,10,29,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,10,29,20,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,10,29,20,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,10,29,22,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,10,29,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
