Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,9,4,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,4,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,5,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,5,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,9,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2017,11,9,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,9,7,15,131.5,21.5,3.3,6.5,36.5,103.17,50.53
2017,11,9,7,30,263.0,43.0,3.4,7.0,73.0,209.83,169.6
2017,11,9,7,45,361.5,55.5,3.55,7.5,120.0,288.88,242.62
2017,11,9,8,0,460.0,68.0,3.7,8.0,167.0,378.8,322.15
2017,11,9,8,15,520.5,77.0,3.7,8.5,216.0,448.29,382.05
2017,11,9,8,30,581.0,86.0,3.7,9.0,265.0,520.85,442.2
2017,11,9,8,45,624.5,92.5,3.75,9.5,313.5,581.03,490.35
2017,11,9,9,0,668.0,99.0,3.8,10.0,362.0,641.97,537.24
2017,11,9,9,15,334.0,112.0,3.75,10.5,243.5,410.57,346.12
2017,11,9,9,30,0.0,125.0,3.7,11.0,125.0,120.2,96.48
2017,11,9,9,45,2.0,149.0,3.65,11.5,150.5,146.2,118.19
2017,11,9,10,0,4.0,173.0,3.6,12.0,176.0,172.31,139.32
2017,11,9,10,15,28.0,214.0,3.5,12.5,231.0,248.09,201.48
2017,11,9,10,30,52.0,255.0,3.4,13.0,286.0,314.72,254.69
2017,11,9,10,45,63.0,271.5,3.35,13.5,310.5,341.36,274.97
2017,11,9,11,0,74.0,288.0,3.3,14.0,335.0,367.79,294.99
2017,11,9,11,15,40.5,245.0,3.2,14.0,271.0,287.3,230.09
2017,11,9,11,30,7.0,202.0,3.1,14.0,207.0,200.46,159.44
2017,11,9,11,45,18.5,237.0,3.05,14.5,249.5,245.57,195.72
2017,11,9,12,0,30.0,272.0,3.0,15.0,292.0,302.0,240.0
2017,11,9,12,15,51.5,292.0,2.95,15.0,327.0,339.63,269.83
2017,11,9,12,30,73.0,312.0,2.9,15.0,362.0,376.07,298.49
2017,11,9,12,45,102.5,316.0,2.85,15.5,385.0,400.26,317.24
2017,11,9,13,0,132.0,320.0,2.8,16.0,408.0,431.28,340.93
2017,11,9,13,15,209.5,305.5,2.75,16.0,441.0,466.66,369.7
2017,11,9,13,30,287.0,291.0,2.7,16.0,474.0,503.92,399.19
2017,11,9,13,45,180.5,279.5,2.7,16.5,393.5,400.34,317.46
2017,11,9,14,0,74.0,268.0,2.7,17.0,313.0,306.61,242.78
2017,11,9,14,15,129.0,258.5,2.65,16.5,331.0,329.13,262.13
2017,11,9,14,30,184.0,249.0,2.6,16.0,349.0,340.84,272.09
2017,11,9,14,45,242.5,223.5,2.55,16.0,345.5,336.74,268.58
2017,11,9,15,0,301.0,198.0,2.5,16.0,342.0,322.51,256.2
2017,11,9,15,15,150.5,129.5,2.45,15.5,201.5,180.43,142.76
2017,11,9,15,30,0.0,61.0,2.4,15.0,61.0,56.73,42.52
2017,11,9,15,45,0.0,53.0,2.4,15.0,53.0,49.26,36.4
2017,11,9,16,0,0.0,45.0,2.4,15.0,45.0,41.8,30.12
2017,11,9,16,15,214.5,61.0,2.25,14.5,109.0,86.56,58.65
2017,11,9,16,30,429.0,77.0,2.1,14.0,173.0,104.11,65.24
2017,11,9,16,45,344.5,62.5,2.0,14.0,126.5,59.82,38.07
2017,11,9,17,0,260.0,48.0,1.9,14.0,80.0,37.35,26.64
2017,11,9,17,15,130.0,29.0,1.8,13.0,45.0,22.89,10.56
2017,11,9,17,30,0.0,10.0,1.7,12.0,10.0,9.53,0.0
2017,11,9,17,45,0.0,5.0,1.6,11.5,5.0,0.0,0.0
2017,11,9,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,9,18,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2017,11,9,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,9,18,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,9,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,9,19,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,9,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,9,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,9,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,9,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,11,9,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,9,20,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,9,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,9,21,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,11,9,21,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2017,11,9,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,9,22,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,11,9,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,9,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2017,11,9,22,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2017,11,9,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,9,23,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,11,9,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,9,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2017,11,10,0,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2017,11,10,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,11,10,1,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2017,11,10,1,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,11,10,1,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2017,11,10,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2017,11,10,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2017,11,10,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,11,10,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2017,11,10,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,10,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,10,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,10,4,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,11,10,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,10,5,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,10,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,10,5,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,11,10,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,11,10,6,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,11,10,6,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,11,10,6,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,11,10,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,11,10,7,15,101.0,22.5,2.5,7.5,33.5,90.45,37.24
2017,11,10,7,30,202.0,45.0,2.5,8.0,67.0,182.35,145.56
2017,11,10,7,45,297.0,60.5,2.55,8.5,112.5,260.14,216.62
2017,11,10,8,0,392.0,76.0,2.6,9.0,158.0,346.87,292.63
2017,11,10,8,15,453.0,87.0,2.6,9.5,206.5,414.0,350.06
2017,11,10,8,30,514.0,98.0,2.6,10.0,255.0,485.12,408.55
2017,11,10,8,45,257.0,108.0,2.65,10.5,186.5,318.37,269.08
2017,11,10,9,0,0.0,118.0,2.7,11.0,118.0,115.45,93.03
2017,11,10,9,15,8.5,145.5,2.7,11.5,149.5,150.61,122.72
2017,11,10,9,30,17.0,173.0,2.7,12.0,181.0,186.22,151.91
2017,11,10,9,45,33.5,199.0,2.7,12.5,216.0,239.52,195.31
2017,11,10,10,0,50.0,225.0,2.7,13.0,251.0,282.22,229.3
2017,11,10,10,15,26.5,202.0,2.65,13.5,216.0,233.13,188.0
2017,11,10,10,30,3.0,179.0,2.6,14.0,181.0,175.95,140.26
2017,11,10,10,45,9.0,202.0,2.55,14.5,208.0,204.42,163.09
2017,11,10,11,0,15.0,225.0,2.5,15.0,235.0,232.91,185.46
2017,11,10,11,15,27.5,251.0,2.45,15.0,269.5,282.61,224.91
2017,11,10,11,30,40.0,277.0,2.4,15.0,304.0,320.62,254.62
2017,11,10,11,45,31.0,266.5,2.35,15.5,287.5,299.03,236.63
2017,11,10,12,0,22.0,256.0,2.3,16.0,271.0,267.2,210.93
2017,11,10,12,15,15.5,233.5,2.25,16.0,244.0,237.73,187.58
2017,11,10,12,30,9.0,211.0,2.2,16.0,217.0,209.0,164.7
2017,11,10,12,45,11.5,220.0,2.15,16.5,228.0,219.32,172.73
2017,11,10,13,0,14.0,229.0,2.1,17.0,239.0,229.42,180.46
2017,11,10,13,15,8.0,202.5,2.05,17.0,208.0,198.04,155.54
2017,11,10,13,30,2.0,176.0,2.0,17.0,177.0,167.47,131.22
2017,11,10,13,45,1.0,162.0,1.95,17.5,162.5,153.03,119.61
2017,11,10,14,0,0.0,148.0,1.9,18.0,148.0,138.8,108.13
2017,11,10,14,15,0.0,150.0,1.85,18.0,150.0,140.54,109.76
2017,11,10,14,30,0.0,152.0,1.8,18.0,152.0,142.22,111.35
2017,11,10,14,45,0.0,121.5,1.8,18.0,121.5,113.33,88.15
2017,11,10,15,0,0.0,91.0,1.8,18.0,91.0,84.74,64.97
2017,11,10,15,15,0.0,88.5,1.75,17.5,88.5,82.36,63.35
2017,11,10,15,30,0.0,86.0,1.7,17.0,86.0,79.94,61.65
2017,11,10,15,45,0.0,75.0,1.7,17.0,75.0,69.71,53.25
2017,11,10,16,0,0.0,64.0,1.7,17.0,64.0,59.52,44.79
2017,11,10,16,15,229.5,67.0,1.5,16.5,117.5,93.99,63.7
2017,11,10,16,30,459.0,70.0,1.3,16.0,171.0,102.15,61.85
2017,11,10,16,45,374.0,57.0,1.1,15.5,125.0,55.97,34.14
2017,11,10,17,0,289.0,44.0,0.9,15.0,79.0,34.18,23.77
2017,11,10,17,15,144.5,22.0,0.85,14.5,39.5,17.2,6.03
2017,11,10,17,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,11,10,17,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2017,11,10,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2017,11,10,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2017,11,10,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,10,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2017,11,10,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,19,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,11,10,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2017,11,10,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,11,10,21,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2017,11,10,22,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,10,23,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2017,11,11,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,11,11,0,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2017,11,11,0,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,0,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,2,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,2,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,2,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,4,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,5,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,11,6,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,11,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,11,6,45,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,11,7,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,11,7,15,161.5,17.5,1.5,11.5,34.5,111.23,36.6
2017,11,11,7,30,323.0,35.0,1.7,12.0,69.0,228.5,179.3
2017,11,11,7,45,415.5,45.0,1.95,12.5,115.0,305.81,250.26
2017,11,11,8,0,508.0,55.0,2.2,13.0,161.0,390.89,324.08
2017,11,11,8,15,567.0,62.0,2.3,13.5,209.5,458.07,380.71
2017,11,11,8,30,626.0,69.0,2.4,14.0,258.0,528.38,437.58
2017,11,11,8,45,663.0,74.5,2.55,15.0,304.5,583.77,479.91
2017,11,11,9,0,700.0,80.0,2.7,16.0,351.0,639.55,519.96
2017,11,11,9,15,365.5,131.5,2.8,16.5,274.0,457.7,374.03
2017,11,11,9,30,31.0,183.0,2.9,17.0,197.0,220.89,176.93
2017,11,11,9,45,149.5,207.5,3.05,17.5,286.0,358.46,289.95
2017,11,11,10,0,268.0,232.0,3.2,18.0,375.0,501.31,401.62
2017,11,11,10,15,541.5,166.5,3.25,18.5,476.0,674.97,536.93
2017,11,11,10,30,815.0,101.0,3.3,19.0,577.0,843.79,657.3
2017,11,11,10,45,413.0,155.5,3.4,19.5,397.0,556.18,441.81
2017,11,11,11,0,11.0,210.0,3.5,20.0,217.0,213.78,166.48
2017,11,11,11,15,6.5,192.5,3.55,20.0,196.5,191.05,148.89
2017,11,11,11,30,2.0,175.0,3.6,20.0,176.0,168.91,131.06
2017,11,11,11,45,1.0,134.5,3.65,20.5,135.0,127.7,97.91
2017,11,11,12,0,0.0,94.0,3.7,21.0,94.0,87.67,65.6
2017,11,11,12,15,0.0,91.5,3.7,21.0,91.5,85.33,63.74
2017,11,11,12,30,0.0,89.0,3.7,21.0,89.0,82.99,61.86
2017,11,11,12,45,106.0,202.5,3.7,21.0,272.0,292.63,231.23
2017,11,11,13,0,212.0,316.0,3.7,21.0,455.0,488.5,381.57
2017,11,11,13,15,186.5,309.0,3.65,21.0,429.0,453.07,353.46
2017,11,11,13,30,161.0,302.0,3.6,21.0,403.0,418.8,327.12
2017,11,11,13,45,474.5,206.5,3.6,21.0,489.5,535.21,421.2
2017,11,11,14,0,788.0,111.0,3.6,21.0,576.0,614.36,483.28
2017,11,11,14,15,411.0,163.5,3.5,21.0,405.0,409.14,323.06
2017,11,11,14,30,34.0,216.0,3.4,21.0,234.0,224.6,175.67
2017,11,11,14,45,27.5,197.0,3.3,21.0,211.0,197.67,154.89
2017,11,11,15,0,21.0,178.0,3.2,21.0,188.0,174.94,137.01
2017,11,11,15,15,338.0,135.5,3.0,21.0,270.5,260.96,202.17
2017,11,11,15,30,655.0,93.0,2.8,21.0,353.0,304.14,226.84
2017,11,11,15,45,611.0,88.0,2.65,21.0,306.0,247.96,178.1
2017,11,11,16,0,567.0,83.0,2.5,21.0,259.0,196.06,133.58
2017,11,11,16,15,507.5,74.5,2.15,20.5,211.5,143.21,90.84
2017,11,11,16,30,448.0,66.0,1.8,20.0,164.0,97.21,57.24
2017,11,11,16,45,354.5,54.5,1.45,19.5,119.0,53.2,31.73
2017,11,11,17,0,261.0,43.0,1.1,19.0,74.0,33.4,22.61
2017,11,11,17,15,130.5,21.5,1.1,18.5,37.0,16.81,5.11
2017,11,11,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,11,17,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,11,11,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,11,18,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2017,11,11,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,11,18,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,11,11,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,11,11,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,11,11,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,11,11,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,11,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,11,20,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,11,20,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2017,11,11,20,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,11,11,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,21,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,21,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,11,11,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,11,11,22,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,11,22,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,11,23,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,11,23,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,11,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,11,23,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2017,11,12,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,12,0,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2017,11,12,0,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,12,0,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,12,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,12,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,12,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,12,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,12,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,12,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,12,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,12,3,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2017,11,12,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2017,11,12,3,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2017,11,12,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2017,11,12,4,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2017,11,12,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,12,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2017,11,12,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,12,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2017,11,12,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2017,11,12,5,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,11,12,6,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,6,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,12,7,15,125.0,18.5,1.65,15.0,31.5,93.09,19.32
2017,11,12,7,30,250.0,37.0,1.8,15.0,63.0,194.3,149.67
2017,11,12,7,45,353.5,48.0,1.95,15.5,107.5,274.63,222.06
2017,11,12,8,0,457.0,59.0,2.1,16.0,152.0,364.48,298.81
2017,11,12,8,15,519.5,66.5,2.05,16.5,199.5,432.41,355.19
2017,11,12,8,30,582.0,74.0,2.0,17.0,247.0,503.75,411.87
2017,11,12,8,45,291.0,43.5,2.0,17.5,130.0,277.05,229.91
2017,11,12,9,0,0.0,13.0,2.0,18.0,13.0,12.05,4.51
2017,11,12,9,15,0.0,38.0,2.0,18.5,38.0,35.29,24.05
2017,11,12,9,30,0.0,63.0,2.0,19.0,63.0,58.6,43.29
2017,11,12,9,45,0.0,68.5,2.0,19.5,68.5,63.75,47.3
2017,11,12,10,0,0.0,74.0,2.0,20.0,74.0,68.89,51.29
2017,11,12,10,15,0.5,121.5,2.0,20.0,122.0,115.51,89.06
2017,11,12,10,30,1.0,169.0,2.0,20.0,170.0,164.0,127.65
2017,11,12,10,45,0.5,148.5,2.0,20.5,149.0,142.05,109.6
2017,11,12,11,0,0.0,128.0,2.0,21.0,128.0,120.87,92.38
2017,11,12,11,15,1.0,149.0,2.05,21.0,150.0,142.38,109.47
2017,11,12,11,30,2.0,170.0,2.1,21.0,172.0,163.94,126.44
2017,11,12,11,45,3.0,177.5,2.15,21.5,180.0,171.97,132.42
2017,11,12,12,0,4.0,185.0,2.2,22.0,188.0,179.95,138.39
2017,11,12,12,15,5.5,194.0,2.25,22.0,198.0,189.78,146.09
2017,11,12,12,30,7.0,203.0,2.3,22.0,208.0,199.5,153.72
2017,11,12,12,45,3.5,171.5,2.35,22.5,174.0,165.18,126.55
2017,11,12,13,0,0.0,140.0,2.4,23.0,140.0,131.66,99.97
2017,11,12,13,15,0.0,129.0,2.45,23.0,129.0,121.0,91.68
2017,11,12,13,30,0.0,118.0,2.5,23.0,118.0,110.43,83.4
2017,11,12,13,45,0.5,142.0,2.55,23.0,142.5,133.58,101.96
2017,11,12,14,0,1.0,166.0,2.6,23.0,167.0,156.68,120.39
2017,11,12,14,15,6.0,176.5,2.65,23.0,180.0,169.31,130.65
2017,11,12,14,30,11.0,187.0,2.7,23.0,193.0,181.33,140.43
2017,11,12,14,45,5.5,138.5,2.75,23.0,141.5,131.96,101.45
2017,11,12,15,0,0.0,90.0,2.8,23.0,90.0,83.81,62.96
2017,11,12,15,15,290.0,100.5,2.75,22.5,215.0,209.2,160.92
2017,11,12,15,30,580.0,111.0,2.7,22.0,340.0,296.57,221.58
2017,11,12,15,45,537.0,103.5,2.65,22.0,294.5,242.49,175.22
2017,11,12,16,0,494.0,96.0,2.6,22.0,249.0,190.94,131.71
2017,11,12,16,15,434.0,85.5,2.3,21.5,202.5,140.53,91.45
2017,11,12,16,30,374.0,75.0,2.0,21.0,156.0,96.91,59.7
2017,11,12,16,45,290.5,60.0,1.7,20.5,112.5,55.82,34.97
2017,11,12,17,0,207.0,45.0,1.4,20.0,69.0,35.03,23.8
2017,11,12,17,15,103.5,22.5,1.3,19.5,34.5,17.64,5.02
2017,11,12,17,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2017,11,12,17,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2017,11,12,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,12,18,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,11,12,18,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,18,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,12,19,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,11,12,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,20,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,11,12,21,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,11,12,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,12,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,13,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,13,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2017,11,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,11,13,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2017,11,13,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2017,11,13,4,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2017,11,13,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,13,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,13,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,13,6,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,13,7,15,135.5,17.5,1.7,13.5,31.0,95.36,7.37
2017,11,13,7,30,271.0,35.0,1.9,14.0,62.0,201.46,154.94
2017,11,13,7,45,367.0,46.5,2.15,14.5,106.5,279.53,226.69
2017,11,13,8,0,463.0,58.0,2.4,15.0,151.0,365.85,301.26
2017,11,13,8,15,306.0,88.0,2.35,15.5,156.5,320.78,265.17
2017,11,13,8,30,149.0,118.0,2.3,16.0,162.0,241.98,199.25
2017,11,13,8,45,249.5,129.0,2.25,16.5,218.0,339.46,279.94
2017,11,13,9,0,350.0,140.0,2.2,17.0,274.0,432.66,354.15
2017,11,13,9,15,260.5,170.5,2.2,17.5,276.5,409.99,332.49
2017,11,13,9,30,171.0,201.0,2.2,18.0,279.0,367.78,296.05
2017,11,13,9,45,224.5,214.0,2.25,18.5,325.5,427.83,342.87
2017,11,13,10,0,278.0,227.0,2.3,19.0,372.0,502.97,399.29
2017,11,13,10,15,317.0,235.0,2.25,19.5,410.0,547.25,431.02
2017,11,13,10,30,356.0,243.0,2.2,20.0,448.0,591.37,462.17
2017,11,13,10,45,360.0,253.5,2.15,21.0,469.0,607.17,470.52
2017,11,13,11,0,364.0,264.0,2.1,22.0,490.0,621.42,477.85
2017,11,13,11,15,355.5,274.5,2.1,22.0,500.5,623.09,477.98
2017,11,13,11,30,347.0,285.0,2.1,22.0,511.0,623.16,477.12
2017,11,13,11,45,261.0,303.0,2.1,22.5,474.5,563.15,430.47
2017,11,13,12,0,175.0,321.0,2.1,23.0,438.0,491.79,375.76
2017,11,13,12,15,227.0,315.5,2.15,23.0,466.5,523.49,400.68
2017,11,13,12,30,279.0,310.0,2.2,23.0,495.0,563.12,430.29
2017,11,13,12,45,216.5,312.0,2.25,23.5,454.5,496.05,379.38
2017,11,13,13,0,154.0,314.0,2.3,24.0,414.0,441.82,337.86
2017,11,13,13,15,166.5,305.5,2.25,24.0,412.0,434.6,333.08
2017,11,13,13,30,179.0,297.0,2.2,24.0,410.0,426.17,327.11
2017,11,13,13,45,214.0,281.5,2.2,24.0,411.0,424.17,326.41
2017,11,13,14,0,249.0,266.0,2.2,24.0,412.0,419.1,323.12
2017,11,13,14,15,265.5,248.5,2.15,24.0,396.5,403.05,310.98
2017,11,13,14,30,282.0,231.0,2.1,24.0,381.0,379.29,292.79
2017,11,13,14,45,193.0,218.0,2.1,24.0,317.5,303.56,234.51
2017,11,13,15,0,104.0,205.0,2.1,24.0,254.0,238.08,183.95
2017,11,13,15,15,97.0,186.5,2.0,23.5,229.0,210.91,162.95
2017,11,13,15,30,90.0,168.0,1.9,23.0,204.0,184.54,142.17
2017,11,13,15,45,293.0,132.0,1.8,23.0,226.0,200.57,148.42
2017,11,13,16,0,496.0,96.0,1.7,23.0,248.0,191.11,130.97
2017,11,13,16,15,437.5,85.5,1.5,22.0,202.0,140.88,91.22
2017,11,13,16,30,379.0,75.0,1.3,21.0,156.0,97.24,59.72
2017,11,13,16,45,300.0,59.0,1.15,20.5,112.5,55.19,34.32
2017,11,13,17,0,221.0,43.0,1.0,20.0,69.0,33.47,22.44
2017,11,13,17,15,110.5,21.5,1.0,19.5,34.5,16.86,3.95
2017,11,13,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,13,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2017,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,13,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2017,11,13,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,13,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,11,13,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,13,19,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2017,11,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2017,11,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,11,13,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2017,11,13,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,11,13,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2017,11,13,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,13,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2017,11,14,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,11,14,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,11,14,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,14,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,14,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,14,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,3,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,14,6,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,14,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,14,6,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,14,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2017,11,14,7,15,154.0,16.0,1.85,13.5,31.0,102.73,0.0
2017,11,14,7,30,308.0,32.0,2.2,14.0,62.0,216.15,165.3
2017,11,14,7,45,412.0,41.5,2.55,15.0,107.5,297.35,240.66
2017,11,14,8,0,516.0,51.0,2.9,16.0,153.0,387.55,318.23
2017,11,14,8,15,576.0,58.0,3.0,16.5,201.5,455.1,375.33
2017,11,14,8,30,636.0,65.0,3.1,17.0,250.0,525.93,432.73
2017,11,14,8,45,678.0,69.0,3.25,18.0,297.5,582.92,476.37
2017,11,14,9,0,720.0,73.0,3.4,19.0,345.0,636.94,515.04
2017,11,14,9,15,746.5,76.5,3.45,19.5,388.0,682.66,547.02
2017,11,14,9,30,773.0,80.0,3.5,20.0,431.0,727.12,577.4
2017,11,14,9,45,793.0,82.5,3.6,20.5,469.5,763.46,601.51
2017,11,14,10,0,813.0,85.0,3.7,21.0,508.0,797.57,623.79
2017,11,14,10,15,450.5,173.0,3.75,21.5,410.0,601.73,475.2
2017,11,14,10,30,88.0,261.0,3.8,22.0,312.0,354.06,277.2
2017,11,14,10,45,77.5,268.5,3.9,22.5,315.0,351.45,274.67
2017,11,14,11,0,67.0,276.0,4.0,23.0,318.0,348.59,271.23
2017,11,14,11,15,68.5,284.5,4.05,23.0,328.5,357.17,277.5
2017,11,14,11,30,70.0,293.0,4.1,23.0,339.0,365.52,283.58
2017,11,14,11,45,44.0,266.5,4.2,23.5,295.5,310.86,240.47
2017,11,14,12,0,18.0,240.0,4.3,24.0,252.0,247.68,190.69
2017,11,14,12,15,57.5,276.5,4.3,24.0,314.5,328.46,254.01
2017,11,14,12,30,97.0,313.0,4.3,24.0,377.0,397.32,306.9
2017,11,14,12,45,136.5,312.5,4.35,24.5,402.0,433.3,334.16
2017,11,14,13,0,176.0,312.0,4.4,25.0,427.0,456.46,351.72
2017,11,14,13,15,204.0,302.0,4.4,25.0,431.5,458.33,353.74
2017,11,14,13,30,232.0,292.0,4.4,25.0,436.0,457.91,354.01
2017,11,14,13,45,208.5,282.0,4.4,25.0,408.0,420.95,325.84
2017,11,14,14,0,185.0,272.0,4.4,25.0,380.0,385.34,298.62
2017,11,14,14,15,485.5,184.0,4.35,25.0,446.0,471.14,367.01
2017,11,14,14,30,786.0,96.0,4.3,25.0,512.0,520.35,404.11
2017,11,14,14,45,753.0,97.5,4.3,25.0,472.5,465.81,359.72
2017,11,14,15,0,720.0,99.0,4.3,25.0,433.0,412.0,315.34
2017,11,14,15,15,692.0,94.5,4.15,24.5,390.5,356.48,269.12
2017,11,14,15,30,664.0,90.0,4.0,24.0,348.0,302.74,223.29
2017,11,14,15,45,622.5,84.5,3.9,24.0,302.0,246.57,175.0
2017,11,14,16,0,581.0,79.0,3.8,24.0,256.0,194.35,130.35
2017,11,14,16,15,521.5,71.0,3.35,23.0,208.5,141.44,88.02
2017,11,14,16,30,462.0,63.0,2.9,22.0,161.0,95.3,54.78
2017,11,14,16,45,371.5,51.0,2.5,21.5,116.0,51.64,30.04
2017,11,14,17,0,281.0,39.0,2.1,21.0,71.0,30.33,19.64
2017,11,14,17,15,140.5,19.5,2.0,20.5,35.5,15.27,2.41
2017,11,14,17,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,14,17,45,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2017,11,14,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2017,11,14,18,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2017,11,14,18,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,11,14,18,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2017,11,14,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,11,14,19,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2017,11,14,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,11,14,19,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2017,11,14,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2017,11,14,20,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,14,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2017,11,14,20,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,14,21,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,14,21,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2017,11,14,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,21,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,14,22,15,0.0,0.0,3.4,16.5,0.0,0.0,0.0
2017,11,14,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2017,11,14,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2017,11,14,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,14,23,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2017,11,14,23,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2017,11,14,23,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,15,0,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,15,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2017,11,15,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2017,11,15,0,45,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2017,11,15,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2017,11,15,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2017,11,15,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,4,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2017,11,15,5,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2017,11,15,5,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2017,11,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2017,11,15,6,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2017,11,15,6,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2017,11,15,6,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2017,11,15,6,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2017,11,15,7,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2017,11,15,7,15,112.5,17.5,3.25,16.5,28.5,83.96,0.0
2017,11,15,7,30,225.0,35.0,3.4,17.0,57.0,179.11,133.97
2017,11,15,7,45,334.5,47.0,3.55,17.5,101.0,259.82,208.44
2017,11,15,8,0,444.0,59.0,3.7,18.0,145.0,353.74,289.05
2017,11,15,8,15,508.0,67.5,3.75,18.5,193.0,422.91,347.42
2017,11,15,8,30,572.0,76.0,3.8,19.0,241.0,495.59,406.42
2017,11,15,8,45,286.0,68.0,3.9,19.5,150.5,298.45,246.5
2017,11,15,9,0,0.0,60.0,4.0,20.0,60.0,55.79,40.91
2017,11,15,9,15,11.0,115.5,3.9,20.5,120.5,120.22,94.27
2017,11,15,9,30,22.0,171.0,3.8,21.0,181.0,188.92,149.62
2017,11,15,9,45,11.0,136.5,3.75,21.5,141.5,140.89,109.94
2017,11,15,10,0,0.0,102.0,3.7,22.0,102.0,95.91,72.8
2017,11,15,10,15,0.0,108.5,3.55,22.0,108.5,102.16,77.72
2017,11,15,10,30,0.0,115.0,3.4,22.0,115.0,108.42,82.58
2017,11,15,10,45,0.0,102.0,3.3,22.5,102.0,95.48,71.88
2017,11,15,11,0,0.0,89.0,3.2,23.0,89.0,82.96,61.59
2017,11,15,11,15,0.0,94.0,3.1,23.5,94.0,87.66,65.16
2017,11,15,11,30,0.0,99.0,3.0,24.0,99.0,92.47,68.78
2017,11,15,11,45,0.0,112.5,2.9,24.5,112.5,105.48,78.9
2017,11,15,12,0,0.0,126.0,2.8,25.0,126.0,118.51,88.96
2017,11,15,12,15,0.0,138.5,2.65,25.0,138.5,130.57,98.39
2017,11,15,12,30,0.0,151.0,2.5,25.0,151.0,142.64,107.81
2017,11,15,12,45,2.5,171.0,2.45,25.5,173.0,164.0,124.32
2017,11,15,13,0,5.0,191.0,2.4,26.0,195.0,185.23,140.58
2017,11,15,13,15,2.5,152.5,2.25,26.0,154.5,145.49,109.73
2017,11,15,13,30,0.0,114.0,2.1,26.0,114.0,106.64,79.39
2017,11,15,13,45,12.5,169.5,1.95,26.0,177.0,167.97,127.83
2017,11,15,14,0,25.0,225.0,1.8,26.0,240.0,228.66,174.75
2017,11,15,14,15,40.5,224.5,1.65,26.0,247.0,239.8,183.4
2017,11,15,14,30,56.0,224.0,1.5,26.0,254.0,244.35,187.01
2017,11,15,14,45,375.0,166.0,1.35,26.0,341.0,348.03,266.15
2017,11,15,15,0,694.0,108.0,1.2,26.0,428.0,409.18,307.07
2017,11,15,15,15,665.0,103.0,1.1,25.5,385.5,354.15,262.14
2017,11,15,15,30,636.0,98.0,1.0,25.0,343.0,301.08,218.4
2017,11,15,15,45,592.5,92.0,0.9,25.0,297.0,245.49,172.12
2017,11,15,16,0,549.0,86.0,0.8,25.0,251.0,194.15,129.5
2017,11,15,16,15,488.5,76.5,0.75,24.5,204.0,141.63,88.43
2017,11,15,16,30,428.0,67.0,0.7,24.0,157.0,94.51,54.8
2017,11,15,16,45,335.0,54.0,0.65,23.5,112.5,51.94,30.66
2017,11,15,17,0,242.0,41.0,0.6,23.0,68.0,31.96,20.76
2017,11,15,17,15,121.0,20.5,0.65,22.5,34.0,16.1,2.1
2017,11,15,17,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2017,11,15,17,45,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2017,11,15,18,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2017,11,15,18,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2017,11,15,18,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2017,11,15,18,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2017,11,15,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2017,11,15,19,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2017,11,15,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2017,11,15,19,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2017,11,15,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2017,11,15,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2017,11,15,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,20,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,21,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2017,11,15,21,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2017,11,15,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,11,15,22,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2017,11,15,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,11,15,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,11,15,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,11,15,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,11,15,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,15,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,1,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,2,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,3,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,11,16,5,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2017,11,16,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2017,11,16,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2017,11,16,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2017,11,16,6,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2017,11,16,7,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2017,11,16,7,15,116.5,16.5,0.5,17.5,27.5,83.42,0.0
2017,11,16,7,30,233.0,33.0,0.6,18.0,55.0,179.89,131.74
2017,11,16,7,45,342.0,44.5,0.7,18.5,98.5,261.58,206.13
2017,11,16,8,0,451.0,56.0,0.8,19.0,142.0,353.54,282.77
2017,11,16,8,15,515.0,64.0,0.95,19.0,189.0,422.08,339.55
2017,11,16,8,30,579.0,72.0,1.1,19.0,236.0,494.2,397.24
2017,11,16,8,45,616.0,78.5,1.3,19.5,281.5,548.71,439.21
2017,11,16,9,0,653.0,85.0,1.5,20.0,327.0,603.71,480.06
2017,11,16,9,15,326.5,95.5,1.6,20.5,216.5,379.57,305.87
2017,11,16,9,30,0.0,106.0,1.7,21.0,106.0,100.89,77.06
2017,11,16,9,45,0.0,115.5,1.85,21.5,115.5,110.07,84.58
2017,11,16,10,0,0.0,125.0,2.0,22.0,125.0,119.27,91.59
2017,11,16,10,15,1.0,148.0,2.1,22.5,148.5,143.25,110.35
2017,11,16,10,30,2.0,171.0,2.2,23.0,172.0,167.32,128.93
2017,11,16,10,45,151.5,222.0,2.35,23.5,314.5,374.69,293.4
2017,11,16,11,0,301.0,273.0,2.5,24.0,457.0,575.35,442.94
2017,11,16,11,15,267.0,287.5,2.55,24.5,454.0,559.43,427.87
2017,11,16,11,30,233.0,302.0,2.6,25.0,451.0,529.66,404.44
2017,11,16,11,45,136.5,289.0,2.65,25.5,376.5,427.61,326.65
2017,11,16,12,0,40.0,276.0,2.7,26.0,302.0,315.96,240.42
2017,11,16,12,15,428.0,198.5,2.7,26.0,478.0,584.98,449.73
2017,11,16,12,30,816.0,121.0,2.7,26.0,654.0,806.2,608.0
2017,11,16,12,45,502.0,215.0,2.7,26.5,541.5,636.66,482.77
2017,11,16,13,0,188.0,309.0,2.7,27.0,429.0,462.31,350.07
2017,11,16,13,15,235.5,294.5,2.65,27.0,442.0,473.25,359.93
2017,11,16,13,30,283.0,280.0,2.6,27.0,455.0,488.16,371.43
2017,11,16,13,45,168.5,264.0,2.6,27.0,367.5,376.18,287.17
2017,11,16,14,0,54.0,248.0,2.6,27.0,280.0,274.68,209.48
2017,11,16,14,15,53.0,235.0,2.6,27.0,264.5,257.45,196.86
2017,11,16,14,30,52.0,222.0,2.6,27.0,249.0,240.36,183.99
2017,11,16,14,45,387.0,160.0,2.6,27.0,339.0,347.75,266.9
2017,11,16,15,0,722.0,98.0,2.6,27.0,429.0,410.79,310.2
2017,11,16,15,15,694.0,93.5,2.5,26.5,386.5,355.37,264.43
2017,11,16,15,30,666.0,89.0,2.4,26.0,344.0,301.71,219.47
2017,11,16,15,45,624.5,83.5,2.3,26.0,298.0,245.62,171.99
2017,11,16,16,0,583.0,78.0,2.2,26.0,252.0,193.46,128.03
2017,11,16,16,15,524.0,69.5,1.9,25.0,205.0,140.2,85.98
2017,11,16,16,30,465.0,61.0,1.6,24.0,158.0,93.62,52.79
2017,11,16,16,45,377.5,49.0,1.35,23.5,113.5,49.97,28.35
2017,11,16,17,0,290.0,37.0,1.1,23.0,69.0,29.94,19.02
2017,11,16,17,15,145.0,18.5,1.15,22.5,34.5,14.51,0.67
2017,11,16,17,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2017,11,16,17,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2017,11,16,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2017,11,16,18,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2017,11,16,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,11,16,18,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2017,11,16,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2017,11,16,19,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2017,11,16,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,11,16,19,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,11,16,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,11,16,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,11,16,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,11,16,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2017,11,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2017,11,16,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2017,11,16,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2017,11,16,21,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2017,11,16,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2017,11,16,22,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2017,11,16,22,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,16,22,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,11,16,23,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,11,16,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,11,16,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,11,16,23,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,11,17,0,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,11,17,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2017,11,17,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,0,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2017,11,17,1,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2017,11,17,1,15,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2017,11,17,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2017,11,17,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2017,11,17,2,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2017,11,17,2,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2017,11,17,2,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2017,11,17,2,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2017,11,17,3,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2017,11,17,3,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2017,11,17,3,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,17,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,11,17,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,17,4,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,11,17,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,17,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,17,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,11,17,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,11,17,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,11,17,5,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,11,17,6,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,11,17,6,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,11,17,6,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,11,17,6,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,11,17,7,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,11,17,7,15,117.0,16.5,3.35,18.0,27.0,66.21,0.0
2017,11,17,7,30,234.0,33.0,3.5,18.0,54.0,180.47,131.51
2017,11,17,7,45,340.5,45.0,3.7,18.5,98.0,260.4,207.38
2017,11,17,8,0,447.0,57.0,3.9,19.0,142.0,351.22,285.56
2017,11,17,8,15,223.5,76.0,4.2,19.5,118.5,240.08,196.46
2017,11,17,8,30,0.0,95.0,4.5,20.0,95.0,95.74,74.2
2017,11,17,8,45,3.5,112.5,4.85,20.5,114.0,115.56,90.6
2017,11,17,9,0,7.0,130.0,5.2,21.0,133.0,135.59,106.79
2017,11,17,9,15,370.0,111.5,5.35,21.5,275.5,432.21,353.99
2017,11,17,9,30,733.0,93.0,5.5,22.0,418.0,710.26,569.89
2017,11,17,9,45,758.0,94.5,5.7,23.0,456.5,743.97,590.92
2017,11,17,10,0,783.0,96.0,5.9,24.0,495.0,780.35,614.7
2017,11,17,10,15,525.5,174.5,5.95,24.5,449.5,664.02,524.17
2017,11,17,10,30,268.0,253.0,6.0,25.0,404.0,525.7,412.16
2017,11,17,10,45,554.0,177.0,6.05,25.5,507.0,698.13,547.5
2017,11,17,11,0,840.0,101.0,6.1,26.0,610.0,861.61,665.13
2017,11,17,11,15,846.0,102.0,6.05,26.0,627.0,866.49,666.85
2017,11,17,11,30,852.0,103.0,6.0,26.0,644.0,867.9,666.99
2017,11,17,11,45,844.5,108.0,6.0,26.5,651.0,858.8,658.73
2017,11,17,12,0,837.0,113.0,6.0,27.0,658.0,846.34,648.32
2017,11,17,12,15,837.5,113.0,5.95,27.0,658.5,831.76,637.66
2017,11,17,12,30,838.0,113.0,5.9,27.0,659.0,813.91,624.8
2017,11,17,12,45,840.5,110.0,5.85,27.5,652.5,791.18,607.34
2017,11,17,13,0,843.0,107.0,5.8,28.0,646.0,765.28,587.77
2017,11,17,13,15,837.0,106.0,5.7,28.0,630.0,732.28,564.16
2017,11,17,13,30,831.0,105.0,5.6,28.0,614.0,696.83,538.3
2017,11,17,13,45,825.5,102.0,5.6,28.0,591.0,657.33,508.59
2017,11,17,14,0,820.0,99.0,5.6,28.0,568.0,615.76,476.78
2017,11,17,14,15,806.5,96.5,5.5,28.0,537.5,568.24,439.58
2017,11,17,14,30,793.0,94.0,5.4,28.0,507.0,519.74,400.88
2017,11,17,14,45,767.5,93.0,5.35,28.0,469.0,466.32,357.65
2017,11,17,15,0,742.0,92.0,5.3,28.0,431.0,412.89,313.47
2017,11,17,15,15,714.5,88.0,5.15,27.5,388.5,357.27,267.16
2017,11,17,15,30,687.0,84.0,5.0,27.0,346.0,303.3,221.17
2017,11,17,15,45,652.0,77.5,4.9,27.0,300.5,246.93,172.64
2017,11,17,16,0,617.0,71.0,4.8,27.0,255.0,193.72,127.08
2017,11,17,16,15,559.0,64.0,4.45,26.0,207.5,140.13,84.39
2017,11,17,16,30,501.0,57.0,4.1,25.0,160.0,93.01,50.81
2017,11,17,16,45,413.5,46.0,3.75,24.5,115.0,48.16,26.15
2017,11,17,17,0,326.0,35.0,3.4,24.0,70.0,28.12,17.36
2017,11,17,17,15,163.0,17.5,3.4,23.5,35.0,13.76,0.0
2017,11,17,17,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2017,11,17,17,45,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2017,11,17,18,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2017,11,17,18,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2017,11,17,18,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2017,11,17,18,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2017,11,17,19,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2017,11,17,19,15,0.0,0.0,4.0,21.5,0.0,0.0,0.0
2017,11,17,19,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,19,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,0,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2017,11,17,20,15,0.0,0.0,3.95,20.5,0.0,0.0,0.0
2017,11,17,20,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2017,11,17,20,45,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2017,11,17,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2017,11,17,21,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2017,11,17,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2017,11,17,22,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2017,11,17,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,17,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,17,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,11,17,23,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2017,11,17,23,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,17,23,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,0,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,1,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,1,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,1,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,11,18,2,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2017,11,18,2,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,2,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,11,18,3,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,11,18,3,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,3,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,11,18,4,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2017,11,18,4,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,11,18,4,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2017,11,18,5,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,11,18,5,15,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2017,11,18,5,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,11,18,5,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,11,18,6,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,11,18,6,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,11,18,6,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,18,6,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,18,7,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,11,18,7,15,101.5,17.0,3.45,17.5,25.5,59.8,0.0
2017,11,18,7,30,203.0,34.0,3.5,18.0,51.0,167.34,119.81
2017,11,18,7,45,309.0,48.0,3.6,18.5,94.5,246.72,195.88
2017,11,18,8,0,415.0,62.0,3.7,19.0,138.0,336.54,273.15
2017,11,18,8,15,481.5,71.5,3.85,19.5,185.5,407.26,333.0
2017,11,18,8,30,548.0,81.0,4.0,20.0,233.0,481.48,393.54
2017,11,18,8,45,609.5,84.0,4.2,21.0,282.0,547.98,445.44
2017,11,18,9,0,671.0,87.0,4.4,22.0,331.0,616.26,496.84
2017,11,18,9,15,702.5,91.0,4.6,22.5,375.0,664.48,531.6
2017,11,18,9,30,734.0,95.0,4.8,23.0,419.0,711.89,565.2
2017,11,18,9,45,776.0,92.5,5.05,24.0,461.5,754.45,593.78
2017,11,18,10,0,818.0,90.0,5.3,25.0,504.0,800.43,624.43
2017,11,18,10,15,833.5,92.0,5.85,25.0,537.0,827.65,645.11
2017,11,18,10,30,849.0,94.0,6.4,25.0,570.0,851.95,663.74
2017,11,18,10,45,866.5,93.0,6.95,25.0,597.5,871.29,678.79
2017,11,18,11,0,884.0,92.0,7.5,25.0,625.0,880.23,686.32
2017,11,18,11,15,891.0,93.0,7.75,24.5,643.0,886.23,692.12
2017,11,18,11,30,898.0,94.0,8.0,24.0,661.0,888.65,695.46
2017,11,18,11,45,908.5,91.5,8.25,24.0,672.5,886.42,694.17
2017,11,18,12,0,919.0,89.0,8.5,24.0,684.0,880.47,690.29
2017,11,18,12,15,920.0,89.0,8.5,23.5,685.0,865.7,680.65
2017,11,18,12,30,921.0,89.0,8.5,23.0,686.0,847.4,668.5
2017,11,18,12,45,924.0,87.0,8.5,23.0,680.0,824.99,652.07
2017,11,18,13,0,927.0,85.0,8.5,23.0,674.0,799.12,633.15
2017,11,18,13,15,922.0,84.0,8.4,22.5,658.0,765.16,609.13
2017,11,18,13,30,917.0,83.0,8.3,22.0,642.0,728.41,582.92
2017,11,18,13,45,913.5,80.5,8.25,22.0,619.0,688.45,551.94
2017,11,18,14,0,910.0,78.0,8.2,22.0,596.0,645.98,517.73
2017,11,18,14,15,898.0,76.0,8.1,21.5,564.5,596.86,478.46
2017,11,18,14,30,886.0,74.0,8.0,21.0,533.0,546.36,437.1
2017,11,18,14,45,870.5,71.5,7.95,21.0,495.0,492.56,391.28
2017,11,18,15,0,855.0,69.0,7.9,21.0,457.0,438.18,343.88
2017,11,18,15,15,831.0,66.5,7.8,20.5,413.0,380.06,293.0
2017,11,18,15,30,807.0,64.0,7.7,20.0,369.0,322.95,241.81
2017,11,18,15,45,774.0,59.5,7.6,20.0,321.5,262.85,187.44
2017,11,18,16,0,741.0,55.0,7.5,20.0,274.0,205.45,135.89
2017,11,18,16,15,687.0,50.0,7.25,19.0,224.0,147.52,87.56
2017,11,18,16,30,633.0,45.0,7.0,18.0,174.0,95.42,49.17
2017,11,18,16,45,546.0,37.0,6.75,17.5,126.0,45.74,22.61
2017,11,18,17,0,459.0,29.0,6.5,17.0,78.0,24.74,15.05
2017,11,18,17,15,229.5,14.5,6.3,16.5,39.0,11.13,0.0
2017,11,18,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2017,11,18,17,45,0.0,0.0,5.95,15.5,0.0,0.0,0.0
2017,11,18,18,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2017,11,18,18,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2017,11,18,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2017,11,18,19,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2017,11,18,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2017,11,18,20,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2017,11,18,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,18,20,45,0.0,0.0,5.05,11.5,0.0,0.0,0.0
2017,11,18,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,11,18,21,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2017,11,18,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2017,11,18,21,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2017,11,18,22,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2017,11,18,22,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2017,11,18,22,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2017,11,18,22,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2017,11,18,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2017,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2017,11,18,23,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2017,11,18,23,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2017,11,19,0,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,11,19,0,15,0.0,0.0,4.0,8.5,0.0,0.0,0.0
2017,11,19,0,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2017,11,19,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2017,11,19,1,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2017,11,19,1,15,0.0,0.0,3.7,7.5,0.0,0.0,0.0
2017,11,19,1,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,11,19,1,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2017,11,19,2,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,11,19,2,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2017,11,19,2,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,2,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2017,11,19,3,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2017,11,19,3,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,11,19,3,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,11,19,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,11,19,4,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2017,11,19,4,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,11,19,4,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,11,19,5,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,11,19,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,11,19,5,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
