Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,19,5,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2017,11,19,6,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2017,11,19,6,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,11,19,6,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,7,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,11,19,7,15,229.5,12.5,2.65,5.5,31.5,110.06,0.0
2017,11,19,7,30,459.0,25.0,2.8,6.0,63.0,270.3,200.34
2017,11,19,7,45,563.5,32.5,3.0,7.0,112.5,356.46,294.07
2017,11,19,8,0,668.0,40.0,3.2,8.0,162.0,450.38,378.22
2017,11,19,8,15,727.0,45.0,3.2,8.5,214.5,520.84,439.98
2017,11,19,8,30,786.0,50.0,3.2,9.0,267.0,593.96,500.86
2017,11,19,8,45,824.5,53.5,3.25,10.0,317.5,653.1,545.9
2017,11,19,9,0,863.0,57.0,3.3,11.0,368.0,706.14,583.93
2017,11,19,9,15,887.5,59.5,3.3,11.5,414.0,752.69,616.63
2017,11,19,9,30,912.0,62.0,3.3,12.0,460.0,797.62,647.32
2017,11,19,9,45,782.0,93.5,3.35,12.5,456.5,758.68,615.36
2017,11,19,10,0,652.0,125.0,3.4,13.0,453.0,707.82,575.06
2017,11,19,10,15,661.0,130.5,3.35,13.5,481.0,730.85,590.19
2017,11,19,10,30,670.0,136.0,3.3,14.0,509.0,751.36,602.82
2017,11,19,10,45,659.5,147.5,3.3,14.5,528.5,759.25,606.37
2017,11,19,11,0,649.0,159.0,3.3,15.0,548.0,763.99,607.8
2017,11,19,11,15,638.5,171.0,3.25,15.0,563.0,766.21,608.44
2017,11,19,11,30,628.0,183.0,3.2,15.0,578.0,765.44,606.62
2017,11,19,11,45,602.5,195.0,3.2,15.5,578.5,749.05,592.29
2017,11,19,12,0,577.0,207.0,3.2,16.0,579.0,726.83,574.01
2017,11,19,12,15,620.5,193.0,3.1,16.0,593.0,740.1,583.92
2017,11,19,12,30,664.0,179.0,3.0,16.0,607.0,745.73,588.03
2017,11,19,12,45,682.5,169.5,2.95,16.5,605.5,732.04,576.81
2017,11,19,13,0,701.0,160.0,2.9,17.0,604.0,714.93,563.19
2017,11,19,13,15,833.5,119.5,2.85,16.5,635.0,741.92,585.43
2017,11,19,13,30,966.0,79.0,2.8,16.0,666.0,756.81,597.52
2017,11,19,13,45,958.0,78.0,2.75,16.0,641.0,713.83,565.47
2017,11,19,14,0,950.0,77.0,2.7,16.0,616.0,668.53,530.44
2017,11,19,14,15,937.5,75.5,2.65,16.0,583.0,618.04,490.7
2017,11,19,14,30,925.0,74.0,2.6,16.0,550.0,566.1,448.81
2017,11,19,14,45,907.0,72.0,2.55,16.0,510.5,509.85,402.42
2017,11,19,15,0,889.0,70.0,2.5,16.0,471.0,453.24,354.4
2017,11,19,15,15,864.5,67.0,2.3,15.5,426.0,392.69,302.27
2017,11,19,15,30,840.0,64.0,2.1,15.0,381.0,333.19,249.64
2017,11,19,15,45,803.5,60.5,1.95,14.5,331.5,271.39,194.69
2017,11,19,16,0,767.0,57.0,1.8,14.0,282.0,212.62,142.39
2017,11,19,16,15,711.0,51.5,1.6,13.5,230.0,152.46,91.84
2017,11,19,16,30,655.0,46.0,1.4,13.0,178.0,98.36,51.56
2017,11,19,16,45,558.5,38.0,1.2,12.5,128.5,47.18,24.08
2017,11,19,17,0,462.0,30.0,1.0,12.0,79.0,25.86,16.39
2017,11,19,17,15,231.0,15.0,1.0,11.5,39.5,11.61,0.0
2017,11,19,17,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,11,19,17,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2017,11,19,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2017,11,19,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2017,11,19,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,11,19,20,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,11,19,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,19,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,11,19,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2017,11,19,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2017,11,19,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,19,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,11,20,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,11,20,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,11,20,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2017,11,20,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,3,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2017,11,20,4,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2017,11,20,4,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,11,20,4,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,11,20,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,11,20,6,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2017,11,20,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,11,20,7,15,138.5,14.0,0.45,6.5,25.0,72.29,0.0
2017,11,20,7,30,277.0,28.0,0.4,7.0,50.0,191.61,136.81
2017,11,20,7,45,375.0,40.5,0.4,7.5,94.0,271.44,220.02
2017,11,20,8,0,473.0,53.0,0.4,8.0,138.0,358.51,295.45
2017,11,20,8,15,540.0,61.5,0.55,8.5,186.5,429.76,356.05
2017,11,20,8,30,607.0,70.0,0.7,9.0,235.0,504.8,417.35
2017,11,20,8,45,644.0,77.5,0.85,10.0,281.5,561.21,461.1
2017,11,20,9,0,681.0,85.0,1.0,11.0,328.0,618.04,503.48
2017,11,20,9,15,712.0,89.5,1.35,11.5,372.0,666.66,540.37
2017,11,20,9,30,743.0,94.0,1.7,12.0,416.0,714.43,575.91
2017,11,20,9,45,767.0,97.0,2.1,13.0,455.5,753.49,603.72
2017,11,20,10,0,791.0,100.0,2.5,14.0,495.0,786.33,626.5
2017,11,20,10,15,806.5,102.5,2.6,14.5,528.0,813.74,644.23
2017,11,20,10,30,822.0,105.0,2.7,15.0,561.0,838.31,659.89
2017,11,20,10,45,837.5,105.0,2.8,15.5,587.0,856.97,671.33
2017,11,20,11,0,853.0,105.0,2.9,16.0,613.0,872.39,680.59
2017,11,20,11,15,860.0,106.0,2.95,16.0,631.0,878.24,684.14
2017,11,20,11,30,867.0,107.0,3.0,16.0,649.0,880.56,685.45
2017,11,20,11,45,885.5,101.0,3.15,16.5,661.5,881.06,685.06
2017,11,20,12,0,904.0,95.0,3.3,17.0,674.0,871.56,677.73
2017,11,20,12,15,904.5,95.0,3.4,17.0,675.5,856.7,667.74
2017,11,20,12,30,905.0,95.0,3.5,17.0,677.0,838.39,655.39
2017,11,20,12,45,904.5,94.0,3.6,17.5,670.0,814.82,638.11
2017,11,20,13,0,904.0,93.0,3.7,18.0,663.0,788.03,618.57
2017,11,20,13,15,899.0,92.0,3.7,18.0,647.5,754.87,595.12
2017,11,20,13,30,894.0,91.0,3.7,18.0,632.0,719.0,569.62
2017,11,20,13,45,886.5,89.5,3.75,18.5,608.5,678.46,538.01
2017,11,20,14,0,879.0,88.0,3.8,19.0,585.0,637.93,505.58
2017,11,20,14,15,866.5,86.0,3.75,19.0,553.5,589.4,467.13
2017,11,20,14,30,854.0,84.0,3.7,19.0,522.0,539.63,426.82
2017,11,20,14,45,836.0,81.5,3.7,19.0,484.5,485.76,382.38
2017,11,20,15,0,818.0,79.0,3.7,19.0,447.0,431.74,336.58
2017,11,20,15,15,792.0,75.5,3.55,18.5,403.0,373.89,287.03
2017,11,20,15,30,766.0,72.0,3.4,18.0,359.0,317.35,237.33
2017,11,20,15,45,729.0,67.5,3.3,18.0,311.5,258.59,185.11
2017,11,20,16,0,692.0,63.0,3.2,18.0,264.0,201.37,134.57
2017,11,20,16,15,633.5,56.5,2.75,17.0,214.5,144.08,87.3
2017,11,20,16,30,575.0,50.0,2.3,16.0,165.0,93.18,49.84
2017,11,20,16,45,478.0,41.0,1.9,15.0,118.0,45.62,23.9
2017,11,20,17,0,381.0,32.0,1.5,14.0,71.0,25.54,15.89
2017,11,20,17,15,190.5,16.0,1.5,13.0,35.5,12.53,0.0
2017,11,20,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,20,17,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,20,18,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,20,18,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2017,11,20,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,11,20,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,11,20,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,11,20,20,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2017,11,20,20,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,20,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,20,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,20,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,20,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,20,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,20,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2017,11,20,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,11,20,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,11,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,11,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,11,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,21,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,21,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,1,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2017,11,21,3,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,3,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2017,11,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,21,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,11,21,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,11,21,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,11,21,4,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2017,11,21,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,21,5,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,21,5,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2017,11,21,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2017,11,21,6,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2017,11,21,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,21,6,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,21,7,15,2.0,13.0,2.95,9.5,13.0,13.24,0.0
2017,11,21,7,30,4.0,26.0,3.2,10.0,26.0,28.73,15.29
2017,11,21,7,45,29.5,46.0,3.45,10.5,51.0,70.08,53.38
2017,11,21,8,0,55.0,66.0,3.7,11.0,76.0,108.05,87.25
2017,11,21,8,15,67.5,87.5,3.75,11.5,103.0,141.77,116.95
2017,11,21,8,30,80.0,109.0,3.8,12.0,130.0,175.85,146.36
2017,11,21,8,45,90.5,128.5,3.9,13.0,157.0,216.92,180.52
2017,11,21,9,0,101.0,148.0,4.0,14.0,184.0,248.36,205.91
2017,11,21,9,15,262.5,150.5,4.1,14.5,260.0,383.63,319.43
2017,11,21,9,30,424.0,153.0,4.2,15.0,336.0,529.9,437.25
2017,11,21,9,45,626.0,119.5,4.3,15.5,416.5,666.0,544.22
2017,11,21,10,0,828.0,86.0,4.4,16.0,497.0,798.49,641.45
2017,11,21,10,15,717.5,122.0,4.35,16.5,494.5,765.34,613.1
2017,11,21,10,30,607.0,158.0,4.3,17.0,492.0,719.75,576.6
2017,11,21,10,45,743.0,125.5,4.25,17.5,553.0,802.7,635.97
2017,11,21,11,0,879.0,93.0,4.2,18.0,614.0,879.0,688.25
2017,11,21,11,15,885.5,94.0,4.05,18.0,632.0,877.6,685.16
2017,11,21,11,30,892.0,95.0,3.9,18.0,650.0,879.74,685.3
2017,11,21,11,45,732.0,151.5,3.8,18.5,611.5,810.19,633.32
2017,11,21,12,0,572.0,208.0,3.7,19.0,573.0,722.0,565.79
2017,11,21,12,15,451.5,247.0,3.5,19.0,535.5,653.29,511.95
2017,11,21,12,30,331.0,286.0,3.3,19.0,498.0,576.85,452.02
2017,11,21,12,45,391.5,267.0,3.15,19.5,515.0,592.79,464.31
2017,11,21,13,0,452.0,248.0,3.0,20.0,532.0,613.56,479.11
2017,11,21,13,15,451.5,241.0,2.75,20.0,518.5,588.91,459.84
2017,11,21,13,30,451.0,234.0,2.5,20.0,505.0,562.82,439.63
2017,11,21,13,45,395.5,237.0,2.25,20.5,468.0,503.02,392.74
2017,11,21,14,0,340.0,240.0,2.0,21.0,431.0,453.66,353.57
2017,11,21,14,15,366.5,220.0,1.9,21.0,416.0,431.33,336.63
2017,11,21,14,30,393.0,200.0,1.8,21.0,401.0,406.06,316.75
2017,11,21,14,45,584.5,144.0,1.75,21.0,418.0,425.14,329.95
2017,11,21,15,0,776.0,88.0,1.7,21.0,435.0,422.62,323.78
2017,11,21,15,15,748.5,84.0,1.7,20.5,392.0,364.96,275.84
2017,11,21,15,30,721.0,80.0,1.7,20.0,349.0,309.55,228.62
2017,11,21,15,45,684.0,74.0,1.75,20.0,302.5,251.6,178.5
2017,11,21,16,0,647.0,68.0,1.8,20.0,256.0,196.95,131.2
2017,11,21,16,15,586.5,61.0,1.85,19.0,207.5,141.54,86.4
2017,11,21,16,30,526.0,54.0,1.9,18.0,159.0,92.81,51.0
2017,11,21,16,45,430.5,43.5,1.95,17.0,113.0,46.86,25.49
2017,11,21,17,0,335.0,33.0,2.0,16.0,67.0,26.53,16.5
2017,11,21,17,15,167.5,16.5,2.3,15.5,33.5,13.03,0.0
2017,11,21,17,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2017,11,21,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2017,11,21,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,11,21,18,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2017,11,21,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2017,11,21,18,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2017,11,21,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,11,21,19,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2017,11,21,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2017,11,21,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2017,11,21,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,11,21,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2017,11,21,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2017,11,21,21,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2017,11,21,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,21,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2017,11,21,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2017,11,21,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2017,11,21,22,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2017,11,21,23,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2017,11,21,23,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2017,11,21,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,21,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2017,11,22,0,15,0.0,0.0,5.5,10.5,0.0,0.0,0.0
2017,11,22,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2017,11,22,1,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2017,11,22,1,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2017,11,22,1,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2017,11,22,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2017,11,22,2,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2017,11,22,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2017,11,22,3,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2017,11,22,3,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,3,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,15,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2017,11,22,5,15,0.0,0.0,5.05,7.5,0.0,0.0,0.0
2017,11,22,5,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,5,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,11,22,6,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2017,11,22,6,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,6,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2017,11,22,7,15,158.0,12.5,5.05,7.0,24.0,78.51,0.0
2017,11,22,7,30,316.0,25.0,5.2,7.0,48.0,203.36,138.24
2017,11,22,7,45,434.5,34.5,5.4,7.5,93.5,293.91,242.19
2017,11,22,8,0,553.0,44.0,5.6,8.0,139.0,390.95,331.14
2017,11,22,8,15,620.0,50.5,5.7,8.5,189.0,462.28,395.66
2017,11,22,8,30,687.0,57.0,5.8,9.0,239.0,533.14,457.46
2017,11,22,8,45,734.0,60.5,5.9,9.5,288.5,594.52,508.87
2017,11,22,9,0,781.0,64.0,6.0,10.0,338.0,656.61,557.79
2017,11,22,9,15,711.0,83.0,5.9,10.5,357.0,654.7,553.53
2017,11,22,9,30,641.0,102.0,5.8,11.0,376.0,641.99,540.71
2017,11,22,9,45,764.5,88.0,5.7,11.5,444.0,733.15,610.19
2017,11,22,10,0,888.0,74.0,5.6,12.0,512.0,824.07,677.0
2017,11,22,10,15,903.0,76.0,5.45,12.5,546.5,851.95,694.17
2017,11,22,10,30,918.0,78.0,5.3,13.0,581.0,876.77,709.12
2017,11,22,10,45,931.5,78.0,5.2,13.5,608.5,894.62,719.07
2017,11,22,11,0,945.0,78.0,5.1,14.0,636.0,909.0,726.5
2017,11,22,11,15,952.0,79.0,4.95,14.5,655.0,915.35,727.78
2017,11,22,11,30,959.0,80.0,4.8,15.0,674.0,917.91,726.45
2017,11,22,11,45,963.0,80.5,4.7,15.5,684.5,913.49,720.62
2017,11,22,12,0,967.0,81.0,4.6,16.0,695.0,905.24,712.27
2017,11,22,12,15,968.0,81.0,4.5,16.0,696.5,890.12,700.56
2017,11,22,12,30,969.0,81.0,4.4,16.0,698.0,871.31,686.4
2017,11,22,12,45,970.0,79.5,4.35,16.5,691.0,847.19,667.63
2017,11,22,13,0,971.0,78.0,4.3,17.0,684.0,819.55,646.49
2017,11,22,13,15,966.0,77.5,4.25,17.0,668.0,785.28,621.91
2017,11,22,13,30,961.0,77.0,4.2,17.0,652.0,748.08,595.17
2017,11,22,13,45,954.5,75.0,4.2,17.5,628.0,705.53,562.33
2017,11,22,14,0,948.0,73.0,4.2,18.0,604.0,660.58,526.22
2017,11,22,14,15,936.0,71.5,4.2,17.5,572.0,610.84,487.57
2017,11,22,14,30,924.0,70.0,4.2,17.0,540.0,559.6,446.56
2017,11,22,14,45,903.5,69.0,4.25,17.0,500.5,503.62,399.93
2017,11,22,15,0,883.0,68.0,4.3,17.0,461.0,447.5,351.8
2017,11,22,15,15,858.0,65.0,4.15,16.5,416.5,387.46,299.56
2017,11,22,15,30,833.0,62.0,4.0,16.0,372.0,328.48,246.94
2017,11,22,15,45,797.0,58.0,3.9,16.0,323.0,267.01,191.48
2017,11,22,16,0,761.0,54.0,3.8,16.0,274.0,208.51,138.9
2017,11,22,16,15,704.0,49.0,3.3,15.0,223.0,149.29,89.26
2017,11,22,16,30,647.0,44.0,2.8,14.0,172.0,96.18,49.85
2017,11,22,16,45,549.5,36.5,2.3,13.0,123.0,46.05,23.0
2017,11,22,17,0,452.0,29.0,1.8,12.0,74.0,25.02,15.49
2017,11,22,17,15,226.0,14.5,1.75,11.0,37.0,11.26,0.0
2017,11,22,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,11,22,17,45,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2017,11,22,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,22,18,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2017,11,22,18,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,18,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,11,22,19,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,11,22,19,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,22,20,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2017,11,22,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,11,22,21,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2017,11,22,21,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,11,22,22,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2017,11,22,22,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,22,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,11,22,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,11,22,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,22,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,11,23,0,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,11,23,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,0,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,2,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,11,23,3,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,11,23,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,5,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,11,23,7,15,185.0,11.5,1.25,4.0,24.5,88.58,0.0
2017,11,23,7,30,370.0,23.0,1.4,5.0,49.0,218.39,142.47
2017,11,23,7,45,484.0,31.5,1.55,6.0,95.0,309.09,252.18
2017,11,23,8,0,598.0,40.0,1.7,7.0,141.0,404.93,337.92
2017,11,23,8,15,662.0,46.0,1.6,7.5,191.5,476.24,399.67
2017,11,23,8,30,726.0,52.0,1.5,8.0,242.0,550.75,460.67
2017,11,23,8,45,760.5,57.0,1.45,9.0,290.0,606.6,502.99
2017,11,23,9,0,795.0,62.0,1.4,10.0,338.0,662.38,542.08
2017,11,23,9,15,822.5,65.0,1.3,10.5,383.5,709.93,573.88
2017,11,23,9,30,850.0,68.0,1.2,11.0,429.0,756.12,603.5
2017,11,23,9,45,868.5,70.5,1.1,12.0,468.5,786.07,619.4
2017,11,23,10,0,887.0,73.0,1.0,13.0,508.0,820.16,637.77
2017,11,23,10,15,900.0,75.0,1.0,14.0,541.0,846.38,651.66
2017,11,23,10,30,913.0,77.0,1.0,15.0,574.0,869.52,663.37
2017,11,23,10,45,922.0,78.0,1.05,16.0,599.5,884.75,670.54
2017,11,23,11,0,931.0,79.0,1.1,17.0,625.0,896.47,675.52
2017,11,23,11,15,936.0,80.0,1.05,17.5,643.0,901.15,675.58
2017,11,23,11,30,941.0,81.0,1.0,18.0,661.0,902.12,673.42
2017,11,23,11,45,946.0,80.0,1.0,18.5,670.5,896.99,668.3
2017,11,23,12,0,951.0,79.0,1.0,19.0,680.0,888.11,660.98
2017,11,23,12,15,950.5,79.0,0.95,19.0,681.0,872.13,649.59
2017,11,23,12,30,950.0,79.0,0.9,19.0,682.0,852.57,636.06
2017,11,23,12,45,948.0,78.5,0.9,19.5,674.0,827.79,618.84
2017,11,23,13,0,946.0,78.0,0.9,20.0,666.0,799.71,599.53
2017,11,23,13,15,940.5,77.0,0.85,20.0,650.0,765.38,576.44
2017,11,23,13,30,935.0,76.0,0.8,20.0,634.0,728.25,551.44
2017,11,23,13,45,927.0,74.5,0.8,20.5,610.0,686.35,521.52
2017,11,23,14,0,919.0,73.0,0.8,21.0,586.0,642.22,488.71
2017,11,23,14,15,906.5,71.5,0.75,21.0,554.5,593.54,452.25
2017,11,23,14,30,894.0,70.0,0.7,21.0,523.0,543.49,413.84
2017,11,23,14,45,875.5,68.5,0.7,21.0,485.0,489.48,371.78
2017,11,23,15,0,857.0,67.0,0.7,21.0,447.0,435.22,328.12
2017,11,23,15,15,832.0,64.0,0.6,20.5,403.0,376.65,279.9
2017,11,23,15,30,807.0,61.0,0.5,20.0,359.0,319.18,231.19
2017,11,23,15,45,771.0,57.5,0.45,20.0,311.5,259.76,180.13
2017,11,23,16,0,735.0,54.0,0.4,20.0,264.0,203.32,131.57
2017,11,23,16,15,678.5,48.5,0.5,19.0,214.5,145.26,84.91
2017,11,23,16,30,622.0,43.0,0.6,18.0,165.0,93.27,47.4
2017,11,23,16,45,526.0,35.5,0.7,17.0,117.5,44.69,21.77
2017,11,23,17,0,430.0,28.0,0.8,16.0,70.0,24.02,14.33
2017,11,23,17,15,215.0,14.0,0.9,15.0,35.0,10.83,0.0
2017,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,11,23,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2017,11,23,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,23,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,23,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,23,18,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,23,19,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,23,19,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2017,11,23,19,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2017,11,23,19,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2017,11,23,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,11,23,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2017,11,23,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,11,23,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2017,11,23,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2017,11,23,23,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2017,11,23,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,23,23,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2017,11,24,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,24,0,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2017,11,24,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,24,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2017,11,24,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2017,11,24,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2017,11,24,2,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,11,24,2,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,11,24,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,3,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,4,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,6,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,11,24,7,15,175.5,10.5,2.0,7.0,22.5,83.28,0.0
2017,11,24,7,30,351.0,21.0,2.3,8.0,45.0,206.36,126.13
2017,11,24,7,45,465.0,29.5,2.65,9.0,90.0,296.26,239.69
2017,11,24,8,0,579.0,38.0,3.0,10.0,135.0,390.75,324.92
2017,11,24,8,15,643.5,44.0,3.0,11.0,184.0,461.24,386.36
2017,11,24,8,30,708.0,50.0,3.0,12.0,233.0,535.13,447.49
2017,11,24,8,45,748.5,53.5,3.0,13.0,281.0,592.37,492.27
2017,11,24,9,0,789.0,57.0,3.0,14.0,329.0,650.01,534.19
2017,11,24,9,15,816.0,60.0,3.25,15.0,373.5,696.91,567.48
2017,11,24,9,30,843.0,63.0,3.5,16.0,418.0,735.96,594.08
2017,11,24,9,45,862.0,65.5,3.75,17.0,457.0,772.72,618.49
2017,11,24,10,0,881.0,68.0,4.0,18.0,496.0,807.16,640.81
2017,11,24,10,15,894.0,69.5,4.05,18.5,529.0,832.76,656.8
2017,11,24,10,30,907.0,71.0,4.1,19.0,562.0,855.31,670.58
2017,11,24,10,45,915.5,72.5,4.2,19.5,587.5,870.79,679.56
2017,11,24,11,0,924.0,74.0,4.3,20.0,613.0,882.78,686.18
2017,11,24,11,15,929.5,74.5,4.3,20.5,630.5,887.41,687.24
2017,11,24,11,30,935.0,75.0,4.3,21.0,648.0,888.37,685.93
2017,11,24,11,45,932.0,78.0,4.35,21.5,656.5,881.37,679.43
2017,11,24,12,0,929.0,81.0,4.4,22.0,665.0,870.73,670.59
2017,11,24,12,15,929.0,81.0,4.4,22.0,666.0,855.55,659.8
2017,11,24,12,30,929.0,81.0,4.4,22.0,667.0,836.87,646.62
2017,11,24,12,45,925.5,81.0,4.45,22.5,659.5,812.05,628.31
2017,11,24,13,0,922.0,81.0,4.5,23.0,652.0,784.07,607.83
2017,11,24,13,15,917.0,80.0,4.5,23.0,636.5,750.89,584.53
2017,11,24,13,30,912.0,79.0,4.5,23.0,621.0,714.96,559.17
2017,11,24,13,45,902.5,78.5,4.5,23.0,597.0,674.07,528.61
2017,11,24,14,0,893.0,78.0,4.5,23.0,573.0,631.12,495.39
2017,11,24,14,15,880.5,76.0,4.45,22.5,542.5,583.07,458.33
2017,11,24,14,30,868.0,74.0,4.4,22.0,512.0,533.72,419.24
2017,11,24,14,45,836.0,75.5,4.4,22.0,472.0,478.26,373.62
2017,11,24,15,0,804.0,77.0,4.4,22.0,432.0,422.85,327.0
2017,11,24,15,15,777.5,73.5,4.15,21.5,389.5,365.94,278.39
2017,11,24,15,30,751.0,70.0,3.9,21.0,347.0,310.41,229.87
2017,11,24,15,45,713.0,65.5,3.65,21.0,300.5,252.56,178.86
2017,11,24,16,0,675.0,61.0,3.4,21.0,254.0,196.45,129.77
2017,11,24,16,15,616.5,55.0,3.0,19.5,205.5,140.89,84.56
2017,11,24,16,30,558.0,49.0,2.6,18.0,157.0,91.65,48.71
2017,11,24,16,45,461.0,39.5,2.25,17.0,111.5,44.73,22.87
2017,11,24,17,0,364.0,30.0,1.9,16.0,66.0,23.86,14.12
2017,11,24,17,15,182.0,15.0,1.95,15.5,33.0,11.75,0.0
2017,11,24,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,24,17,45,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2017,11,24,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,24,18,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,24,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,24,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,24,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,11,24,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2017,11,24,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2017,11,24,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2017,11,24,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,11,24,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2017,11,24,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,24,20,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,24,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,24,21,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2017,11,24,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,21,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,24,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2017,11,24,22,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2017,11,24,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2017,11,24,23,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2017,11,24,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,11,24,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2017,11,25,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,25,0,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2017,11,25,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2017,11,25,1,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2017,11,25,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2017,11,25,2,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2017,11,25,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,2,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,11,25,3,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2017,11,25,3,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,11,25,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2017,11,25,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,11,25,4,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,11,25,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,11,25,5,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2017,11,25,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2017,11,25,5,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2017,11,25,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,11,25,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2017,11,25,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,11,25,6,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,11,25,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2017,11,25,7,15,115.5,12.0,1.45,8.0,19.5,59.42,0.0
2017,11,25,7,30,231.0,24.0,1.6,9.0,39.0,157.31,88.13
2017,11,25,7,45,349.0,36.0,1.75,10.0,81.5,249.07,199.41
2017,11,25,8,0,467.0,48.0,1.9,11.0,124.0,344.14,283.66
2017,11,25,8,15,538.0,56.0,1.7,11.5,172.0,415.99,345.39
2017,11,25,8,30,609.0,64.0,1.5,12.0,220.0,492.04,407.33
2017,11,25,8,45,658.0,69.5,1.35,13.0,268.0,553.69,454.21
2017,11,25,9,0,707.0,75.0,1.2,14.0,316.0,616.61,499.09
2017,11,25,9,15,738.5,79.0,1.25,14.5,360.5,665.4,533.16
2017,11,25,9,30,770.0,83.0,1.3,15.0,405.0,709.35,562.93
2017,11,25,9,45,793.0,86.0,1.4,16.0,444.5,748.42,588.04
2017,11,25,10,0,816.0,89.0,1.5,17.0,484.0,785.42,611.26
2017,11,25,10,15,831.0,91.0,1.55,17.5,516.5,812.26,627.68
2017,11,25,10,30,846.0,93.0,1.6,18.0,549.0,836.23,642.13
2017,11,25,10,45,856.0,95.0,1.7,19.0,574.5,852.88,650.88
2017,11,25,11,0,866.0,97.0,1.8,20.0,600.0,866.22,657.46
2017,11,25,11,15,872.5,98.0,1.85,20.5,618.0,871.95,659.7
2017,11,25,11,30,879.0,99.0,1.9,21.0,636.0,874.16,659.77
2017,11,25,11,45,900.0,92.5,2.0,22.0,649.5,869.86,654.85
2017,11,25,12,0,921.0,86.0,2.1,23.0,663.0,868.53,652.13
2017,11,25,12,15,921.0,86.0,2.15,23.0,664.0,853.51,642.29
2017,11,25,12,30,921.0,86.0,2.2,23.0,665.0,835.01,630.28
2017,11,25,12,45,917.5,86.0,2.3,23.5,657.5,810.41,613.34
2017,11,25,13,0,914.0,86.0,2.4,24.0,650.0,782.68,594.25
2017,11,25,13,15,908.0,85.0,2.4,24.0,634.0,749.08,571.51
2017,11,25,13,30,902.0,84.0,2.4,24.0,618.0,712.81,546.81
2017,11,25,13,45,891.5,83.0,2.45,24.5,594.0,671.15,515.73
2017,11,25,14,0,881.0,82.0,2.5,25.0,570.0,627.55,482.42
2017,11,25,14,15,868.0,80.5,2.45,25.0,539.0,581.92,447.37
2017,11,25,14,30,855.0,79.0,2.4,25.0,508.0,532.93,408.99
2017,11,25,14,45,835.0,77.0,2.35,25.0,470.5,479.15,366.04
2017,11,25,15,0,815.0,75.0,2.3,25.0,433.0,425.39,321.91
2017,11,25,15,15,788.5,71.5,2.05,24.5,390.5,368.02,274.13
2017,11,25,15,30,762.0,68.0,1.8,24.0,348.0,312.0,226.31
2017,11,25,15,45,722.5,64.0,1.55,23.5,301.0,253.73,176.44
2017,11,25,16,0,683.0,60.0,1.3,23.0,254.0,198.92,129.59
2017,11,25,16,15,623.5,54.0,1.25,22.0,205.5,141.25,83.39
2017,11,25,16,30,564.0,48.0,1.2,21.0,157.0,91.56,47.66
2017,11,25,16,45,465.5,39.0,1.2,20.0,111.5,44.71,22.32
2017,11,25,17,0,367.0,30.0,1.2,19.0,66.0,23.91,13.91
2017,11,25,17,15,183.5,15.0,1.3,18.0,33.0,11.78,0.0
2017,11,25,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,25,17,45,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2017,11,25,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2017,11,25,18,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,25,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,11,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2017,11,25,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2017,11,25,19,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2017,11,25,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,25,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,25,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,25,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2017,11,25,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2017,11,25,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2017,11,25,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2017,11,25,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2017,11,25,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2017,11,25,22,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2017,11,25,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,11,25,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2017,11,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,25,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,25,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,25,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2017,11,26,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,26,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2017,11,26,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,26,1,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2017,11,26,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,11,26,2,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,11,26,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,11,26,3,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,11,26,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,11,26,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,11,26,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,26,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,26,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,26,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,26,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,26,5,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2017,11,26,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,11,26,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,11,26,6,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,11,26,6,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,11,26,7,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,11,26,7,15,114.0,11.5,2.5,9.5,18.5,58.09,0.0
2017,11,26,7,30,228.0,23.0,2.7,10.0,37.0,153.36,77.64
2017,11,26,7,45,347.5,34.5,2.95,10.5,79.0,245.95,196.51
2017,11,26,8,0,467.0,46.0,3.2,11.0,121.0,340.85,282.22
2017,11,26,8,15,537.5,54.0,3.05,11.5,168.5,412.11,344.84
2017,11,26,8,30,608.0,62.0,2.9,12.0,216.0,487.62,408.18
2017,11,26,8,45,654.5,67.0,2.8,13.0,263.0,546.77,455.08
2017,11,26,9,0,701.0,72.0,2.7,14.0,310.0,607.04,500.32
2017,11,26,9,15,732.0,76.0,2.55,15.0,353.5,651.17,530.2
2017,11,26,9,30,763.0,80.0,2.4,16.0,397.0,698.83,561.6
2017,11,26,9,45,785.0,83.5,2.3,17.0,436.0,737.51,585.55
2017,11,26,10,0,807.0,87.0,2.2,18.0,475.0,774.13,607.36
2017,11,26,10,15,822.5,89.0,2.05,19.0,507.5,801.26,621.45
2017,11,26,10,30,838.0,91.0,1.9,20.0,540.0,825.57,633.24
2017,11,26,10,45,849.0,92.5,1.8,21.0,565.5,842.46,640.13
2017,11,26,11,0,860.0,94.0,1.7,22.0,591.0,856.09,644.78
2017,11,26,11,15,866.5,95.0,1.65,22.0,609.0,861.9,647.22
2017,11,26,11,30,873.0,96.0,1.6,22.0,627.0,864.22,647.52
2017,11,26,11,45,872.5,98.5,1.6,22.5,636.0,858.85,642.2
2017,11,26,12,0,872.0,101.0,1.6,23.0,645.0,849.99,634.8
2017,11,26,12,15,872.5,101.0,1.6,23.0,646.5,835.68,625.15
2017,11,26,12,30,873.0,101.0,1.6,23.0,648.0,818.02,613.41
2017,11,26,12,45,618.5,182.5,1.65,23.5,568.0,690.51,523.26
2017,11,26,13,0,364.0,264.0,1.7,24.0,488.0,554.52,422.05
2017,11,26,13,15,611.0,181.0,1.75,24.0,546.0,643.13,491.11
2017,11,26,13,30,858.0,98.0,1.8,24.0,604.0,700.57,534.77
2017,11,26,13,45,850.0,96.0,1.85,24.0,581.0,660.46,505.22
2017,11,26,14,0,842.0,94.0,1.9,24.0,558.0,618.36,474.37
2017,11,26,14,15,828.5,92.0,1.85,24.0,528.0,571.37,438.62
2017,11,26,14,30,815.0,90.0,1.8,24.0,498.0,523.32,401.22
2017,11,26,14,45,776.5,92.5,1.8,24.0,458.5,467.2,357.0
2017,11,26,15,0,738.0,95.0,1.8,24.0,419.0,412.37,312.71
2017,11,26,15,15,710.0,90.5,1.65,23.5,377.0,357.01,267.14
2017,11,26,15,30,682.0,86.0,1.5,23.0,335.0,303.33,221.8
2017,11,26,15,45,644.5,79.5,1.4,22.5,290.0,247.21,174.24
2017,11,26,16,0,607.0,73.0,1.3,22.0,245.0,194.47,129.48
2017,11,26,16,15,546.0,65.0,1.2,21.0,198.0,140.55,86.45
2017,11,26,16,30,485.0,57.0,1.1,20.0,151.0,93.39,52.39
2017,11,26,16,45,391.5,45.0,1.05,19.0,106.5,48.57,26.82
2017,11,26,17,0,298.0,33.0,1.0,18.0,62.0,26.81,16.31
2017,11,26,17,15,149.0,16.5,1.05,17.5,31.0,13.19,0.0
2017,11,26,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,11,26,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,11,26,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,11,26,18,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2017,11,26,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,11,26,18,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2017,11,26,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,11,26,19,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2017,11,26,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,26,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2017,11,26,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,26,22,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2017,11,26,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,22,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,26,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,11,27,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2017,11,27,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,27,1,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2017,11,27,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,1,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2017,11,27,2,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2017,11,27,2,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,2,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,4,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,5,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,6,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,11,27,7,15,93.5,11.5,1.25,10.0,17.0,49.43,0.0
2017,11,27,7,30,187.0,23.0,1.4,11.0,34.0,132.83,57.83
2017,11,27,7,45,303.0,37.0,1.6,12.0,75.5,224.96,177.15
2017,11,27,8,0,419.0,51.0,1.8,13.0,117.0,318.42,259.94
2017,11,27,8,15,492.0,60.0,2.0,13.5,163.5,390.73,322.75
2017,11,27,8,30,565.0,69.0,2.2,14.0,210.0,467.31,386.79
2017,11,27,8,45,615.0,75.0,2.45,15.0,257.0,528.69,435.97
2017,11,27,9,0,665.0,81.0,2.7,16.0,304.0,591.42,484.41
2017,11,27,9,15,698.0,86.0,2.95,16.5,347.5,641.29,521.65
2017,11,27,9,30,731.0,91.0,3.2,17.0,391.0,690.53,557.33
2017,11,27,9,45,754.5,94.0,3.45,18.0,430.0,728.78,583.09
2017,11,27,10,0,778.0,97.0,3.7,19.0,469.0,760.81,603.9
2017,11,27,10,15,794.0,100.0,3.75,19.5,501.5,789.11,622.09
2017,11,27,10,30,810.0,103.0,3.8,20.0,534.0,814.69,638.2
2017,11,27,10,45,575.0,175.0,3.85,20.5,488.5,703.54,554.07
2017,11,27,11,0,340.0,247.0,3.9,21.0,443.0,574.29,451.65
2017,11,27,11,15,335.0,258.5,3.95,21.0,456.5,580.83,456.38
2017,11,27,11,30,330.0,270.0,4.0,21.0,470.0,585.86,459.35
2017,11,27,11,45,610.0,182.5,4.05,21.5,559.0,734.75,574.43
2017,11,27,12,0,890.0,95.0,4.1,22.0,648.0,850.72,656.48
2017,11,27,12,15,890.5,95.0,4.1,22.0,649.5,836.65,645.58
2017,11,27,12,30,891.0,95.0,4.1,22.0,651.0,819.22,633.3
2017,11,27,12,45,890.5,94.0,4.15,22.5,644.5,796.6,616.46
2017,11,27,13,0,890.0,93.0,4.2,23.0,638.0,770.83,597.46
2017,11,27,13,15,884.5,92.0,4.15,23.0,623.0,738.43,574.52
2017,11,27,13,30,879.0,91.0,4.1,23.0,608.0,706.77,551.83
2017,11,27,13,45,872.5,89.0,4.1,23.5,585.5,667.05,520.79
2017,11,27,14,0,866.0,87.0,4.1,24.0,563.0,625.16,487.67
2017,11,27,14,15,853.0,85.0,4.05,23.5,533.0,577.64,451.36
2017,11,27,14,30,840.0,83.0,4.0,23.0,503.0,528.94,413.14
2017,11,27,14,45,823.0,80.0,4.0,23.0,466.0,476.41,370.19
2017,11,27,15,0,806.0,77.0,4.0,23.0,429.0,423.64,325.89
2017,11,27,15,15,780.0,74.0,3.8,22.5,387.0,367.57,278.31
2017,11,27,15,30,754.0,71.0,3.6,22.0,345.0,312.78,230.66
2017,11,27,15,45,717.0,66.0,3.45,22.0,299.0,254.74,179.77
2017,11,27,16,0,680.0,61.0,3.3,22.0,253.0,198.34,130.62
2017,11,27,16,15,621.5,55.0,2.85,21.0,205.0,142.61,85.22
2017,11,27,16,30,563.0,49.0,2.4,20.0,157.0,93.16,49.17
2017,11,27,16,45,466.5,39.5,2.0,19.0,111.0,45.94,23.09
2017,11,27,17,0,370.0,30.0,1.6,18.0,65.0,23.99,13.96
2017,11,27,17,15,185.0,15.0,1.6,17.5,32.5,11.82,0.0
2017,11,27,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,11,27,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2017,11,27,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2017,11,27,18,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2017,11,27,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2017,11,27,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2017,11,27,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2017,11,27,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2017,11,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2017,11,27,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2017,11,27,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2017,11,27,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2017,11,27,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2017,11,27,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2017,11,27,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2017,11,27,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2017,11,27,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2017,11,27,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2017,11,27,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2017,11,27,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2017,11,27,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2017,11,27,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2017,11,27,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2017,11,27,23,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2017,11,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,27,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,11,28,0,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2017,11,28,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2017,11,28,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2017,11,28,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,11,28,1,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2017,11,28,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,11,28,1,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2017,11,28,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2017,11,28,2,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2017,11,28,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,11,28,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2017,11,28,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2017,11,28,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2017,11,28,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,11,28,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,11,28,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,11,28,4,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2017,11,28,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,11,28,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2017,11,28,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,11,28,5,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2017,11,28,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2017,11,28,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2017,11,28,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,6,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,7,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2017,11,28,7,15,115.0,10.5,1.8,10.0,17.0,57.1,0.0
2017,11,28,7,30,230.0,21.0,2.1,11.0,34.0,149.25,54.05
2017,11,28,7,45,361.5,32.0,2.4,12.0,76.5,248.76,195.61
2017,11,28,8,0,493.0,43.0,2.7,13.0,119.0,349.58,285.94
2017,11,28,8,15,566.0,50.0,2.95,13.5,167.0,421.71,349.49
2017,11,28,8,30,639.0,57.0,3.2,14.0,215.0,498.28,414.24
2017,11,28,8,45,690.0,61.0,3.45,15.0,263.0,555.79,460.89
2017,11,28,9,0,741.0,65.0,3.7,16.0,311.0,619.41,509.47
2017,11,28,9,15,771.5,68.5,4.05,17.0,355.5,668.05,544.71
2017,11,28,9,30,802.0,72.0,4.4,18.0,400.0,715.68,578.56
2017,11,28,9,45,825.5,74.0,4.75,19.0,439.5,754.56,605.56
2017,11,28,10,0,849.0,76.0,5.1,20.0,479.0,791.37,630.66
2017,11,28,10,15,863.5,77.5,5.1,20.5,512.0,817.77,647.3
2017,11,28,10,30,878.0,79.0,5.1,21.0,545.0,834.32,656.69
2017,11,28,10,45,889.0,80.0,5.2,21.5,571.0,851.14,666.93
2017,11,28,11,0,900.0,81.0,5.3,22.0,597.0,864.65,674.85
2017,11,28,11,15,906.0,82.0,5.25,22.0,615.0,870.46,677.84
2017,11,28,11,30,912.0,83.0,5.2,22.0,633.0,872.71,678.48
2017,11,28,11,45,909.0,86.5,5.2,22.5,641.5,866.7,672.34
2017,11,28,12,0,906.0,90.0,5.2,23.0,650.0,857.13,663.9
2017,11,28,12,15,906.0,90.0,5.15,23.0,651.5,842.57,653.1
2017,11,28,12,30,906.0,90.0,5.1,23.0,653.0,824.6,640.02
2017,11,28,12,45,901.0,90.5,5.1,23.5,645.5,800.0,621.32
2017,11,28,13,0,896.0,91.0,5.1,24.0,638.0,772.39,600.59
2017,11,28,13,15,890.0,90.0,5.0,24.0,622.5,739.58,576.87
2017,11,28,13,30,884.0,89.0,4.9,24.0,607.0,704.16,551.14
2017,11,28,13,45,871.5,89.0,4.8,24.5,583.5,666.01,520.46
2017,11,28,14,0,859.0,89.0,4.7,25.0,560.0,622.76,485.73
2017,11,28,14,15,845.5,87.0,4.55,24.5,529.5,575.33,449.07
2017,11,28,14,30,832.0,85.0,4.4,24.0,499.0,526.78,410.65
2017,11,28,14,45,807.0,84.0,4.3,24.0,461.0,472.96,366.61
2017,11,28,15,0,782.0,83.0,4.2,24.0,423.0,419.65,321.98
2017,11,28,15,15,754.0,79.0,3.85,23.5,381.0,363.1,274.22
2017,11,28,15,30,726.0,75.0,3.5,23.0,339.0,307.01,225.85
2017,11,28,15,45,683.0,70.5,3.2,23.0,292.5,249.21,175.66
2017,11,28,16,0,640.0,66.0,2.9,23.0,246.0,195.27,129.11
2017,11,28,16,15,578.0,59.0,2.5,22.0,198.5,140.36,84.87
2017,11,28,16,30,516.0,52.0,2.1,21.0,151.0,92.21,49.96
2017,11,28,16,45,413.5,42.0,1.75,20.0,106.5,47.1,24.78
2017,11,28,17,0,311.0,32.0,1.4,19.0,62.0,25.92,15.42
2017,11,28,17,15,155.5,16.0,1.4,18.5,31.0,12.76,0.0
2017,11,28,17,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2017,11,28,17,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2017,11,28,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,11,28,18,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2017,11,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,28,18,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2017,11,28,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,11,28,19,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2017,11,28,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,19,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,28,20,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2017,11,28,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,11,28,21,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2017,11,28,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,11,28,21,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2017,11,28,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,11,28,22,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,11,28,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,28,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,28,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,28,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,28,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,28,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,11,29,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2017,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,11,29,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2017,11,29,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2017,11,29,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2017,11,29,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,11,29,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,11,29,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2017,11,29,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,11,29,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,11,29,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,11,29,4,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2017,11,29,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,11,29,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2017,11,29,5,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2017,11,29,5,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2017,11,29,5,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,11,29,5,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,11,29,6,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2017,11,29,6,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2017,11,29,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,6,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,11,29,7,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
