Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,11,29,7,15,89.0,10.5,3.7,9.5,15.5,46.28,0.0
2017,11,29,7,30,178.0,21.0,3.8,10.0,31.0,124.06,32.56
2017,11,29,7,45,308.0,33.5,3.95,10.5,72.0,222.69,175.51
2017,11,29,8,0,438.0,46.0,4.1,11.0,113.0,321.73,266.05
2017,11,29,8,15,514.0,54.5,4.2,11.5,160.0,395.29,331.7
2017,11,29,8,30,590.0,63.0,4.3,12.0,207.0,473.54,398.89
2017,11,29,8,45,642.0,68.0,4.4,12.5,254.5,535.54,450.62
2017,11,29,9,0,694.0,73.0,4.5,13.0,302.0,599.03,501.75
2017,11,29,9,15,726.5,77.5,4.4,13.5,346.0,648.63,538.32
2017,11,29,9,30,759.0,82.0,4.3,14.0,390.0,693.39,570.07
2017,11,29,9,45,783.5,84.5,4.2,15.0,429.0,732.79,595.77
2017,11,29,10,0,808.0,87.0,4.1,16.0,468.0,770.24,619.65
2017,11,29,10,15,824.0,89.5,4.0,16.5,501.5,798.47,637.37
2017,11,29,10,30,840.0,92.0,3.9,17.0,535.0,823.92,652.9
2017,11,29,10,45,852.0,93.5,3.8,17.5,561.0,841.82,662.84
2017,11,29,11,0,864.0,95.0,3.7,18.0,587.0,856.47,670.48
2017,11,29,11,15,871.0,96.0,3.6,18.5,605.5,862.9,672.34
2017,11,29,11,30,878.0,97.0,3.5,19.0,624.0,865.84,671.88
2017,11,29,11,45,883.0,97.0,3.45,19.5,634.5,862.38,667.37
2017,11,29,12,0,888.0,97.0,3.4,20.0,645.0,855.36,660.58
2017,11,29,12,15,889.0,97.5,3.3,20.0,647.0,842.11,650.57
2017,11,29,12,30,890.0,98.0,3.2,20.0,649.0,825.43,638.32
2017,11,29,12,45,891.0,96.0,3.15,20.5,643.0,797.62,617.42
2017,11,29,13,0,892.0,94.0,3.1,21.0,637.0,772.04,598.3
2017,11,29,13,15,887.0,93.5,3.0,21.0,622.0,744.62,578.8
2017,11,29,13,30,882.0,93.0,2.9,21.0,607.0,710.07,553.79
2017,11,29,13,45,877.5,90.0,2.85,21.5,585.5,670.64,523.07
2017,11,29,14,0,873.0,87.0,2.8,22.0,564.0,628.89,490.2
2017,11,29,14,15,860.5,85.0,2.65,21.5,533.5,581.56,453.93
2017,11,29,14,30,848.0,83.0,2.5,21.0,503.0,532.99,415.77
2017,11,29,14,45,833.0,79.5,2.45,21.0,467.0,480.7,373.26
2017,11,29,15,0,818.0,76.0,2.4,21.0,431.0,427.95,329.18
2017,11,29,15,15,792.0,72.5,2.15,20.5,388.5,370.94,280.91
2017,11,29,15,30,766.0,69.0,1.9,20.0,346.0,315.18,232.53
2017,11,29,15,45,730.5,64.5,1.7,20.0,300.0,257.51,181.9
2017,11,29,16,0,695.0,60.0,1.5,20.0,254.0,202.8,134.02
2017,11,29,16,15,635.5,54.0,1.3,19.0,205.5,144.63,86.65
2017,11,29,16,30,576.0,48.0,1.1,18.0,157.0,94.32,49.79
2017,11,29,16,45,477.5,39.0,0.95,17.5,111.0,46.69,23.26
2017,11,29,17,0,379.0,30.0,0.8,17.0,65.0,24.06,14.04
2017,11,29,17,15,189.5,15.0,0.8,16.5,32.5,11.85,0.0
2017,11,29,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2017,11,29,17,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2017,11,29,18,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,11,29,18,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2017,11,29,18,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,18,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2017,11,29,19,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2017,11,29,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2017,11,29,20,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2017,11,29,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2017,11,29,20,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2017,11,29,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2017,11,29,21,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2017,11,29,21,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,21,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2017,11,29,22,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2017,11,29,22,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,22,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2017,11,29,23,15,0.0,0.0,0.35,13.5,0.0,0.0,0.0
2017,11,29,23,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,29,23,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,0,45,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2017,11,30,1,15,0.0,0.0,0.25,12.5,0.0,0.0,0.0
2017,11,30,1,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2017,11,30,2,15,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2017,11,30,2,30,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,2,45,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2017,11,30,3,15,0.0,0.0,0.15,11.5,0.0,0.0,0.0
2017,11,30,3,30,0.0,0.0,0.2,11.0,0.0,0.0,0.0
2017,11,30,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,11,30,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,11,30,4,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2017,11,30,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,11,30,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2017,11,30,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2017,11,30,5,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2017,11,30,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,11,30,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,11,30,6,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,6,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,11,30,7,15,92.0,10.0,1.05,9.5,14.5,46.85,0.0
2017,11,30,7,30,184.0,20.0,1.2,10.0,29.0,124.49,18.11
2017,11,30,7,45,308.0,32.5,1.35,10.5,69.5,220.98,172.02
2017,11,30,8,0,432.0,45.0,1.5,11.0,110.0,316.38,258.71
2017,11,30,8,15,507.5,53.5,1.55,11.5,156.5,389.18,322.25
2017,11,30,8,30,583.0,62.0,1.6,12.0,203.0,466.68,387.01
2017,11,30,8,45,630.5,68.5,1.65,13.0,249.5,527.18,434.95
2017,11,30,9,0,678.0,75.0,1.7,14.0,296.0,588.96,481.83
2017,11,30,9,15,348.0,113.0,1.5,15.0,227.5,409.12,335.26
2017,11,30,9,30,18.0,151.0,1.3,16.0,159.0,165.79,132.37
2017,11,30,9,45,44.5,176.5,1.1,17.0,197.5,225.49,181.05
2017,11,30,10,0,71.0,202.0,0.9,18.0,236.0,275.67,219.63
2017,11,30,10,15,70.5,217.0,0.95,18.5,252.5,291.33,230.63
2017,11,30,10,30,70.0,232.0,1.0,19.0,269.0,306.76,241.54
2017,11,30,10,45,100.5,248.5,1.1,20.0,304.0,349.7,273.94
2017,11,30,11,0,131.0,265.0,1.2,21.0,339.0,405.37,314.91
2017,11,30,11,15,227.0,264.0,1.1,21.5,398.0,482.35,372.43
2017,11,30,11,30,323.0,263.0,1.0,22.0,457.0,571.16,435.85
2017,11,30,11,45,339.0,264.5,0.95,22.5,470.5,581.15,440.71
2017,11,30,12,0,355.0,266.0,0.9,23.0,484.0,589.53,445.16
2017,11,30,12,15,305.0,276.5,0.85,23.0,464.5,552.76,417.32
2017,11,30,12,30,255.0,287.0,0.8,23.0,445.0,516.22,390.0
2017,11,30,12,45,558.5,194.5,0.8,23.0,534.5,651.19,491.64
2017,11,30,13,0,862.0,102.0,0.8,23.0,624.0,762.48,569.32
2017,11,30,13,15,856.5,101.0,0.75,23.0,609.5,730.6,546.15
2017,11,30,13,30,851.0,100.0,0.7,23.0,595.0,696.17,522.24
2017,11,30,13,45,842.5,98.0,0.7,23.5,572.5,656.38,493.34
2017,11,30,14,0,834.0,96.0,0.7,24.0,550.0,614.64,462.57
2017,11,30,14,15,820.0,93.5,0.75,23.5,520.0,567.57,429.49
2017,11,30,14,30,806.0,91.0,0.8,23.0,490.0,519.49,394.45
2017,11,30,14,45,778.0,90.5,0.85,23.0,452.5,466.08,353.43
2017,11,30,15,0,750.0,90.0,0.9,23.0,415.0,413.02,311.37
2017,11,30,15,15,721.0,86.0,0.9,22.5,373.5,357.54,266.55
2017,11,30,15,30,692.0,82.0,0.9,22.0,332.0,303.77,221.75
2017,11,30,15,45,651.0,76.5,0.95,22.0,286.5,247.4,174.11
2017,11,30,16,0,610.0,71.0,1.0,22.0,241.0,194.73,129.48
2017,11,30,16,15,548.0,63.0,1.0,21.0,194.5,140.59,86.33
2017,11,30,16,30,486.0,55.0,1.0,20.0,148.0,93.25,51.98
2017,11,30,16,45,389.0,44.0,1.0,19.0,104.0,49.08,26.65
2017,11,30,17,0,292.0,33.0,1.0,18.0,60.0,26.95,16.28
2017,11,30,17,15,146.0,16.5,1.1,17.5,30.0,13.26,0.0
2017,11,30,17,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,11,30,17,45,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2017,11,30,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,11,30,18,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,11,30,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,11,30,18,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2017,11,30,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,11,30,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2017,11,30,19,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2017,11,30,19,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2017,11,30,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2017,11,30,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2017,11,30,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2017,11,30,21,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,11,30,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,11,30,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2017,11,30,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2017,11,30,22,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2017,11,30,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,11,30,23,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2017,11,30,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,11,30,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,1,0,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2017,12,1,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2017,12,1,1,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2017,12,1,1,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,1,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2017,12,1,2,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2017,12,1,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,3,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,1,4,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2017,12,1,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,4,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,5,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,1,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2017,12,1,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,1,7,15,0.0,13.0,0.8,9.5,13.0,12.39,0.0
2017,12,1,7,30,0.0,26.0,0.9,10.0,26.0,31.67,0.0
2017,12,1,7,45,176.5,39.0,1.05,10.5,64.5,164.12,126.2
2017,12,1,8,0,353.0,52.0,1.2,11.0,103.0,280.56,228.94
2017,12,1,8,15,429.5,63.0,1.2,11.5,149.0,352.41,291.2
2017,12,1,8,30,506.0,74.0,1.2,12.0,195.0,430.62,356.21
2017,12,1,8,45,564.5,80.0,1.2,13.0,241.5,495.63,407.51
2017,12,1,9,0,623.0,86.0,1.2,14.0,288.0,562.49,457.97
2017,12,1,9,15,658.0,91.5,1.35,15.0,331.0,613.13,495.17
2017,12,1,9,30,693.0,97.0,1.5,16.0,374.0,663.35,530.22
2017,12,1,9,45,722.5,99.5,1.7,17.0,413.5,704.85,558.38
2017,12,1,10,0,752.0,102.0,1.9,18.0,453.0,744.84,585.0
2017,12,1,10,15,769.5,105.0,1.95,18.5,485.5,773.82,603.3
2017,12,1,10,30,787.0,108.0,2.0,19.0,518.0,800.26,619.77
2017,12,1,10,45,801.5,109.0,2.1,20.0,544.5,814.79,627.08
2017,12,1,11,0,816.0,110.0,2.2,21.0,571.0,830.82,635.58
2017,12,1,11,15,823.5,111.0,2.2,21.5,589.0,837.74,638.2
2017,12,1,11,30,831.0,112.0,2.2,22.0,607.0,841.31,638.73
2017,12,1,11,45,853.0,105.0,2.25,22.5,620.5,844.52,639.62
2017,12,1,12,0,875.0,98.0,2.3,23.0,634.0,843.92,638.05
2017,12,1,12,15,875.5,98.0,2.3,23.0,635.5,830.07,628.4
2017,12,1,12,30,876.0,98.0,2.3,23.0,637.0,812.87,616.69
2017,12,1,12,45,874.0,97.5,2.3,23.5,630.5,789.91,599.95
2017,12,1,13,0,872.0,97.0,2.3,24.0,624.0,763.89,581.21
2017,12,1,13,15,866.0,96.0,2.3,24.0,609.0,731.52,559.21
2017,12,1,13,30,860.0,95.0,2.3,24.0,594.0,696.61,534.74
2017,12,1,13,45,850.5,93.5,2.3,24.0,571.5,656.54,505.32
2017,12,1,14,0,841.0,92.0,2.3,24.0,549.0,614.58,473.91
2017,12,1,14,15,827.5,90.0,2.25,23.5,519.5,568.16,439.15
2017,12,1,14,30,814.0,88.0,2.2,23.0,490.0,520.66,402.57
2017,12,1,14,45,790.0,86.5,2.2,23.0,453.0,467.88,360.36
2017,12,1,15,0,766.0,85.0,2.2,23.0,416.0,415.55,317.35
2017,12,1,15,15,738.5,81.0,1.95,22.5,374.5,359.42,270.47
2017,12,1,15,30,711.0,77.0,1.7,22.0,333.0,305.33,224.16
2017,12,1,15,45,671.5,72.0,1.5,22.0,288.0,248.91,175.46
2017,12,1,16,0,632.0,67.0,1.3,22.0,243.0,195.97,129.91
2017,12,1,16,15,571.0,60.0,1.2,21.0,196.0,141.7,86.33
2017,12,1,16,30,510.0,53.0,1.1,20.0,149.0,94.06,51.63
2017,12,1,16,45,412.5,42.5,1.05,19.0,105.0,48.86,25.79
2017,12,1,17,0,315.0,32.0,1.0,18.0,61.0,26.0,15.49
2017,12,1,17,15,157.5,16.0,1.05,17.5,30.5,12.8,0.0
2017,12,1,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,1,17,45,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,12,1,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,1,18,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2017,12,1,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2017,12,1,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2017,12,1,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,1,19,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2017,12,1,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,1,20,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2017,12,1,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,1,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2017,12,1,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2017,12,1,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2017,12,1,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2017,12,1,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2017,12,1,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2017,12,1,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2017,12,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2017,12,1,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2017,12,1,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2017,12,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2017,12,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2017,12,2,0,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2017,12,2,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2017,12,2,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2017,12,2,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,2,2,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2017,12,2,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,2,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2017,12,2,3,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2017,12,2,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2017,12,2,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2017,12,2,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2017,12,2,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2017,12,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2017,12,2,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2017,12,2,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2017,12,2,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2017,12,2,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2017,12,2,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2017,12,2,6,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2017,12,2,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2017,12,2,6,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2017,12,2,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2017,12,2,7,15,0.0,5.5,1.65,10.5,5.5,5.24,0.0
2017,12,2,7,30,0.0,11.0,1.9,11.0,11.0,10.2,0.0
2017,12,2,7,45,0.0,28.0,2.2,12.0,28.0,27.56,16.36
2017,12,2,8,0,0.0,45.0,2.5,13.0,45.0,45.7,32.75
2017,12,2,8,15,2.5,64.5,2.55,13.5,65.5,67.86,52.07
2017,12,2,8,30,5.0,84.0,2.6,14.0,86.0,89.71,70.9
2017,12,2,8,45,11.5,102.0,2.65,15.0,106.0,112.22,89.9
2017,12,2,9,0,18.0,120.0,2.7,16.0,126.0,135.09,108.78
2017,12,2,9,15,46.0,143.5,2.85,16.5,161.5,191.12,155.43
2017,12,2,9,30,74.0,167.0,3.0,17.0,197.0,239.27,194.74
2017,12,2,9,45,431.5,129.5,3.15,18.0,327.5,507.39,414.44
2017,12,2,10,0,789.0,92.0,3.3,19.0,458.0,756.52,601.22
2017,12,2,10,15,805.5,94.5,3.3,19.5,491.0,785.0,617.66
2017,12,2,10,30,822.0,97.0,3.3,20.0,524.0,810.76,633.58
2017,12,2,10,45,834.0,99.0,3.3,21.0,550.0,829.25,643.02
2017,12,2,11,0,846.0,101.0,3.3,22.0,576.0,844.57,650.23
2017,12,2,11,15,853.0,102.0,3.25,22.0,594.5,851.19,653.66
2017,12,2,11,30,860.0,103.0,3.2,22.0,613.0,854.38,654.89
2017,12,2,11,45,873.5,100.0,3.2,22.5,625.0,854.9,653.48
2017,12,2,12,0,887.0,97.0,3.2,23.0,637.0,851.76,649.71
2017,12,2,12,15,887.5,97.0,3.15,23.0,639.0,837.84,639.59
2017,12,2,12,30,888.0,97.0,3.1,23.0,641.0,820.54,627.33
2017,12,2,12,45,885.0,97.0,3.05,23.0,634.5,797.23,610.99
2017,12,2,13,0,882.0,97.0,3.0,23.0,628.0,770.85,592.59
2017,12,2,13,15,876.0,96.0,2.95,23.0,613.0,738.3,569.85
2017,12,2,13,30,870.0,95.0,2.9,23.0,598.0,703.17,544.65
2017,12,2,13,45,860.0,93.5,2.9,23.5,575.5,662.53,513.41
2017,12,2,14,0,850.0,92.0,2.9,24.0,553.0,620.0,480.3
2017,12,2,14,15,836.5,90.0,2.85,23.5,523.0,573.3,445.07
2017,12,2,14,30,823.0,88.0,2.8,23.0,493.0,525.5,407.99
2017,12,2,14,45,726.5,98.0,2.75,23.0,436.0,449.64,348.05
2017,12,2,15,0,630.0,108.0,2.7,23.0,379.0,380.83,292.84
2017,12,2,15,15,590.5,107.0,2.5,22.5,341.5,330.38,251.05
2017,12,2,15,30,551.0,106.0,2.3,22.0,304.0,282.89,210.9
2017,12,2,15,45,526.0,94.0,2.15,22.0,263.0,232.13,167.2
2017,12,2,16,0,501.0,82.0,2.0,22.0,222.0,183.56,125.4
2017,12,2,16,15,452.5,71.0,1.75,21.0,179.0,134.83,85.99
2017,12,2,16,30,404.0,60.0,1.5,20.0,136.0,91.46,53.7
2017,12,2,16,45,327.0,46.0,1.25,19.5,96.0,48.64,27.17
2017,12,2,17,0,250.0,32.0,1.0,19.0,56.0,25.95,15.36
2017,12,2,17,15,125.0,16.0,1.0,18.5,28.0,12.62,0.0
2017,12,2,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,17,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2017,12,2,18,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2017,12,2,18,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,18,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,19,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,2,20,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2017,12,2,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,2,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2017,12,2,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2017,12,2,21,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2017,12,2,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2017,12,2,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2017,12,2,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2017,12,2,22,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2017,12,2,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,2,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2017,12,2,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2017,12,2,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2017,12,2,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,2,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2017,12,3,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2017,12,3,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2017,12,3,1,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2017,12,3,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,3,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,3,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,3,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2017,12,3,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2017,12,3,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2017,12,3,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2017,12,3,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2017,12,3,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2017,12,3,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2017,12,3,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2017,12,3,6,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2017,12,3,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2017,12,3,7,15,0.0,4.0,1.15,14.5,4.0,3.81,0.0
2017,12,3,7,30,0.0,8.0,1.4,15.0,8.0,7.41,0.0
2017,12,3,7,45,0.0,22.5,1.7,15.5,22.5,20.89,10.69
2017,12,3,8,0,0.0,37.0,2.0,16.0,37.0,35.41,23.78
2017,12,3,8,15,0.0,54.0,2.0,16.0,54.0,53.17,39.18
2017,12,3,8,30,0.0,71.0,2.0,16.0,71.0,70.57,54.16
2017,12,3,8,45,0.0,88.5,2.05,16.5,88.5,88.37,69.13
2017,12,3,9,0,0.0,106.0,2.1,17.0,106.0,106.05,83.7
2017,12,3,9,15,0.0,108.5,2.25,17.5,108.5,106.5,83.76
2017,12,3,9,30,0.0,111.0,2.4,18.0,111.0,107.63,84.35
2017,12,3,9,45,0.0,82.5,2.55,19.0,82.5,77.09,58.66
2017,12,3,10,0,0.0,54.0,2.7,20.0,54.0,50.21,36.13
2017,12,3,10,15,16.5,131.0,2.75,20.5,139.5,139.31,109.36
2017,12,3,10,30,33.0,208.0,2.8,21.0,225.0,247.77,195.52
2017,12,3,10,45,26.5,209.5,2.85,21.5,223.5,229.95,180.32
2017,12,3,11,0,20.0,211.0,2.9,22.0,222.0,224.82,175.49
2017,12,3,11,15,16.5,210.0,2.9,22.0,220.0,219.67,171.11
2017,12,3,11,30,13.0,209.0,2.9,22.0,218.0,214.69,166.9
2017,12,3,11,45,62.5,248.0,2.95,22.5,286.5,308.18,240.58
2017,12,3,12,0,112.0,287.0,3.0,23.0,355.0,390.37,303.46
2017,12,3,12,15,82.0,276.5,3.0,23.0,326.5,350.74,272.16
2017,12,3,12,30,52.0,266.0,3.0,23.0,298.0,312.29,242.05
2017,12,3,12,45,29.0,229.0,3.05,23.0,247.0,252.14,195.36
2017,12,3,13,0,6.0,192.0,3.1,23.0,196.0,187.8,144.79
2017,12,3,13,15,197.5,215.0,3.15,23.0,329.5,361.72,284.64
2017,12,3,13,30,389.0,238.0,3.2,23.0,463.0,515.65,402.72
2017,12,3,13,45,242.5,242.0,3.25,23.0,380.5,409.1,319.48
2017,12,3,14,0,96.0,246.0,3.3,23.0,298.0,300.11,234.11
2017,12,3,14,15,99.0,233.0,3.35,23.0,284.0,283.31,221.54
2017,12,3,14,30,102.0,220.0,3.4,23.0,270.0,266.19,208.3
2017,12,3,14,45,268.5,186.0,3.5,23.0,304.5,313.26,245.31
2017,12,3,15,0,435.0,152.0,3.6,23.0,339.0,338.87,263.06
2017,12,3,15,15,413.0,141.0,3.5,22.5,305.0,295.0,226.79
2017,12,3,15,30,391.0,130.0,3.4,22.0,271.0,252.79,191.42
2017,12,3,15,45,370.5,115.0,3.35,22.0,234.0,209.12,154.15
2017,12,3,16,0,350.0,100.0,3.3,22.0,197.0,167.41,118.52
2017,12,3,16,15,311.5,84.0,2.9,21.5,158.5,124.17,83.37
2017,12,3,16,30,273.0,68.0,2.5,21.0,120.0,85.31,53.69
2017,12,3,16,45,210.5,51.0,2.1,20.5,84.0,49.25,29.91
2017,12,3,17,0,148.0,34.0,1.7,20.0,48.0,26.56,15.75
2017,12,3,17,15,74.0,17.0,1.75,19.5,24.0,14.27,0.0
2017,12,3,17,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2017,12,3,17,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,3,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,3,18,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2017,12,3,18,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,3,18,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2017,12,3,19,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,3,19,15,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2017,12,3,19,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2017,12,3,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2017,12,3,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2017,12,3,20,15,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2017,12,3,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2017,12,3,20,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2017,12,3,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2017,12,3,21,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2017,12,3,21,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2017,12,3,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2017,12,3,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2017,12,3,22,15,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2017,12,3,22,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2017,12,3,22,45,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2017,12,3,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,3,23,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2017,12,3,23,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2017,12,3,23,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,0,0,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,0,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2017,12,4,0,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,12,4,0,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2017,12,4,1,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2017,12,4,1,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2017,12,4,1,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2017,12,4,1,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2017,12,4,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2017,12,4,2,15,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2017,12,4,2,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2017,12,4,2,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2017,12,4,3,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2017,12,4,3,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,3,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,3,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,4,15,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2017,12,4,4,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,4,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2017,12,4,5,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2017,12,4,5,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2017,12,4,5,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,5,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,6,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2017,12,4,6,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2017,12,4,7,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2017,12,4,7,15,53.5,8.5,3.55,18.0,10.5,8.1,0.0
2017,12,4,7,30,107.0,17.0,3.7,18.0,21.0,81.47,0.0
2017,12,4,7,45,239.0,30.5,3.9,18.5,58.0,181.56,132.68
2017,12,4,8,0,371.0,44.0,4.1,19.0,95.0,278.58,221.78
2017,12,4,8,15,450.5,53.0,4.25,19.0,140.0,351.21,285.82
2017,12,4,8,30,530.0,62.0,4.4,19.0,185.0,428.99,352.22
2017,12,4,8,45,587.0,67.5,4.55,19.5,230.5,492.3,404.5
2017,12,4,9,0,644.0,73.0,4.7,20.0,276.0,557.66,456.64
2017,12,4,9,15,337.5,113.0,4.9,20.5,221.0,399.26,326.93
2017,12,4,9,30,31.0,153.0,5.1,21.0,166.0,189.42,150.82
2017,12,4,9,45,33.0,169.0,5.35,21.5,183.5,208.04,165.58
2017,12,4,10,0,35.0,185.0,5.6,22.0,201.0,226.66,179.87
2017,12,4,10,15,127.0,208.5,5.65,22.5,273.0,339.92,271.59
2017,12,4,10,30,219.0,232.0,5.7,23.0,345.0,442.76,352.67
2017,12,4,10,45,109.5,136.0,5.8,23.5,192.5,238.64,190.04
2017,12,4,11,0,0.0,40.0,5.9,24.0,40.0,37.19,24.61
2017,12,4,11,15,425.5,67.0,5.8,24.5,317.0,449.69,362.17
2017,12,4,11,30,851.0,94.0,5.7,25.0,594.0,834.5,648.54
2017,12,4,11,45,852.0,95.5,5.6,25.5,604.0,830.13,641.24
2017,12,4,12,0,853.0,97.0,5.5,26.0,614.0,822.37,633.63
2017,12,4,12,15,600.0,181.5,5.4,26.0,546.0,701.14,543.68
2017,12,4,12,30,347.0,266.0,5.3,26.0,478.0,565.49,437.88
2017,12,4,12,45,378.0,256.0,5.2,26.5,484.5,567.98,439.64
2017,12,4,13,0,409.0,246.0,5.1,27.0,491.0,567.89,438.88
2017,12,4,13,15,628.0,169.0,4.95,27.0,535.5,641.1,496.25
2017,12,4,13,30,847.0,92.0,4.8,27.0,580.0,684.02,529.93
2017,12,4,13,45,839.5,90.5,4.7,27.0,558.5,646.04,500.52
2017,12,4,14,0,832.0,89.0,4.6,27.0,537.0,606.05,469.52
2017,12,4,14,15,818.0,87.0,4.45,27.0,508.0,560.05,433.32
2017,12,4,14,30,804.0,85.0,4.3,27.0,479.0,513.02,395.77
2017,12,4,14,45,720.5,95.5,4.15,27.0,429.0,444.92,341.55
2017,12,4,15,0,637.0,106.0,4.0,27.0,379.0,382.58,291.22
2017,12,4,15,15,604.5,102.5,3.7,26.5,341.5,332.08,249.51
2017,12,4,15,30,572.0,99.0,3.4,26.0,304.0,283.82,208.83
2017,12,4,15,45,545.0,88.5,3.1,25.5,262.5,232.9,165.57
2017,12,4,16,0,518.0,78.0,2.8,25.0,221.0,184.35,124.25
2017,12,4,16,15,468.0,67.5,2.4,24.0,178.5,134.88,84.48
2017,12,4,16,30,418.0,57.0,2.0,23.0,136.0,90.9,51.94
2017,12,4,16,45,339.5,44.0,1.65,22.5,96.0,49.23,26.67
2017,12,4,17,0,261.0,31.0,1.3,22.0,56.0,24.99,14.33
2017,12,4,17,15,130.5,15.5,1.35,21.5,28.0,12.32,0.0
2017,12,4,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2017,12,4,17,45,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2017,12,4,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2017,12,4,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2017,12,4,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2017,12,4,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2017,12,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2017,12,4,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2017,12,4,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2017,12,4,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2017,12,4,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2017,12,4,20,15,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2017,12,4,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2017,12,4,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2017,12,4,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2017,12,4,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2017,12,4,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2017,12,4,21,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2017,12,4,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2017,12,4,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2017,12,4,22,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2017,12,4,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2017,12,4,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2017,12,4,23,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2017,12,4,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,4,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,5,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2017,12,5,1,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,5,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,5,1,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2017,12,5,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,5,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,5,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2017,12,5,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2017,12,5,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2017,12,5,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2017,12,5,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2017,12,5,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,12,5,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2017,12,5,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2017,12,5,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2017,12,5,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2017,12,5,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2017,12,5,5,45,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2017,12,5,6,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2017,12,5,6,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2017,12,5,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2017,12,5,6,45,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2017,12,5,7,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2017,12,5,7,15,0.0,4.0,5.85,11.5,4.0,3.81,0.0
2017,12,5,7,30,0.0,8.0,6.0,11.0,8.0,7.63,0.0
2017,12,5,7,45,0.0,24.5,6.15,10.5,24.5,23.42,12.56
2017,12,5,8,0,0.0,41.0,6.3,10.0,41.0,41.15,29.12
2017,12,5,8,15,2.0,61.0,6.35,10.0,61.5,63.87,49.25
2017,12,5,8,30,4.0,81.0,6.4,10.0,82.0,86.12,68.91
2017,12,5,8,45,12.5,99.5,6.5,10.5,103.5,110.53,90.2
2017,12,5,9,0,21.0,118.0,6.6,11.0,125.0,135.41,111.58
2017,12,5,9,15,79.0,142.5,6.55,11.0,173.0,214.29,180.11
2017,12,5,9,30,137.0,167.0,6.5,11.0,221.0,298.65,252.04
2017,12,5,9,45,82.0,172.5,6.5,11.5,206.0,250.42,209.25
2017,12,5,10,0,27.0,178.0,6.5,12.0,191.0,200.32,164.85
2017,12,5,10,15,28.0,191.0,6.5,12.0,205.0,225.98,185.88
2017,12,5,10,30,29.0,204.0,6.5,12.0,219.0,240.04,197.12
2017,12,5,10,45,53.0,226.5,6.5,12.5,255.5,284.42,233.66
2017,12,5,11,0,77.0,249.0,6.5,13.0,292.0,328.83,269.69
2017,12,5,11,15,42.0,220.0,6.45,13.5,243.5,263.57,214.65
2017,12,5,11,30,7.0,191.0,6.4,14.0,195.0,190.98,153.52
2017,12,5,11,45,7.0,194.0,6.4,14.5,198.5,193.41,155.16
2017,12,5,12,0,7.0,197.0,6.4,15.0,202.0,195.86,156.78
2017,12,5,12,15,3.5,151.5,6.35,15.0,154.0,146.64,116.35
2017,12,5,12,30,0.0,106.0,6.3,15.0,106.0,99.2,77.13
2017,12,5,12,45,0.5,137.0,6.25,15.5,137.0,129.63,102.12
2017,12,5,13,0,1.0,168.0,6.2,16.0,168.0,160.32,127.1
2017,12,5,13,15,0.5,139.0,6.15,16.0,139.0,131.34,103.42
2017,12,5,13,30,0.0,110.0,6.1,16.0,110.0,102.94,80.12
2017,12,5,13,45,0.0,102.5,6.1,16.0,102.5,95.75,74.3
2017,12,5,14,0,0.0,95.0,6.1,16.0,95.0,88.61,68.49
2017,12,5,14,15,67.0,158.0,6.1,16.0,191.0,190.25,153.56
2017,12,5,14,30,134.0,221.0,6.1,16.0,287.0,288.71,233.98
2017,12,5,14,45,130.0,206.0,6.1,16.0,266.0,263.74,213.28
2017,12,5,15,0,126.0,191.0,6.1,16.0,245.0,239.08,192.81
2017,12,5,15,15,122.0,172.0,6.05,15.5,220.5,210.93,169.55
2017,12,5,15,30,118.0,153.0,6.0,15.0,196.0,183.28,146.33
2017,12,5,15,45,110.0,133.5,6.0,15.0,169.0,154.61,121.83
2017,12,5,16,0,102.0,114.0,6.0,15.0,142.0,126.95,98.08
2017,12,5,16,15,89.0,93.5,5.75,14.5,114.5,98.73,74.32
2017,12,5,16,30,76.0,73.0,5.5,14.0,87.0,72.28,52.42
2017,12,5,16,45,52.0,52.5,5.3,13.5,61.0,47.34,32.72
2017,12,5,17,0,28.0,32.0,5.1,13.0,35.0,28.39,17.79
2017,12,5,17,15,14.0,16.0,5.05,12.5,17.5,14.63,0.0
2017,12,5,17,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2017,12,5,17,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2017,12,5,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2017,12,5,18,15,0.0,0.0,4.9,11.5,0.0,0.0,0.0
2017,12,5,18,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2017,12,5,18,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2017,12,5,19,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2017,12,5,19,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2017,12,5,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2017,12,5,20,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2017,12,5,20,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2017,12,5,20,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2017,12,5,21,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2017,12,5,21,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2017,12,5,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2017,12,5,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2017,12,5,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2017,12,5,22,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2017,12,5,22,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2017,12,5,22,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2017,12,5,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2017,12,5,23,15,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2017,12,5,23,30,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2017,12,5,23,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2017,12,6,0,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2017,12,6,0,15,0.0,0.0,4.95,7.5,0.0,0.0,0.0
2017,12,6,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2017,12,6,0,45,0.0,0.0,5.05,7.0,0.0,0.0,0.0
2017,12,6,1,0,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2017,12,6,1,15,0.0,0.0,5.0,6.5,0.0,0.0,0.0
2017,12,6,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2017,12,6,1,45,0.0,0.0,4.85,6.0,0.0,0.0,0.0
2017,12,6,2,0,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2017,12,6,2,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2017,12,6,2,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,6,2,45,0.0,0.0,4.55,5.0,0.0,0.0,0.0
2017,12,6,3,0,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,6,3,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,12,6,3,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,3,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,6,4,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2017,12,6,4,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,4,45,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,5,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2017,12,6,5,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,6,5,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2017,12,6,5,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2017,12,6,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2017,12,6,6,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2017,12,6,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2017,12,6,6,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2017,12,6,7,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2017,12,6,7,15,0.0,2.0,3.85,4.0,2.0,0.0,0.0
2017,12,6,7,30,0.0,4.0,3.8,4.0,4.0,3.81,0.0
2017,12,6,7,45,0.0,13.5,3.75,4.0,13.5,12.51,4.19
2017,12,6,8,0,0.0,23.0,3.7,4.0,23.0,21.33,12.77
2017,12,6,8,15,0.0,35.0,3.7,4.0,35.0,32.5,22.94
2017,12,6,8,30,0.0,47.0,3.7,4.0,47.0,43.68,33.06
2017,12,6,8,45,0.0,59.5,3.7,4.0,59.5,55.75,43.86
2017,12,6,9,0,0.0,72.0,3.7,4.0,72.0,68.12,54.78
2017,12,6,9,15,0.0,80.5,3.75,4.0,80.5,76.21,61.81
2017,12,6,9,30,0.0,89.0,3.8,4.0,89.0,84.35,68.81
2017,12,6,9,45,0.0,89.0,3.85,4.0,89.0,83.77,68.13
2017,12,6,10,0,0.0,89.0,3.9,4.0,89.0,83.41,67.64
2017,12,6,10,15,0.0,80.5,3.9,4.0,80.5,74.95,60.13
2017,12,6,10,30,0.0,72.0,3.9,4.0,72.0,67.02,53.1
2017,12,6,10,45,0.0,86.0,3.9,4.0,86.0,80.11,64.37
2017,12,6,11,0,0.0,100.0,3.9,4.0,100.0,93.66,75.96
2017,12,6,11,15,0.0,112.0,3.95,4.0,112.0,105.37,85.92
2017,12,6,11,30,0.0,124.0,4.0,4.0,124.0,117.1,95.88
2017,12,6,11,45,0.0,95.5,4.1,4.5,95.5,89.13,71.65
2017,12,6,12,0,0.0,67.0,4.2,5.0,67.0,62.39,48.5
2017,12,6,12,15,0.0,69.0,4.3,5.0,69.0,64.26,50.11
2017,12,6,12,30,0.0,71.0,4.4,5.0,71.0,66.13,51.72
2017,12,6,12,45,0.0,43.0,4.55,5.5,43.0,40.0,29.08
2017,12,6,13,0,0.0,15.0,4.7,6.0,15.0,13.94,6.46
2017,12,6,13,15,0.0,56.5,4.75,6.0,56.5,52.58,39.95
2017,12,6,13,30,0.0,98.0,4.8,6.0,98.0,91.47,73.44
2017,12,6,13,45,10.0,150.5,4.85,6.0,156.0,148.39,122.36
2017,12,6,14,0,20.0,203.0,4.9,6.0,214.0,205.25,170.71
2017,12,6,14,15,10.0,110.5,4.85,6.0,116.0,108.98,88.89
2017,12,6,14,30,0.0,18.0,4.8,6.0,18.0,16.71,8.97
2017,12,6,14,45,0.0,75.5,4.8,6.0,75.5,70.28,55.77
2017,12,6,15,0,0.0,133.0,4.8,6.0,133.0,124.41,102.73
2017,12,6,15,15,0.0,119.5,4.7,5.5,119.5,111.45,91.9
2017,12,6,15,30,0.0,106.0,4.6,5.0,106.0,98.58,81.07
2017,12,6,15,45,0.0,91.5,4.6,5.0,91.5,84.87,69.22
2017,12,6,16,0,0.0,77.0,4.6,5.0,77.0,71.27,57.31
2017,12,6,16,15,0.0,62.0,4.35,5.0,62.0,57.32,44.92
2017,12,6,16,30,0.0,47.0,4.1,5.0,47.0,43.5,32.5
2017,12,6,16,45,0.0,33.0,3.95,5.0,33.0,30.66,20.83
2017,12,6,17,0,0.0,19.0,3.8,5.0,19.0,17.63,9.35
2017,12,6,17,15,0.0,9.5,3.6,4.5,9.5,8.8,0.0
2017,12,6,17,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,6,17,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,6,18,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,6,18,15,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,6,18,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,6,18,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,6,19,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,6,19,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,6,19,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,19,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,6,20,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,6,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2017,12,6,23,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2017,12,6,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,6,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2017,12,7,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,7,0,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,7,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,7,0,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,7,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,1,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,1,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,1,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,2,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,2,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,2,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,2,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,7,3,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,3,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2017,12,7,3,30,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,3,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2017,12,7,4,15,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2017,12,7,4,30,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,7,4,45,0.0,0.0,3.35,4.0,0.0,0.0,0.0
2017,12,7,5,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,7,5,15,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,7,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,7,5,45,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2017,12,7,6,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,7,6,15,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,7,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,7,6,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2017,12,7,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,7,7,15,0.0,0.5,2.8,4.0,0.5,0.0,0.0
2017,12,7,7,30,0.0,1.0,2.8,4.0,1.0,0.95,0.0
2017,12,7,7,45,0.0,4.5,2.8,4.0,4.5,4.16,0.0
2017,12,7,8,0,0.0,8.0,2.8,4.0,8.0,7.4,0.73
2017,12,7,8,15,0.0,12.5,2.9,4.0,12.5,11.57,4.54
2017,12,7,8,30,0.0,17.0,3.0,4.0,17.0,15.75,8.34
2017,12,7,8,45,0.0,21.0,3.1,4.5,21.0,19.47,11.67
2017,12,7,9,0,0.0,25.0,3.2,5.0,25.0,23.19,14.95
2017,12,7,9,15,0.0,41.5,3.3,5.0,41.5,38.54,28.5
2017,12,7,9,30,0.0,58.0,3.4,5.0,58.0,53.92,41.96
2017,12,7,9,45,0.0,49.5,3.55,5.0,49.5,46.0,34.9
2017,12,7,10,0,0.0,41.0,3.7,5.0,41.0,38.09,27.88
2017,12,7,10,15,0.0,70.0,3.85,5.0,70.0,65.14,51.42
2017,12,7,10,30,0.0,99.0,4.0,5.0,99.0,92.96,75.37
2017,12,7,10,45,0.0,89.5,4.15,5.0,89.5,83.45,67.0
2017,12,7,11,0,0.0,80.0,4.3,5.0,80.0,74.51,59.18
2017,12,7,11,15,0.0,123.5,4.4,5.0,123.5,116.8,95.45
2017,12,7,11,30,0.0,167.0,4.5,5.0,167.0,160.47,132.47
2017,12,7,11,45,7.5,192.0,4.65,5.5,196.5,191.87,158.87
2017,12,7,12,0,15.0,217.0,4.8,6.0,226.0,223.21,184.99
2017,12,7,12,15,9.5,200.5,4.9,6.0,206.5,200.95,166.09
2017,12,7,12,30,4.0,184.0,5.0,6.0,187.0,179.3,147.75
2017,12,7,12,45,137.5,228.0,5.15,6.0,310.5,343.91,289.23
2017,12,7,13,0,271.0,272.0,5.3,6.0,434.0,494.07,414.12
2017,12,7,13,15,148.0,247.5,5.45,5.5,336.0,361.32,303.49
2017,12,7,13,30,25.0,223.0,5.6,5.0,238.0,230.86,192.59
2017,12,7,13,45,30.5,221.0,5.75,5.0,238.5,237.46,198.67
2017,12,7,14,0,36.0,219.0,5.9,5.0,239.0,236.59,198.26
2017,12,7,14,15,18.0,169.5,5.9,5.0,179.5,170.26,141.91
2017,12,7,14,30,0.0,120.0,5.9,5.0,120.0,112.34,92.22
2017,12,7,14,45,0.0,67.0,5.9,5.0,67.0,62.34,49.02
2017,12,7,15,0,0.0,14.0,5.9,5.0,14.0,12.99,5.8
2017,12,7,15,15,0.0,12.5,5.8,4.5,12.5,11.59,4.62
2017,12,7,15,30,0.0,11.0,5.7,4.0,11.0,10.19,3.41
2017,12,7,15,45,0.0,9.5,5.65,4.0,9.5,8.8,2.18
2017,12,7,16,0,0.0,8.0,5.6,4.0,8.0,7.41,0.94
2017,12,7,16,15,0.0,6.5,5.35,3.5,6.5,6.02,0.0
2017,12,7,16,30,0.0,5.0,5.1,3.0,5.0,4.63,0.0
2017,12,7,16,45,0.0,3.5,4.9,2.5,3.5,3.24,0.0
2017,12,7,17,0,0.0,2.0,4.7,2.0,2.0,1.85,0.0
2017,12,7,17,15,0.0,1.0,4.55,1.5,1.0,0.92,0.0
2017,12,7,17,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2017,12,7,17,45,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2017,12,7,18,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2017,12,7,18,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2017,12,7,18,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,18,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2017,12,7,19,15,0.0,0.0,3.75,0.0,0.0,0.0,0.0
2017,12,7,19,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2017,12,7,19,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2017,12,7,20,0,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,20,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,7,20,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,7,20,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,7,21,0,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,7,21,15,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,7,21,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,21,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,7,22,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,7,22,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,7,22,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,7,22,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,7,23,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,7,23,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,7,23,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,8,0,15,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,8,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,8,0,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,8,1,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,8,1,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,8,1,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,1,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,2,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,15,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2017,12,8,2,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2017,12,8,3,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2017,12,8,3,45,0.0,0.0,2.35,-0.5,0.0,0.0,0.0
2017,12,8,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2017,12,8,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2017,12,8,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,8,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,8,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,8,5,15,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2017,12,8,5,30,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,8,5,45,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2017,12,8,6,0,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,8,6,15,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,8,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2017,12,8,6,45,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2017,12,8,7,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2017,12,8,7,15,0.0,10.0,1.75,-0.5,10.0,0.0,0.0
2017,12,8,7,30,0.0,20.0,1.8,0.0,20.0,19.06,0.0
2017,12,8,7,45,260.5,27.5,1.9,0.0,61.0,185.63,136.5
2017,12,8,8,0,521.0,35.0,2.0,0.0,102.0,338.11,284.45
2017,12,8,8,15,602.5,42.0,1.95,0.5,151.0,415.74,356.22
2017,12,8,8,30,684.0,49.0,1.9,1.0,200.0,498.09,428.48
2017,12,8,8,45,736.0,53.5,1.9,1.5,249.5,562.58,483.12
2017,12,8,9,0,788.0,58.0,1.9,2.0,299.0,628.31,535.73
2017,12,8,9,15,820.5,61.5,1.9,2.5,345.0,679.64,573.95
2017,12,8,9,30,853.0,65.0,1.9,3.0,391.0,730.02,610.26
2017,12,8,9,45,877.0,67.5,1.95,4.0,433.0,771.3,637.98
2017,12,8,10,0,901.0,70.0,2.0,5.0,475.0,803.8,658.6
2017,12,8,10,15,917.0,71.5,2.05,5.5,510.0,832.69,677.47
2017,12,8,10,30,933.0,73.0,2.1,6.0,545.0,858.65,694.08
2017,12,8,10,45,944.5,74.5,2.2,6.5,573.0,877.72,706.16
2017,12,8,11,0,956.0,76.0,2.3,7.0,601.0,893.34,715.86
2017,12,8,11,15,963.5,77.0,2.35,7.5,621.0,901.4,719.76
2017,12,8,11,30,971.0,78.0,2.4,8.0,641.0,905.71,721.2
2017,12,8,11,45,972.0,79.5,2.5,8.5,652.5,901.42,717.15
2017,12,8,12,0,973.0,81.0,2.6,9.0,664.0,893.36,710.61
2017,12,8,12,15,974.0,81.0,2.65,9.0,666.5,879.81,701.15
2017,12,8,12,30,975.0,81.0,2.7,9.0,669.0,862.59,689.2
2017,12,8,12,45,974.0,80.5,2.75,9.5,663.5,839.66,671.98
2017,12,8,13,0,973.0,80.0,2.8,10.0,658.0,813.3,652.36
2017,12,8,13,15,967.5,79.5,2.9,10.0,643.0,780.43,629.43
2017,12,8,13,30,962.0,79.0,3.0,10.0,628.0,744.63,604.17
2017,12,8,13,45,953.0,78.0,3.1,10.0,605.0,703.3,572.87
2017,12,8,14,0,944.0,77.0,3.2,10.0,582.0,659.7,538.61
2017,12,8,14,15,931.0,75.5,3.2,10.0,551.5,611.25,499.32
2017,12,8,14,30,918.0,74.0,3.2,10.0,521.0,561.34,457.86
2017,12,8,14,45,895.5,72.5,3.25,10.0,483.0,505.72,410.84
2017,12,8,15,0,873.0,71.0,3.3,10.0,445.0,450.43,362.73
2017,12,8,15,15,846.0,68.0,3.05,9.5,401.5,391.46,310.52
2017,12,8,15,30,819.0,65.0,2.8,9.0,358.0,333.64,258.04
2017,12,8,15,45,780.0,61.0,2.6,9.0,310.0,273.09,202.48
2017,12,8,16,0,741.0,57.0,2.4,9.0,262.0,215.71,149.86
2017,12,8,16,15,680.5,51.5,2.05,8.0,212.5,157.01,99.28
2017,12,8,16,30,620.0,46.0,1.7,7.0,163.0,104.69,58.28
2017,12,8,16,45,520.5,37.5,1.35,6.5,115.5,52.54,25.91
2017,12,8,17,0,421.0,29.0,1.0,6.0,68.0,23.14,14.05
2017,12,8,17,15,210.5,14.5,1.0,5.5,34.0,11.37,0.0
2017,12,8,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,17,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,8,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,8,18,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,8,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,8,18,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,8,19,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,8,19,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,8,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2017,12,8,19,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2017,12,8,20,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2017,12,8,20,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2017,12,8,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,8,20,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,8,21,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,8,21,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2017,12,8,21,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2017,12,8,21,45,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2017,12,8,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2017,12,8,22,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2017,12,8,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,8,22,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2017,12,8,23,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,8,23,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,8,23,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,8,23,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,9,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,9,0,15,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,9,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,9,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,9,1,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,9,1,15,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,9,1,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,9,1,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,9,2,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,9,2,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,9,2,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,9,2,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,9,3,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,9,3,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,9,3,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,9,3,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2017,12,9,4,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,4,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,4,30,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,4,45,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2017,12,9,5,15,0.0,0.0,4.15,1.0,0.0,0.0,0.0
2017,12,9,5,30,0.0,0.0,4.1,1.0,0.0,0.0,0.0
2017,12,9,5,45,0.0,0.0,4.05,1.0,0.0,0.0,0.0
2017,12,9,6,0,0.0,0.0,4.0,1.0,0.0,0.0,0.0
2017,12,9,6,15,0.0,0.0,3.95,1.0,0.0,0.0,0.0
2017,12,9,6,30,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,6,45,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,0,0.0,0.0,3.9,1.0,0.0,0.0,0.0
2017,12,9,7,15,129.5,6.0,4.0,1.5,9.5,0.0,0.0
2017,12,9,7,30,259.0,12.0,4.1,2.0,19.0,123.64,0.0
2017,12,9,7,45,404.5,21.5,4.25,2.5,59.5,241.14,173.1
2017,12,9,8,0,550.0,31.0,4.4,3.0,100.0,348.53,291.77
2017,12,9,8,15,628.5,36.5,4.25,3.5,148.0,423.13,362.46
2017,12,9,8,30,707.0,42.0,4.1,4.0,196.0,502.41,433.29
2017,12,9,8,45,745.0,48.0,3.95,5.0,243.5,560.24,482.16
2017,12,9,9,0,783.0,54.0,3.8,6.0,291.0,618.52,528.29
2017,12,9,9,15,815.0,57.0,3.9,7.0,336.5,668.63,565.83
2017,12,9,9,30,847.0,60.0,4.0,8.0,382.0,711.57,596.56
2017,12,9,9,45,870.5,62.0,4.1,9.5,423.0,751.46,623.01
2017,12,9,10,0,894.0,64.0,4.2,11.0,464.0,789.37,647.35
2017,12,9,10,15,909.5,66.0,4.45,12.0,498.5,818.52,666.85
2017,12,9,10,30,925.0,68.0,4.7,13.0,533.0,844.75,684.03
2017,12,9,10,45,937.0,68.5,5.0,14.0,561.0,863.07,695.56
2017,12,9,11,0,949.0,69.0,5.3,15.0,589.0,878.0,704.6
2017,12,9,11,15,955.5,70.0,5.25,15.0,608.5,885.4,708.77
2017,12,9,11,30,962.0,71.0,5.2,15.0,628.0,889.1,710.4
2017,12,9,11,45,966.5,71.0,5.2,15.5,639.5,886.18,706.31
2017,12,9,12,0,971.0,71.0,5.2,16.0,651.0,879.48,699.68
2017,12,9,12,15,971.5,71.0,5.1,16.0,653.5,865.79,688.86
2017,12,9,12,30,972.0,71.0,5.0,16.0,656.0,848.46,675.57
2017,12,9,12,45,971.5,70.0,4.95,16.5,650.5,825.63,657.42
2017,12,9,13,0,971.0,69.0,4.9,17.0,645.0,799.37,636.92
2017,12,9,13,15,966.0,68.5,4.85,17.0,630.5,767.14,613.32
2017,12,9,13,30,961.0,68.0,4.8,17.0,616.0,731.98,587.52
2017,12,9,13,45,953.5,66.5,4.75,17.0,593.5,691.33,556.39
2017,12,9,14,0,946.0,65.0,4.7,17.0,571.0,648.31,522.01
2017,12,9,14,15,934.0,64.0,4.6,17.0,541.5,601.13,483.51
