Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,9,14,30,922.0,63.0,4.5,17.0,512.0,552.39,442.93
2017,12,9,14,45,900.0,63.0,4.45,17.0,475.0,498.63,397.56
2017,12,9,15,0,878.0,63.0,4.4,17.0,438.0,444.75,350.94
2017,12,9,15,15,853.5,60.5,4.0,16.5,396.0,387.56,300.72
2017,12,9,15,30,829.0,58.0,3.6,16.0,354.0,330.71,249.8
2017,12,9,15,45,794.0,54.5,3.25,15.5,307.5,271.32,196.38
2017,12,9,16,0,759.0,51.0,2.9,15.0,261.0,214.61,145.27
2017,12,9,16,15,703.0,46.0,2.6,13.5,212.5,156.11,95.66
2017,12,9,16,30,647.0,41.0,2.3,12.0,164.0,103.39,54.87
2017,12,9,16,45,552.0,34.0,2.0,11.0,117.0,53.21,24.85
2017,12,9,17,0,457.0,27.0,1.7,10.0,70.0,23.22,13.85
2017,12,9,17,15,228.5,13.5,1.7,9.5,35.0,11.33,0.0
2017,12,9,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2017,12,9,17,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2017,12,9,18,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,9,18,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2017,12,9,18,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2017,12,9,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2017,12,9,19,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,9,19,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2017,12,9,19,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,19,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,9,20,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,9,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,9,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2017,12,9,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,9,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,9,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,9,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2017,12,9,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,9,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2017,12,10,1,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2017,12,10,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,3,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2017,12,10,4,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2017,12,10,4,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,4,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,6,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,10,7,15,129.0,6.0,1.3,2.0,9.0,0.0,0.0
2017,12,10,7,30,258.0,12.0,1.3,3.0,18.0,122.7,0.0
2017,12,10,7,45,416.5,21.5,1.3,4.0,60.0,245.15,169.11
2017,12,10,8,0,575.0,31.0,1.3,5.0,102.0,360.42,294.48
2017,12,10,8,15,654.0,37.5,1.5,6.0,152.0,437.5,364.88
2017,12,10,8,30,733.0,44.0,1.7,7.0,202.0,519.32,435.23
2017,12,10,8,45,779.5,48.0,1.9,8.0,251.5,581.11,486.62
2017,12,10,9,0,826.0,52.0,2.1,9.0,301.0,643.77,535.55
2017,12,10,9,15,856.5,55.0,1.95,10.0,347.0,688.16,565.57
2017,12,10,9,30,887.0,58.0,1.8,11.0,393.0,737.14,597.59
2017,12,10,9,45,909.0,59.5,1.65,12.0,434.5,776.28,620.9
2017,12,10,10,0,931.0,61.0,1.5,13.0,476.0,813.26,641.73
2017,12,10,10,15,945.0,63.0,1.5,13.5,511.0,841.97,658.98
2017,12,10,10,30,959.0,65.0,1.5,14.0,546.0,867.58,673.97
2017,12,10,10,45,970.0,65.5,1.5,14.5,573.5,885.53,683.61
2017,12,10,11,0,981.0,66.0,1.5,15.0,601.0,899.96,690.95
2017,12,10,11,15,987.5,67.0,1.5,15.5,621.0,907.57,693.77
2017,12,10,11,30,994.0,68.0,1.5,16.0,641.0,911.35,694.22
2017,12,10,11,45,992.5,70.5,1.55,16.5,652.5,906.44,689.67
2017,12,10,12,0,991.0,73.0,1.6,17.0,664.0,897.68,682.78
2017,12,10,12,15,992.0,73.5,1.6,17.0,667.0,884.81,673.93
2017,12,10,12,30,993.0,74.0,1.6,17.0,670.0,868.18,662.7
2017,12,10,12,45,992.0,73.0,1.6,17.5,664.5,844.62,645.65
2017,12,10,13,0,991.0,72.0,1.6,18.0,659.0,817.58,626.36
2017,12,10,13,15,799.0,119.5,1.55,18.0,586.0,708.38,549.49
2017,12,10,13,30,607.0,167.0,1.5,18.0,513.0,602.58,470.39
2017,12,10,13,45,692.0,134.5,1.45,18.5,515.0,600.31,469.13
2017,12,10,14,0,777.0,102.0,1.4,19.0,517.0,588.27,459.22
2017,12,10,14,15,861.5,84.0,1.35,18.5,521.5,583.92,455.42
2017,12,10,14,30,946.0,66.0,1.3,18.0,526.0,568.82,442.57
2017,12,10,14,45,567.5,125.5,1.3,18.0,396.0,405.45,317.2
2017,12,10,15,0,189.0,185.0,1.3,18.0,266.0,261.28,205.58
2017,12,10,15,15,520.5,122.5,1.1,17.5,315.0,320.99,248.26
2017,12,10,15,30,852.0,60.0,0.9,17.0,364.0,341.19,253.03
2017,12,10,15,45,817.5,56.5,0.75,17.0,317.0,280.69,199.3
2017,12,10,16,0,783.0,53.0,0.6,17.0,270.0,222.77,148.2
2017,12,10,16,15,727.5,48.0,0.65,16.0,220.0,162.96,98.62
2017,12,10,16,30,672.0,43.0,0.7,15.0,170.0,108.83,57.38
2017,12,10,16,45,577.0,35.5,0.75,14.5,122.0,56.62,26.28
2017,12,10,17,0,482.0,28.0,0.8,14.0,74.0,24.26,14.48
2017,12,10,17,15,241.0,14.0,0.9,13.5,37.0,11.82,0.0
2017,12,10,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,10,17,45,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2017,12,10,18,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2017,12,10,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2017,12,10,18,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2017,12,10,18,45,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2017,12,10,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2017,12,10,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2017,12,10,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,10,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2017,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2017,12,10,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2017,12,10,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2017,12,10,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2017,12,10,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2017,12,10,21,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2017,12,10,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,10,21,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,10,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,10,22,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,10,22,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,10,22,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,10,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,10,23,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,11,0,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,11,0,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2017,12,11,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,11,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,11,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,11,2,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,11,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,2,45,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2017,12,11,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,11,3,15,0.0,0.0,2.4,5.5,0.0,0.0,0.0
2017,12,11,3,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,3,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,4,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,4,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2017,12,11,5,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2017,12,11,5,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,5,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,11,6,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,11,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,11,7,15,0.0,6.5,2.4,5.5,6.5,0.0,0.0
2017,12,11,7,30,0.0,13.0,2.5,6.0,13.0,12.39,0.0
2017,12,11,7,45,164.0,26.5,2.6,7.0,46.5,133.95,87.44
2017,12,11,8,0,328.0,40.0,2.7,8.0,80.0,246.27,200.74
2017,12,11,8,15,394.0,51.0,2.75,8.5,120.0,310.53,260.16
2017,12,11,8,30,460.0,62.0,2.8,9.0,160.0,379.27,320.83
2017,12,11,8,45,501.0,70.5,2.9,9.5,200.5,432.91,367.01
2017,12,11,9,0,542.0,79.0,3.0,10.0,241.0,487.78,412.48
2017,12,11,9,15,538.0,94.0,2.85,10.5,275.5,519.04,436.24
2017,12,11,9,30,534.0,109.0,2.7,11.0,310.0,543.12,453.54
2017,12,11,9,45,716.0,89.5,2.6,12.0,389.0,676.04,554.77
2017,12,11,10,0,898.0,70.0,2.5,13.0,468.0,797.82,640.6
2017,12,11,10,15,815.0,87.0,2.2,14.0,468.5,773.41,615.77
2017,12,11,10,30,732.0,104.0,1.9,15.0,469.0,740.26,586.14
2017,12,11,10,45,844.0,89.5,1.65,16.5,532.0,817.15,634.52
2017,12,11,11,0,956.0,75.0,1.4,18.0,595.0,889.45,675.74
2017,12,11,11,15,819.5,110.5,1.5,18.5,567.0,825.36,630.32
2017,12,11,11,30,683.0,146.0,1.6,19.0,539.0,753.88,580.63
2017,12,11,11,45,829.5,112.5,1.75,20.0,599.0,826.85,630.76
2017,12,11,12,0,976.0,79.0,1.9,21.0,659.0,892.14,673.2
2017,12,11,12,15,976.5,79.0,2.05,21.0,662.0,878.54,664.6
2017,12,11,12,30,977.0,79.0,2.2,21.0,665.0,861.26,654.3
2017,12,11,12,45,976.0,78.5,2.4,21.5,659.5,838.68,639.46
2017,12,11,13,0,975.0,78.0,2.6,22.0,654.0,812.65,622.09
2017,12,11,13,15,970.0,77.5,2.65,22.0,640.0,780.45,600.46
2017,12,11,13,30,965.0,77.0,2.7,22.0,626.0,745.29,576.64
2017,12,11,13,45,694.0,142.0,2.8,22.0,529.5,609.78,475.24
2017,12,11,14,0,423.0,207.0,2.9,22.0,433.0,478.91,374.75
2017,12,11,14,15,549.5,161.0,2.9,21.5,438.0,484.18,380.73
2017,12,11,14,30,676.0,115.0,2.9,21.0,443.0,480.86,378.18
2017,12,11,14,45,738.5,91.5,2.9,21.0,426.0,453.38,354.76
2017,12,11,15,0,801.0,68.0,2.9,21.0,409.0,418.95,324.54
2017,12,11,15,15,778.5,65.0,2.6,20.0,370.5,365.51,279.33
2017,12,11,15,30,756.0,62.0,2.3,19.0,332.0,312.88,233.59
2017,12,11,15,45,720.5,58.5,2.0,18.5,289.0,257.29,184.58
2017,12,11,16,0,685.0,55.0,1.7,18.0,246.0,204.52,137.95
2017,12,11,16,15,631.5,50.0,1.7,16.5,200.5,150.54,92.97
2017,12,11,16,30,578.0,45.0,1.7,15.0,155.0,100.42,54.4
2017,12,11,16,45,482.0,37.5,1.7,14.0,111.0,53.28,25.79
2017,12,11,17,0,386.0,30.0,1.7,13.0,67.0,23.98,14.34
2017,12,11,17,15,193.0,15.0,1.7,12.5,33.5,11.77,0.0
2017,12,11,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2017,12,11,17,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,11,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2017,12,11,18,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2017,12,11,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,11,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,11,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,11,19,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2017,12,11,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,11,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2017,12,11,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,11,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,11,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,21,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,11,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2017,12,11,22,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,11,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,11,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,11,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,11,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,11,23,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2017,12,11,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2017,12,11,23,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2017,12,12,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2017,12,12,0,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2017,12,12,0,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,12,0,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2017,12,12,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,12,1,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2017,12,12,1,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,12,1,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2017,12,12,2,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,15,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2017,12,12,2,45,0.0,0.0,4.25,7.0,0.0,0.0,0.0
2017,12,12,3,0,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2017,12,12,3,15,0.0,0.0,4.25,6.5,0.0,0.0,0.0
2017,12,12,3,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,12,3,45,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,12,4,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,12,4,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2017,12,12,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2017,12,12,4,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2017,12,12,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2017,12,12,5,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2017,12,12,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,5,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2017,12,12,6,15,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2017,12,12,6,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,6,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,12,7,15,117.5,5.5,3.75,5.5,8.0,0.0,0.0
2017,12,12,7,30,235.0,11.0,3.9,6.0,16.0,110.94,0.0
2017,12,12,7,45,394.5,21.0,4.05,6.5,56.0,230.95,148.43
2017,12,12,8,0,554.0,31.0,4.2,7.0,96.0,347.11,284.16
2017,12,12,8,15,634.5,37.0,4.45,7.5,145.0,423.48,356.74
2017,12,12,8,30,715.0,43.0,4.7,8.0,194.0,504.6,429.51
2017,12,12,8,45,762.0,47.5,4.95,8.5,243.0,566.6,483.91
2017,12,12,9,0,809.0,52.0,5.2,9.0,292.0,629.6,536.41
2017,12,12,9,15,840.0,55.0,5.3,9.5,338.0,673.9,570.7
2017,12,12,9,30,871.0,58.0,5.4,10.0,384.0,722.83,607.72
2017,12,12,9,45,893.0,60.0,5.55,10.5,424.5,762.32,636.7
2017,12,12,10,0,915.0,62.0,5.7,11.0,465.0,799.72,663.64
2017,12,12,10,15,929.5,63.5,5.65,11.5,500.0,828.04,682.35
2017,12,12,10,30,944.0,65.0,5.6,12.0,535.0,853.37,698.61
2017,12,12,10,45,956.0,65.0,5.55,12.5,562.5,871.56,709.37
2017,12,12,11,0,968.0,65.0,5.5,13.0,590.0,886.32,717.6
2017,12,12,11,15,974.5,66.0,5.4,13.0,610.5,894.14,721.82
2017,12,12,11,30,981.0,67.0,5.3,13.0,631.0,898.19,723.4
2017,12,12,11,45,971.0,74.0,5.25,13.5,641.0,891.99,716.51
2017,12,12,12,0,961.0,81.0,5.2,14.0,651.0,881.98,707.08
2017,12,12,12,15,962.5,81.0,5.1,14.0,654.5,869.47,697.05
2017,12,12,12,30,964.0,81.0,5.0,14.0,658.0,853.32,684.51
2017,12,12,12,45,966.0,79.5,4.9,14.5,653.5,832.26,667.22
2017,12,12,13,0,968.0,78.0,4.8,15.0,649.0,807.67,647.53
2017,12,12,13,15,964.0,77.0,4.7,15.0,635.5,775.94,623.89
2017,12,12,13,30,960.0,76.0,4.6,15.0,622.0,741.21,598.05
2017,12,12,13,45,954.5,74.0,4.5,15.5,600.5,701.59,566.07
2017,12,12,14,0,949.0,72.0,4.4,16.0,579.0,659.44,531.17
2017,12,12,14,15,938.0,71.0,4.25,15.5,549.5,612.92,494.02
2017,12,12,14,30,927.0,70.0,4.1,15.0,520.0,564.71,454.68
2017,12,12,14,45,894.0,72.5,4.0,15.0,481.0,508.18,407.11
2017,12,12,15,0,861.0,75.0,3.9,15.0,442.0,452.91,359.48
2017,12,12,15,15,835.5,72.0,3.6,14.5,400.0,395.27,309.21
2017,12,12,15,30,810.0,69.0,3.3,14.0,358.0,338.62,258.57
2017,12,12,15,45,773.5,64.5,3.0,14.0,311.5,278.79,204.44
2017,12,12,16,0,737.0,60.0,2.7,14.0,265.0,221.82,152.88
2017,12,12,16,15,679.0,54.0,2.35,12.5,216.0,163.14,103.05
2017,12,12,16,30,621.0,48.0,2.0,11.0,167.0,108.69,60.35
2017,12,12,16,45,522.5,39.5,1.7,10.0,119.5,57.87,28.66
2017,12,12,17,0,424.0,31.0,1.4,9.0,72.0,24.93,15.48
2017,12,12,17,15,212.0,15.5,1.4,8.5,36.0,12.21,0.0
2017,12,12,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2017,12,12,17,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2017,12,12,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,12,18,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2017,12,12,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,19,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,12,20,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2017,12,12,20,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,12,21,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,12,21,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,21,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,22,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,12,22,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,12,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,12,22,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2017,12,12,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,12,23,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,12,23,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,12,23,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,13,0,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,13,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2017,12,13,0,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2017,12,13,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,13,1,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2017,12,13,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,13,2,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,13,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,13,2,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,13,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,13,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,13,3,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,13,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,13,4,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2017,12,13,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2017,12,13,4,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2017,12,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2017,12,13,6,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2017,12,13,7,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2017,12,13,7,15,0.0,2.5,1.35,3.5,2.5,0.0,0.0
2017,12,13,7,30,0.0,5.0,1.4,4.0,5.0,4.77,0.0
2017,12,13,7,45,0.0,20.0,1.45,4.5,20.0,18.86,6.66
2017,12,13,8,0,0.0,35.0,1.5,5.0,35.0,35.05,24.13
2017,12,13,8,15,0.0,53.5,1.75,5.5,53.5,54.94,42.11
2017,12,13,8,30,0.0,72.0,2.0,6.0,72.0,74.16,59.25
2017,12,13,8,45,4.5,89.5,2.3,6.5,91.0,94.66,77.35
2017,12,13,9,0,9.0,107.0,2.6,7.0,110.0,115.37,95.33
2017,12,13,9,15,38.5,130.5,2.7,7.5,145.0,171.15,143.7
2017,12,13,9,30,68.0,154.0,2.8,8.0,180.0,219.93,185.2
2017,12,13,9,45,109.5,174.0,2.9,8.5,220.5,286.27,240.81
2017,12,13,10,0,151.0,194.0,3.0,9.0,261.0,342.47,286.96
2017,12,13,10,15,329.0,181.0,3.15,9.5,340.5,480.37,401.72
2017,12,13,10,30,507.0,168.0,3.3,10.0,420.0,625.38,517.25
2017,12,13,10,45,379.5,206.0,3.45,10.5,400.0,554.76,457.19
2017,12,13,11,0,252.0,244.0,3.6,11.0,380.0,494.16,405.24
2017,12,13,11,15,339.0,235.5,3.65,11.0,426.0,554.1,454.27
2017,12,13,11,30,426.0,227.0,3.7,11.0,472.0,625.21,510.25
2017,12,13,11,45,487.5,212.0,3.8,11.5,497.0,654.62,532.73
2017,12,13,12,0,549.0,197.0,3.9,12.0,522.0,681.12,553.01
2017,12,13,12,15,443.5,229.5,3.9,12.0,493.0,622.19,504.87
2017,12,13,12,30,338.0,262.0,3.9,12.0,464.0,554.43,450.16
2017,12,13,12,45,367.5,253.0,3.9,12.0,471.0,557.37,453.27
2017,12,13,13,0,397.0,244.0,3.9,12.0,478.0,557.87,454.07
2017,12,13,13,15,420.5,232.0,3.85,12.0,475.0,556.59,453.08
2017,12,13,13,30,444.0,220.0,3.8,12.0,472.0,543.98,443.36
2017,12,13,13,45,466.0,205.5,3.75,12.0,461.5,525.02,428.54
2017,12,13,14,0,488.0,191.0,3.7,12.0,451.0,503.21,411.17
2017,12,13,14,15,482.0,182.5,3.65,12.0,428.0,468.58,382.93
2017,12,13,14,30,476.0,174.0,3.6,12.0,405.0,433.23,353.67
2017,12,13,14,45,484.0,157.0,3.55,12.0,377.5,395.68,322.13
2017,12,13,15,0,492.0,140.0,3.5,12.0,350.0,356.49,288.39
2017,12,13,15,15,476.0,129.5,3.25,11.5,316.5,312.88,250.63
2017,12,13,15,30,460.0,119.0,3.0,11.0,283.0,270.13,212.83
2017,12,13,15,45,443.5,105.0,2.75,11.0,246.5,224.98,172.18
2017,12,13,16,0,427.0,91.0,2.5,11.0,210.0,181.19,132.61
2017,12,13,16,15,391.5,77.5,2.4,10.0,171.0,136.26,94.07
2017,12,13,16,30,356.0,64.0,2.3,9.0,132.0,95.16,60.72
2017,12,13,16,45,298.5,48.5,2.2,8.5,94.5,55.24,32.78
2017,12,13,17,0,241.0,33.0,2.1,8.0,57.0,25.73,16.28
2017,12,13,17,15,120.5,16.5,2.15,7.5,28.5,12.97,0.0
2017,12,13,17,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,17,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,18,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2017,12,13,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2017,12,13,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,18,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2017,12,13,19,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2017,12,13,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,19,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2017,12,13,20,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2017,12,13,20,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,20,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,21,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2017,12,13,21,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2017,12,13,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,21,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,22,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,13,23,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2017,12,13,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,13,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,14,0,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2017,12,14,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,14,1,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,14,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,1,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,14,2,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2017,12,14,2,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,14,2,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,14,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,14,3,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,14,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,14,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2017,12,14,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,14,6,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,14,6,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,14,6,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,14,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,14,7,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2017,12,14,7,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,14,7,45,119.5,20.5,2.15,6.0,34.5,100.42,56.24
2017,12,14,8,0,239.0,41.0,2.4,7.0,69.0,200.42,162.18
2017,12,14,8,15,301.5,56.5,2.45,7.5,108.0,262.74,220.0
2017,12,14,8,30,364.0,72.0,2.5,8.0,147.0,329.84,279.47
2017,12,14,8,45,405.0,85.0,2.6,8.5,188.0,383.98,326.34
2017,12,14,9,0,446.0,98.0,2.7,9.0,229.0,439.97,373.1
2017,12,14,9,15,493.0,102.0,2.6,10.0,267.5,490.19,412.86
2017,12,14,9,30,540.0,106.0,2.5,11.0,306.0,546.64,455.9
2017,12,14,9,45,572.0,112.0,2.45,12.0,344.0,590.82,487.92
2017,12,14,10,0,604.0,118.0,2.4,13.0,382.0,634.17,518.38
2017,12,14,10,15,533.5,148.0,2.4,13.5,394.5,617.21,501.74
2017,12,14,10,30,463.0,178.0,2.4,14.0,407.0,600.9,485.86
2017,12,14,10,45,645.5,140.5,2.4,14.5,478.5,715.8,573.45
2017,12,14,11,0,828.0,103.0,2.4,15.0,550.0,821.67,647.4
2017,12,14,11,15,415.0,138.5,2.45,15.0,362.5,518.13,418.84
2017,12,14,11,30,2.0,174.0,2.5,15.0,175.0,169.63,134.1
2017,12,14,11,45,93.5,227.5,2.55,15.5,283.0,311.58,251.14
2017,12,14,12,0,185.0,281.0,2.6,16.0,391.0,455.69,363.78
2017,12,14,12,15,224.0,278.5,2.65,16.0,412.0,479.07,381.77
2017,12,14,12,30,263.0,276.0,2.7,16.0,433.0,511.33,406.84
2017,12,14,12,45,240.5,276.5,2.8,16.0,419.0,476.3,379.71
2017,12,14,13,0,218.0,277.0,2.9,16.0,405.0,452.14,360.91
2017,12,14,13,15,252.5,266.0,2.95,16.0,411.5,456.55,365.24
2017,12,14,13,30,287.0,255.0,3.0,16.0,418.0,466.46,373.37
2017,12,14,13,45,208.0,250.5,3.15,16.0,367.0,390.76,313.52
2017,12,14,14,0,129.0,246.0,3.3,16.0,316.0,328.17,263.41
2017,12,14,14,15,178.0,231.0,3.25,16.0,321.5,333.47,268.39
2017,12,14,14,30,227.0,216.0,3.2,16.0,327.0,334.51,269.25
2017,12,14,14,45,217.0,200.5,3.15,16.0,300.5,302.04,242.73
2017,12,14,15,0,207.0,185.0,3.1,16.0,274.0,270.25,216.51
2017,12,14,15,15,197.5,169.0,2.8,15.5,247.5,238.92,190.55
2017,12,14,15,30,188.0,153.0,2.5,15.0,221.0,208.39,164.87
2017,12,14,15,45,178.5,134.0,2.25,14.5,191.5,175.96,137.31
2017,12,14,16,0,169.0,115.0,2.0,14.0,162.0,144.58,110.4
2017,12,14,16,15,152.0,95.0,1.95,13.0,131.5,112.19,83.24
2017,12,14,16,30,135.0,75.0,1.9,12.0,101.0,81.93,58.34
2017,12,14,16,45,105.5,55.0,1.9,11.5,72.0,53.31,36.25
2017,12,14,17,0,76.0,35.0,1.9,11.0,43.0,28.6,18.51
2017,12,14,17,15,38.0,17.5,2.05,10.5,21.5,15.43,0.0
2017,12,14,17,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,14,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2017,12,14,18,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,14,18,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2017,12,14,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2017,12,14,18,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2017,12,14,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2017,12,14,19,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2017,12,14,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2017,12,14,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2017,12,14,20,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2017,12,14,20,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2017,12,14,20,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2017,12,14,20,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2017,12,14,21,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2017,12,14,21,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2017,12,14,21,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,21,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2017,12,14,22,15,0.0,0.0,3.95,7.5,0.0,0.0,0.0
2017,12,14,22,30,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,14,22,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,14,23,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2017,12,14,23,15,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,14,23,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2017,12,14,23,45,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2017,12,15,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2017,12,15,0,15,0.0,0.0,3.45,6.5,0.0,0.0,0.0
2017,12,15,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2017,12,15,0,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2017,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,15,1,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2017,12,15,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,15,2,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2017,12,15,2,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,15,2,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2017,12,15,3,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,15,3,15,0.0,0.0,2.8,5.5,0.0,0.0,0.0
2017,12,15,3,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,3,45,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,4,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,4,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,15,4,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,4,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,5,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,15,5,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2017,12,15,5,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,15,5,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,15,6,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2017,12,15,6,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2017,12,15,7,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,15,7,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2017,12,15,7,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,15,7,45,0.0,17.0,3.45,5.0,17.0,15.78,3.55
2017,12,15,8,0,0.0,34.0,3.6,5.0,34.0,34.14,23.18
2017,12,15,8,15,2.0,53.5,3.7,5.5,53.5,56.59,43.47
2017,12,15,8,30,4.0,73.0,3.8,6.0,73.0,78.38,62.96
2017,12,15,8,45,11.0,90.5,3.95,7.0,93.5,100.49,82.45
2017,12,15,9,0,18.0,108.0,4.1,8.0,114.0,123.02,101.9
2017,12,15,9,15,175.0,123.5,4.25,8.5,187.5,268.97,230.15
2017,12,15,9,30,332.0,139.0,4.4,9.0,261.0,417.09,355.78
2017,12,15,9,45,387.0,146.5,4.6,9.5,303.5,486.67,412.11
2017,12,15,10,0,442.0,154.0,4.8,10.0,346.0,544.95,458.84
2017,12,15,10,15,354.0,184.0,4.7,10.0,346.0,503.52,422.29
2017,12,15,10,30,266.0,214.0,4.6,10.0,346.0,471.12,392.89
2017,12,15,10,45,146.0,212.5,4.55,10.5,285.5,357.77,297.16
2017,12,15,11,0,26.0,211.0,4.5,11.0,225.0,230.87,188.85
2017,12,15,11,15,148.5,234.5,4.35,11.0,319.0,382.14,315.74
2017,12,15,11,30,271.0,258.0,4.2,11.0,413.0,520.75,427.44
2017,12,15,11,45,213.5,269.0,4.1,11.5,393.0,469.72,383.85
2017,12,15,12,0,156.0,280.0,4.0,12.0,373.0,431.09,350.69
2017,12,15,12,15,280.0,262.5,3.85,12.0,429.5,517.3,421.27
2017,12,15,12,30,404.0,245.0,3.7,12.0,486.0,587.64,477.58
2017,12,15,12,45,650.0,169.0,3.6,12.5,553.0,697.54,564.64
2017,12,15,13,0,896.0,93.0,3.5,13.0,620.0,776.74,623.69
2017,12,15,13,15,891.0,92.5,3.35,13.0,607.0,746.53,600.37
2017,12,15,13,30,886.0,92.0,3.2,13.0,594.0,713.58,575.47
2017,12,15,13,45,878.0,90.5,3.05,13.5,573.5,675.03,543.93
2017,12,15,14,0,870.0,89.0,2.9,14.0,553.0,634.34,510.42
2017,12,15,14,15,857.5,87.0,2.7,13.5,524.5,588.62,474.15
2017,12,15,14,30,845.0,85.0,2.5,13.0,496.0,541.56,435.98
2017,12,15,14,45,827.5,82.0,2.4,13.0,461.0,489.99,392.86
2017,12,15,15,0,810.0,79.0,2.3,13.0,426.0,438.1,348.38
2017,12,15,15,15,784.0,75.5,2.05,12.5,385.0,382.39,300.09
2017,12,15,15,30,758.0,72.0,1.8,12.0,344.0,327.81,251.58
2017,12,15,15,45,721.5,67.5,1.55,12.0,299.5,270.76,200.18
2017,12,15,16,0,685.0,63.0,1.3,12.0,255.0,215.34,150.24
2017,12,15,16,15,628.0,56.5,1.1,11.5,207.5,158.88,101.9
2017,12,15,16,30,571.0,50.0,0.9,11.0,160.0,108.33,61.81
2017,12,15,16,45,479.0,40.5,0.75,10.5,115.0,59.39,30.19
2017,12,15,17,0,387.0,31.0,0.6,10.0,70.0,24.74,15.42
2017,12,15,17,15,193.5,15.5,0.55,10.0,35.0,12.11,0.0
2017,12,15,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,15,18,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2017,12,15,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2017,12,15,18,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2017,12,15,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2017,12,15,19,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2017,12,15,19,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,15,19,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,15,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,15,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2017,12,15,20,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2017,12,15,20,45,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2017,12,15,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,15,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,15,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,15,21,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,15,22,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,15,22,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2017,12,15,22,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,15,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,15,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,15,23,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,16,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,16,0,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,16,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,16,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,16,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,16,1,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2017,12,16,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,16,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2017,12,16,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,16,2,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,16,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,16,2,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,16,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,16,3,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,16,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,16,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,16,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,16,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2017,12,16,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,16,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,16,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,16,6,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,16,6,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,16,6,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2017,12,16,7,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2017,12,16,7,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2017,12,16,7,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,16,7,45,0.0,5.5,0.95,6.5,5.5,5.09,0.0
2017,12,16,8,0,0.0,11.0,1.0,7.0,11.0,10.18,2.9
2017,12,16,8,15,0.0,17.5,1.05,7.0,17.5,16.21,8.42
2017,12,16,8,30,0.0,24.0,1.1,7.0,24.0,22.25,13.89
2017,12,16,8,45,0.0,30.0,1.2,7.5,30.0,27.83,18.86
2017,12,16,9,0,0.0,36.0,1.3,8.0,36.0,33.41,23.74
2017,12,16,9,15,0.0,45.5,1.5,8.0,45.5,42.26,31.46
2017,12,16,9,30,0.0,55.0,1.7,8.0,55.0,51.12,39.1
2017,12,16,9,45,0.0,70.5,1.9,8.5,70.5,65.6,51.43
2017,12,16,10,0,0.0,86.0,2.1,9.0,86.0,80.57,64.03
2017,12,16,10,15,0.0,47.0,2.15,9.0,47.0,43.68,32.21
2017,12,16,10,30,0.0,8.0,2.2,9.0,8.0,7.42,0.79
2017,12,16,10,45,0.0,80.0,2.3,9.0,80.0,74.5,58.51
2017,12,16,11,0,0.0,152.0,2.4,9.0,152.0,146.43,119.04
2017,12,16,11,15,0.0,85.0,2.45,8.5,85.0,79.19,62.27
2017,12,16,11,30,0.0,18.0,2.5,8.0,18.0,16.72,8.81
2017,12,16,11,45,0.0,18.5,2.55,8.0,18.5,17.19,9.22
2017,12,16,12,0,0.0,19.0,2.6,8.0,19.0,17.66,9.61
2017,12,16,12,15,0.0,22.5,2.5,8.0,22.5,20.91,12.42
2017,12,16,12,30,0.0,26.0,2.4,8.0,26.0,24.17,15.22
2017,12,16,12,45,0.0,87.5,2.3,8.0,87.5,81.54,64.33
2017,12,16,13,0,0.0,149.0,2.2,8.0,149.0,141.04,114.45
2017,12,16,13,15,0.0,121.0,2.05,8.0,121.0,113.62,91.38
2017,12,16,13,30,0.0,93.0,1.9,8.0,93.0,86.72,68.75
2017,12,16,13,45,0.0,122.5,1.8,8.0,122.5,114.97,92.79
2017,12,16,14,0,0.0,152.0,1.7,8.0,152.0,143.44,116.79
2017,12,16,14,15,6.0,164.0,1.65,8.0,167.0,158.38,129.52
2017,12,16,14,30,12.0,176.0,1.6,8.0,182.0,172.73,141.72
2017,12,16,14,45,6.0,148.5,1.55,8.0,151.5,142.48,116.51
2017,12,16,15,0,0.0,121.0,1.5,8.0,121.0,113.18,92.01
2017,12,16,15,15,0.0,109.0,1.35,7.5,109.0,101.7,82.64
2017,12,16,15,30,0.0,97.0,1.2,7.0,97.0,90.3,73.17
2017,12,16,15,45,0.0,84.0,1.05,7.0,84.0,78.05,62.7
2017,12,16,16,0,0.0,71.0,0.9,7.0,71.0,65.87,52.17
2017,12,16,16,15,0.0,57.5,0.8,6.5,57.5,53.33,41.24
2017,12,16,16,30,0.0,44.0,0.7,6.0,44.0,40.88,30.21
2017,12,16,16,45,0.0,31.0,0.65,6.0,31.0,28.78,19.29
2017,12,16,17,0,0.0,18.0,0.6,6.0,18.0,16.69,8.84
2017,12,16,17,15,0.0,9.0,0.65,6.0,9.0,8.34,0.0
2017,12,16,17,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,17,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,16,18,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,16,18,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,18,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,16,20,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2017,12,16,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,16,21,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2017,12,16,21,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2017,12,16,21,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2017,12,16,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2017,12,16,22,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2017,12,16,22,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,22,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,16,23,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,16,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,16,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,17,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2017,12,17,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2017,12,17,2,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,2,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,2,45,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,0,0.0,0.0,0.1,4.0,0.0,0.0,0.0
2017,12,17,3,15,0.0,0.0,0.15,4.0,0.0,0.0,0.0
2017,12,17,3,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2017,12,17,3,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2017,12,17,4,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2017,12,17,4,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2017,12,17,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2017,12,17,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2017,12,17,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,17,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,17,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2017,12,17,5,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2017,12,17,6,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,17,6,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,17,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2017,12,17,6,45,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2017,12,17,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,17,7,45,176.0,19.0,0.8,4.0,38.5,125.28,56.81
2017,12,17,8,0,352.0,38.0,0.8,4.0,77.0,252.31,203.61
2017,12,17,8,15,446.0,48.5,0.75,4.0,122.5,332.13,277.21
2017,12,17,8,30,540.0,59.0,0.7,4.0,168.0,418.6,352.03
2017,12,17,8,45,270.0,46.0,0.7,4.5,100.5,243.42,208.44
2017,12,17,9,0,0.0,33.0,0.7,5.0,33.0,30.62,21.41
2017,12,17,9,15,133.5,89.5,0.75,5.5,138.5,206.99,177.74
2017,12,17,9,30,267.0,146.0,0.8,6.0,244.0,378.34,319.69
2017,12,17,9,45,263.0,167.5,0.85,6.5,273.0,406.12,339.21
2017,12,17,10,0,259.0,189.0,0.9,7.0,302.0,432.45,358.41
2017,12,17,10,15,143.0,192.0,0.9,7.5,255.5,332.74,275.27
2017,12,17,10,30,27.0,195.0,0.9,8.0,209.0,217.21,177.97
2017,12,17,10,45,29.5,205.5,0.9,9.0,221.0,241.59,197.42
2017,12,17,11,0,32.0,216.0,0.9,10.0,233.0,253.88,206.18
2017,12,17,11,15,67.5,240.0,0.9,10.5,277.5,309.24,250.58
2017,12,17,11,30,103.0,264.0,0.9,11.0,322.0,364.3,293.43
2017,12,17,11,45,265.0,250.0,0.95,12.0,404.5,502.58,401.59
2017,12,17,12,0,427.0,236.0,1.0,13.0,487.0,624.57,492.01
2017,12,17,12,15,358.5,253.0,1.05,13.5,465.0,569.77,448.46
2017,12,17,12,30,290.0,270.0,1.1,14.0,443.0,526.39,414.56
2017,12,17,12,45,391.5,243.0,1.2,14.5,474.5,565.64,446.09
2017,12,17,13,0,493.0,216.0,1.3,15.0,506.0,609.62,479.47
2017,12,17,13,15,484.5,215.5,1.35,15.0,495.5,586.6,462.05
2017,12,17,13,30,476.0,215.0,1.4,15.0,485.0,562.35,444.15
2017,12,17,13,45,306.5,231.0,1.45,15.5,402.5,442.44,351.17
2017,12,17,14,0,137.0,247.0,1.5,16.0,320.0,334.75,265.95
2017,12,17,14,15,183.5,231.5,1.5,15.5,324.0,337.95,270.11
2017,12,17,14,30,230.0,216.0,1.5,15.0,328.0,337.12,270.05
2017,12,17,14,45,301.0,190.0,1.55,15.0,325.5,337.73,270.2
2017,12,17,15,0,372.0,164.0,1.6,15.0,323.0,326.41,259.88
2017,12,17,15,15,355.0,152.0,1.45,14.5,292.5,287.46,227.3
2017,12,17,15,30,338.0,140.0,1.3,14.0,262.0,249.68,195.23
2017,12,17,15,45,322.5,123.5,1.2,13.5,228.0,209.42,160.7
2017,12,17,16,0,307.0,107.0,1.1,13.0,194.0,170.6,127.06
2017,12,17,16,15,279.5,90.0,1.05,12.0,158.5,130.86,93.57
2017,12,17,16,30,252.0,73.0,1.0,11.0,123.0,94.19,63.72
2017,12,17,16,45,209.5,55.0,0.95,10.5,88.5,58.41,37.26
2017,12,17,17,0,167.0,37.0,0.9,10.0,54.0,28.83,19.0
2017,12,17,17,15,83.5,18.5,0.9,9.5,27.0,14.53,0.0
2017,12,17,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2017,12,17,17,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2017,12,17,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,17,18,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2017,12,17,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2017,12,17,19,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2017,12,17,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2017,12,17,20,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2017,12,17,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2017,12,17,20,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2017,12,17,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2017,12,17,21,15,0.0,0.0,0.45,7.0,0.0,0.0,0.0
2017,12,17,21,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,21,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,22,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2017,12,17,22,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2017,12,17,22,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,22,45,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,0,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2017,12,17,23,15,0.0,0.0,0.25,7.0,0.0,0.0,0.0
2017,12,17,23,30,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,17,23,45,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,0,0.0,0.0,0.2,7.0,0.0,0.0,0.0
2017,12,18,0,15,0.0,0.0,0.2,6.5,0.0,0.0,0.0
2017,12,18,0,30,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,18,0,45,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,18,1,0,0.0,0.0,0.2,6.0,0.0,0.0,0.0
2017,12,18,1,15,0.0,0.0,0.25,6.0,0.0,0.0,0.0
2017,12,18,1,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2017,12,18,1,45,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2017,12,18,2,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2017,12,18,2,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2017,12,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2017,12,18,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2017,12,18,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2017,12,18,3,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2017,12,18,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,4,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2017,12,18,5,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2017,12,18,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,18,5,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,18,6,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,18,6,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,18,6,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,18,6,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,18,7,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,18,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2017,12,18,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,18,7,45,0.0,9.0,1.55,6.5,9.0,8.33,0.0
2017,12,18,8,0,0.0,18.0,1.7,7.0,18.0,16.69,8.27
2017,12,18,8,15,0.0,29.5,1.7,7.0,29.5,27.38,18.02
2017,12,18,8,30,0.0,41.0,1.7,7.0,41.0,38.09,27.67
2017,12,18,8,45,0.0,53.0,1.75,7.5,53.0,49.39,37.67
2017,12,18,9,0,0.0,65.0,1.8,8.0,65.0,61.25,47.99
2017,12,18,9,15,0.0,76.5,1.75,8.0,76.5,72.55,57.77
2017,12,18,9,30,0.0,88.0,1.7,8.0,88.0,83.85,67.41
2017,12,18,9,45,0.0,98.5,1.7,8.5,98.5,94.09,75.89
2017,12,18,10,0,0.0,109.0,1.7,9.0,109.0,104.34,84.28
2017,12,18,10,15,0.0,131.5,1.65,9.5,131.5,127.29,103.27
2017,12,18,10,30,0.0,154.0,1.6,10.0,154.0,150.33,122.02
2017,12,18,10,45,0.0,158.5,1.55,10.5,158.5,154.1,124.61
2017,12,18,11,0,0.0,163.0,1.5,11.0,163.0,158.0,127.35
2017,12,18,11,15,0.0,146.0,1.45,11.0,146.0,139.77,112.11
2017,12,18,11,30,0.0,129.0,1.4,11.0,129.0,122.25,97.51
2017,12,18,11,45,0.0,127.5,1.4,11.5,127.5,120.56,95.87
2017,12,18,12,0,0.0,126.0,1.4,12.0,126.0,118.93,94.28
2017,12,18,12,15,0.0,106.5,1.4,12.0,106.5,99.76,78.37
2017,12,18,12,30,0.0,87.0,1.4,12.0,87.0,81.07,62.83
2017,12,18,12,45,0.0,121.0,1.45,12.5,121.0,113.75,89.88
2017,12,18,13,0,0.0,155.0,1.5,13.0,155.0,146.98,116.98
2017,12,18,13,15,21.0,197.0,1.5,13.0,209.0,203.56,163.57
2017,12,18,13,30,42.0,239.0,1.5,13.0,263.0,267.26,214.92
2017,12,18,13,45,21.0,174.0,1.55,13.0,186.0,178.81,143.4
2017,12,18,14,0,0.0,109.0,1.6,13.0,109.0,101.98,80.2
2017,12,18,14,15,0.0,103.0,1.55,13.0,103.0,96.24,75.68
2017,12,18,14,30,0.0,97.0,1.5,13.0,97.0,90.53,71.06
2017,12,18,14,45,0.0,59.5,1.5,13.0,59.5,55.34,41.57
2017,12,18,15,0,0.0,22.0,1.5,13.0,22.0,20.42,11.89
2017,12,18,15,15,0.0,19.5,1.4,13.0,19.5,18.09,9.95
2017,12,18,15,30,0.0,17.0,1.3,13.0,17.0,15.76,7.97
2017,12,18,15,45,0.0,15.0,1.25,13.0,15.0,13.9,6.38
2017,12,18,16,0,0.0,13.0,1.2,13.0,13.0,12.04,4.78
2017,12,18,16,15,0.0,10.5,1.1,12.5,10.5,9.72,2.77
2017,12,18,16,30,0.0,8.0,1.0,12.0,8.0,7.4,0.73
2017,12,18,16,45,0.0,5.5,0.9,11.5,5.5,5.09,0.0
2017,12,18,17,0,0.0,3.0,0.8,11.0,3.0,2.77,0.0
2017,12,18,17,15,0.0,1.5,0.8,10.5,1.5,1.39,0.0
2017,12,18,17,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,17,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2017,12,18,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2017,12,18,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2017,12,18,19,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2017,12,18,20,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2017,12,18,20,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2017,12,18,20,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,18,20,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,12,18,21,0,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,18,21,15,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,18,21,30,0.0,0.0,0.1,10.0,0.0,0.0,0.0
2017,12,18,21,45,0.0,0.0,0.15,10.0,0.0,0.0,0.0
2017,12,18,22,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,18,22,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,18,22,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2017,12,18,22,45,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2017,12,18,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,18,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,0,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2017,12,19,1,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2017,12,19,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2017,12,19,2,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2017,12,19,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2017,12,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2017,12,19,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2017,12,19,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2017,12,19,4,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2017,12,19,4,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2017,12,19,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2017,12,19,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2017,12,19,5,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2017,12,19,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2017,12,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2017,12,19,5,45,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2017,12,19,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2017,12,19,6,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2017,12,19,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2017,12,19,6,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2017,12,19,7,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2017,12,19,7,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2017,12,19,7,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2017,12,19,7,45,0.0,10.5,3.05,13.5,10.5,9.73,0.0
2017,12,19,8,0,0.0,21.0,3.2,14.0,21.0,19.48,10.12
2017,12,19,8,15,0.0,34.5,3.3,14.0,34.5,32.05,21.31
2017,12,19,8,30,0.0,48.0,3.4,14.0,48.0,45.4,33.01
2017,12,19,8,45,0.0,61.5,3.5,14.5,61.5,58.9,44.65
2017,12,19,9,0,0.0,75.0,3.6,15.0,75.0,72.32,56.03
2017,12,19,9,15,0.0,88.5,3.5,15.0,88.5,85.7,67.31
2017,12,19,9,30,0.0,102.0,3.4,15.0,102.0,99.07,78.42
2017,12,19,9,45,10.0,133.0,3.35,15.5,137.5,139.42,112.05
2017,12,19,10,0,20.0,164.0,3.3,16.0,173.0,180.43,145.58
2017,12,19,10,15,11.5,162.5,3.35,16.5,167.5,170.23,136.28
2017,12,19,10,30,3.0,161.0,3.4,17.0,162.0,160.36,127.39
2017,12,19,10,45,1.5,109.0,3.45,17.5,109.5,104.15,80.96
2017,12,19,11,0,0.0,57.0,3.5,18.0,57.0,53.03,38.54
2017,12,19,11,15,0.0,87.0,3.7,18.0,87.0,81.05,61.64
2017,12,19,11,30,0.0,117.0,3.9,18.0,117.0,110.31,85.52
2017,12,19,11,45,0.0,118.0,4.1,18.5,118.0,111.17,85.95
2017,12,19,12,0,0.0,119.0,4.3,19.0,119.0,112.04,86.44
2017,12,19,12,15,1.0,146.5,4.45,19.0,147.5,139.9,109.03
2017,12,19,12,30,2.0,174.0,4.6,19.0,176.0,167.97,131.66
2017,12,19,12,45,1.5,172.5,4.8,19.5,174.0,165.76,129.62
2017,12,19,13,0,1.0,171.0,5.0,20.0,172.0,163.6,127.7
2017,12,19,13,15,0.5,121.0,4.95,20.0,121.5,113.99,87.75
2017,12,19,13,30,0.0,71.0,4.9,20.0,71.0,66.11,48.82
2017,12,19,13,45,0.0,100.5,4.85,20.0,100.5,93.87,71.62
2017,12,19,14,0,0.0,130.0,4.8,20.0,130.0,122.15,94.74
2017,12,19,14,15,7.0,154.5,4.65,19.5,158.0,149.77,117.61
2017,12,19,14,30,14.0,179.0,4.5,19.0,186.0,176.81,139.96
2017,12,19,14,45,7.0,129.5,4.35,19.0,133.0,124.82,97.78
2017,12,19,15,0,0.0,80.0,4.2,19.0,80.0,74.48,56.52
2017,12,19,15,15,0.0,72.0,4.05,18.5,72.0,67.0,50.57
2017,12,19,15,30,0.0,64.0,3.9,18.0,64.0,59.52,44.53
2017,12,19,15,45,0.0,55.5,3.8,18.0,55.5,51.59,37.95
2017,12,19,16,0,0.0,47.0,3.7,18.0,47.0,43.66,31.29
2017,12,19,16,15,0.0,38.0,3.65,17.5,38.0,35.28,24.22
2017,12,19,16,30,0.0,29.0,3.6,17.0,29.0,26.9,17.05
2017,12,19,16,45,0.0,21.0,3.55,16.5,21.0,19.47,10.59
2017,12,19,17,0,0.0,13.0,3.5,16.0,13.0,12.04,4.47
2017,12,19,17,15,0.0,6.5,3.45,15.5,6.5,6.01,0.0
2017,12,19,17,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2017,12,19,17,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2017,12,19,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2017,12,19,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2017,12,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2017,12,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2017,12,19,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2017,12,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2017,12,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2017,12,19,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
