Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2017,12,19,20,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2017,12,19,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2017,12,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2017,12,19,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2017,12,19,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2017,12,19,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2017,12,19,21,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2017,12,19,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2017,12,19,22,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2017,12,19,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2017,12,19,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2017,12,19,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2017,12,19,23,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2017,12,19,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2017,12,19,23,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2017,12,20,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,20,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,20,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,0,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,20,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2017,12,20,1,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2017,12,20,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2017,12,20,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2017,12,20,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2017,12,20,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2017,12,20,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2017,12,20,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2017,12,20,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2017,12,20,3,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,20,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,20,4,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2017,12,20,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2017,12,20,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2017,12,20,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2017,12,20,5,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2017,12,20,5,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2017,12,20,5,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2017,12,20,6,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2017,12,20,6,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2017,12,20,6,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2017,12,20,6,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2017,12,20,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2017,12,20,7,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2017,12,20,7,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2017,12,20,7,45,246.5,14.5,3.7,7.5,39.5,146.29,42.16
2017,12,20,8,0,493.0,29.0,3.9,8.0,79.0,305.98,243.74
2017,12,20,8,15,583.0,35.5,3.8,8.5,126.5,384.92,320.31
2017,12,20,8,30,673.0,42.0,3.7,9.0,174.0,469.58,395.48
2017,12,20,8,45,725.5,47.0,3.6,9.5,222.5,534.03,451.04
2017,12,20,9,0,778.0,52.0,3.5,10.0,271.0,600.07,505.23
2017,12,20,9,15,812.0,55.0,3.4,10.5,317.0,651.74,544.29
2017,12,20,9,30,846.0,58.0,3.3,11.0,363.0,702.74,581.32
2017,12,20,9,45,869.5,60.5,3.25,12.0,404.5,737.76,604.13
2017,12,20,10,0,893.0,63.0,3.2,13.0,446.0,777.01,629.53
2017,12,20,10,15,909.0,64.5,3.15,14.0,481.5,806.81,647.27
2017,12,20,10,30,925.0,66.0,3.1,15.0,517.0,833.81,662.69
2017,12,20,10,45,937.0,67.0,3.1,16.0,545.5,853.86,673.21
2017,12,20,11,0,949.0,68.0,3.1,17.0,574.0,870.58,681.35
2017,12,20,11,15,956.0,69.0,3.0,17.5,595.0,879.65,684.72
2017,12,20,11,30,963.0,70.0,2.9,18.0,616.0,885.05,685.67
2017,12,20,11,45,966.0,71.0,2.8,18.5,628.5,883.42,681.84
2017,12,20,12,0,969.0,72.0,2.7,19.0,641.0,878.02,675.62
2017,12,20,12,15,970.0,72.0,2.55,19.5,645.0,866.09,664.68
2017,12,20,12,30,971.0,72.0,2.4,20.0,649.0,850.51,651.44
2017,12,20,12,45,968.0,72.5,2.3,20.5,644.5,828.82,634.57
2017,12,20,13,0,965.0,73.0,2.2,21.0,640.0,803.78,615.58
2017,12,20,13,15,960.5,72.5,2.1,21.0,627.5,773.29,594.09
2017,12,20,13,30,956.0,72.0,2.0,21.0,615.0,739.81,570.55
2017,12,20,13,45,948.5,71.0,1.9,21.0,594.0,700.99,542.38
2017,12,20,14,0,941.0,70.0,1.8,21.0,573.0,659.75,511.0
2017,12,20,14,15,929.5,68.5,1.7,21.0,544.5,613.44,475.32
2017,12,20,14,30,918.0,67.0,1.6,21.0,516.0,565.48,437.6
2017,12,20,14,45,900.5,65.5,1.5,21.0,481.0,513.18,395.7
2017,12,20,15,0,883.0,64.0,1.4,21.0,446.0,460.3,352.23
2017,12,20,15,15,860.0,61.5,1.3,20.5,404.5,403.92,305.55
2017,12,20,15,30,837.0,59.0,1.2,20.0,363.0,347.79,257.69
2017,12,20,15,45,800.5,56.0,1.1,19.5,317.0,288.14,206.28
2017,12,20,16,0,764.0,53.0,1.0,19.0,271.0,231.19,156.61
2017,12,20,16,15,711.0,48.5,1.05,18.0,223.0,172.92,107.71
2017,12,20,16,30,658.0,44.0,1.1,17.0,175.0,119.94,65.91
2017,12,20,16,45,567.5,37.0,1.2,16.0,127.5,67.92,32.22
2017,12,20,17,0,477.0,30.0,1.3,15.0,80.0,26.32,16.61
2017,12,20,17,15,238.5,15.0,1.35,14.0,40.0,11.49,0.0
2017,12,20,17,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2017,12,20,17,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2017,12,20,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2017,12,20,18,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2017,12,20,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2017,12,20,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2017,12,20,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2017,12,20,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2017,12,20,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2017,12,20,19,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2017,12,20,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2017,12,20,20,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2017,12,20,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2017,12,20,21,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2017,12,20,21,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,21,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,20,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,0,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2017,12,21,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2017,12,21,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2017,12,21,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,1,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2017,12,21,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2017,12,21,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2017,12,21,3,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2017,12,21,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2017,12,21,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2017,12,21,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2017,12,21,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2017,12,21,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2017,12,21,6,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2017,12,21,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,6,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2017,12,21,7,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2017,12,21,7,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2017,12,21,7,45,224.5,14.5,2.4,11.0,37.0,138.1,29.65
2017,12,21,8,0,449.0,29.0,2.6,12.0,74.0,282.93,220.66
2017,12,21,8,15,540.0,36.5,2.75,12.5,120.5,361.55,295.49
2017,12,21,8,30,631.0,44.0,2.9,13.0,167.0,446.22,369.45
2017,12,21,8,45,681.0,49.5,3.1,14.0,214.0,508.26,421.87
2017,12,21,9,0,731.0,55.0,3.3,15.0,261.0,571.77,473.1
2017,12,21,9,15,666.5,73.0,3.3,15.5,284.0,576.42,475.51
2017,12,21,9,30,602.0,91.0,3.3,16.0,307.0,570.21,468.89
2017,12,21,9,45,719.0,80.5,3.35,16.5,367.5,659.43,536.46
2017,12,21,10,0,836.0,70.0,3.4,17.0,428.0,747.9,600.29
2017,12,21,10,15,851.0,72.0,3.55,17.5,461.5,776.66,619.12
2017,12,21,10,30,866.0,74.0,3.7,18.0,495.0,802.7,636.22
2017,12,21,10,45,872.0,77.0,3.9,18.5,521.5,812.96,642.02
2017,12,21,11,0,878.0,80.0,4.1,19.0,548.0,826.69,650.52
2017,12,21,11,15,884.5,81.5,4.25,19.5,567.5,835.68,655.43
2017,12,21,11,30,891.0,83.0,4.4,20.0,587.0,841.26,658.11
2017,12,21,11,45,673.0,155.5,4.55,20.5,541.0,749.94,590.85
2017,12,21,12,0,455.0,228.0,4.7,21.0,495.0,639.46,503.9
2017,12,21,12,15,650.0,167.0,4.75,21.0,551.5,725.86,572.73
2017,12,21,12,30,845.0,106.0,4.8,21.0,608.0,796.34,624.85
2017,12,21,12,45,828.0,111.5,4.85,21.0,601.0,771.18,606.42
2017,12,21,13,0,811.0,117.0,4.9,21.0,594.0,743.53,586.69
2017,12,21,13,15,804.0,116.0,4.8,21.0,581.0,713.97,564.8
2017,12,21,13,30,797.0,115.0,4.7,21.0,568.0,682.05,540.03
2017,12,21,13,45,679.0,142.0,4.65,21.5,519.0,606.69,480.09
2017,12,21,14,0,561.0,169.0,4.6,22.0,470.0,530.54,419.47
2017,12,21,14,15,530.0,172.5,4.35,21.5,445.0,491.35,388.69
2017,12,21,14,30,499.0,176.0,4.1,21.0,420.0,452.99,358.14
2017,12,21,14,45,573.5,146.0,3.9,21.0,408.0,434.47,342.34
2017,12,21,15,0,648.0,116.0,3.7,21.0,396.0,410.85,321.11
2017,12,21,15,15,618.0,110.5,3.3,20.5,357.5,359.01,277.6
2017,12,21,15,30,588.0,105.0,2.9,20.0,319.0,309.03,234.88
2017,12,21,15,45,525.5,101.5,2.5,20.0,275.0,251.74,186.28
2017,12,21,16,0,463.0,98.0,2.1,20.0,231.0,202.52,144.67
2017,12,21,16,15,404.5,86.5,1.95,19.5,187.5,152.89,104.02
2017,12,21,16,30,346.0,75.0,1.8,19.0,144.0,109.54,70.29
2017,12,21,16,45,253.0,59.5,1.65,18.5,102.5,67.0,41.2
2017,12,21,17,0,160.0,44.0,1.5,18.0,61.0,36.19,24.65
2017,12,21,17,15,80.0,22.0,1.5,17.5,30.5,18.31,3.27
2017,12,21,17,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2017,12,21,17,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2017,12,21,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,21,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2017,12,21,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2017,12,21,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,12,21,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2017,12,21,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2017,12,21,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2017,12,21,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,12,21,20,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,12,21,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,12,21,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,12,21,20,45,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,12,21,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2017,12,21,21,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2017,12,21,21,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2017,12,21,21,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2017,12,21,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,12,21,22,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,12,21,22,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,22,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,21,23,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,12,22,0,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2017,12,22,0,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2017,12,22,0,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2017,12,22,0,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2017,12,22,1,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2017,12,22,1,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2017,12,22,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2017,12,22,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2017,12,22,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2017,12,22,2,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2017,12,22,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,2,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2017,12,22,3,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2017,12,22,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2017,12,22,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,3,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2017,12,22,4,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2017,12,22,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2017,12,22,6,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2017,12,22,7,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2017,12,22,7,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2017,12,22,7,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2017,12,22,7,45,0.0,8.5,1.45,17.5,8.5,7.87,0.0
2017,12,22,8,0,0.0,17.0,1.6,18.0,17.0,15.76,6.82
2017,12,22,8,15,0.0,29.5,1.8,18.0,29.5,27.39,17.03
2017,12,22,8,30,0.0,42.0,2.0,18.0,42.0,39.03,27.11
2017,12,22,8,45,0.0,56.5,2.25,18.5,56.5,53.44,39.34
2017,12,22,9,0,0.0,71.0,2.5,19.0,71.0,68.02,51.54
2017,12,22,9,15,0.0,84.5,2.65,19.0,84.5,81.44,62.69
2017,12,22,9,30,0.0,98.0,2.8,19.0,98.0,94.83,73.68
2017,12,22,9,45,0.0,75.5,2.95,19.5,75.5,70.36,53.14
2017,12,22,10,0,0.0,53.0,3.1,20.0,53.0,49.27,35.46
2017,12,22,10,15,0.0,35.5,3.15,20.0,35.5,32.97,21.86
2017,12,22,10,30,0.0,18.0,3.2,20.0,18.0,16.71,8.28
2017,12,22,10,45,0.0,38.5,3.25,20.5,38.5,35.78,24.03
2017,12,22,11,0,0.0,59.0,3.3,21.0,59.0,54.89,39.62
2017,12,22,11,15,0.0,41.0,3.15,21.0,41.0,38.12,25.79
2017,12,22,11,30,0.0,23.0,3.0,21.0,23.0,21.37,11.99
2017,12,22,11,45,0.0,24.5,2.85,21.5,24.5,22.77,13.09
2017,12,22,12,0,0.0,26.0,2.7,22.0,26.0,24.17,14.19
2017,12,22,12,15,0.0,59.0,2.5,22.0,59.0,54.92,39.28
2017,12,22,12,30,0.0,92.0,2.3,22.0,92.0,85.75,64.21
2017,12,22,12,45,0.0,102.5,2.15,22.5,102.5,95.84,72.14
2017,12,22,13,0,0.0,113.0,2.0,23.0,113.0,105.94,80.08
2017,12,22,13,15,0.0,135.0,1.85,22.5,135.0,127.24,97.25
2017,12,22,13,30,0.0,157.0,1.7,22.0,157.0,148.65,114.48
2017,12,22,13,45,0.0,152.0,1.6,22.0,152.0,143.62,110.53
2017,12,22,14,0,0.0,147.0,1.5,22.0,147.0,138.62,106.7
2017,12,22,14,15,0.0,139.5,2.05,21.0,139.5,131.25,101.53
2017,12,22,14,30,0.0,132.0,2.6,20.0,132.0,123.93,96.29
2017,12,22,14,45,0.0,121.5,3.15,19.5,121.5,113.79,88.49
2017,12,22,15,0,0.0,111.0,3.7,19.0,111.0,103.73,80.64
2017,12,22,15,15,0.0,100.5,4.3,18.0,100.5,93.74,72.9
2017,12,22,15,30,0.0,90.0,4.9,17.0,90.0,83.8,65.07
2017,12,22,15,45,0.0,77.5,5.5,16.0,77.5,72.06,55.55
2017,12,22,16,0,0.0,65.0,6.1,15.0,65.0,60.4,45.91
2017,12,22,16,15,0.0,53.0,6.35,13.5,53.0,49.27,36.61
2017,12,22,16,30,0.0,41.0,6.6,12.0,41.0,38.09,27.04
2017,12,22,16,45,0.0,29.5,6.85,10.5,29.5,27.38,17.69
2017,12,22,17,0,0.0,18.0,7.1,9.0,18.0,16.69,8.81
2017,12,22,17,15,0.0,9.0,7.2,8.0,9.0,8.33,0.0
2017,12,22,17,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2017,12,22,17,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2017,12,22,18,0,0.0,0.0,7.5,5.0,0.0,0.0,0.0
2017,12,22,18,15,0.0,0.0,7.45,4.5,0.0,0.0,0.0
2017,12,22,18,30,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,18,45,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,0,0.0,0.0,7.4,4.0,0.0,0.0,0.0
2017,12,22,19,15,0.0,0.0,7.2,3.5,0.0,0.0,0.0
2017,12,22,19,30,0.0,0.0,7.0,3.0,0.0,0.0,0.0
2017,12,22,19,45,0.0,0.0,6.85,3.0,0.0,0.0,0.0
2017,12,22,20,0,0.0,0.0,6.7,3.0,0.0,0.0,0.0
2017,12,22,20,15,0.0,0.0,6.45,3.0,0.0,0.0,0.0
2017,12,22,20,30,0.0,0.0,6.2,3.0,0.0,0.0,0.0
2017,12,22,20,45,0.0,0.0,5.95,3.0,0.0,0.0,0.0
2017,12,22,21,0,0.0,0.0,5.7,3.0,0.0,0.0,0.0
2017,12,22,21,15,0.0,0.0,5.5,3.0,0.0,0.0,0.0
2017,12,22,21,30,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,22,21,45,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,22,22,0,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,22,22,15,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2017,12,22,22,30,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2017,12,22,22,45,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2017,12,22,23,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2017,12,22,23,15,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2017,12,22,23,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2017,12,22,23,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2017,12,23,0,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2017,12,23,0,15,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2017,12,23,0,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,23,0,45,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2017,12,23,1,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2017,12,23,1,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2017,12,23,1,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,23,1,45,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2017,12,23,2,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2017,12,23,2,15,0.0,0.0,3.3,2.5,0.0,0.0,0.0
2017,12,23,2,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2017,12,23,2,45,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2017,12,23,3,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2017,12,23,3,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2017,12,23,3,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,23,3,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2017,12,23,4,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,4,15,0.0,0.0,2.6,0.5,0.0,0.0,0.0
2017,12,23,4,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,4,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,5,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2017,12,23,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2017,12,23,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,23,6,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,23,7,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,23,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2017,12,23,7,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,23,7,45,151.5,16.5,2.8,1.5,31.0,106.3,7.24
2017,12,23,8,0,303.0,33.0,2.9,2.0,62.0,219.67,176.18
2017,12,23,8,15,374.0,45.0,2.95,2.5,102.0,285.11,241.69
2017,12,23,8,30,445.0,57.0,3.0,3.0,142.0,356.1,306.67
2017,12,23,8,45,489.0,66.5,3.1,4.0,183.5,411.99,356.07
2017,12,23,9,0,533.0,76.0,3.2,5.0,225.0,469.52,404.78
2017,12,23,9,15,564.0,83.5,3.1,5.5,264.0,516.91,443.58
2017,12,23,9,30,595.0,91.0,3.0,6.0,303.0,564.18,480.88
2017,12,23,9,45,502.0,123.0,2.95,6.5,316.5,542.02,459.53
2017,12,23,10,0,409.0,155.0,2.9,7.0,330.0,518.3,436.83
2017,12,23,10,15,660.5,114.0,2.7,7.5,422.5,680.34,566.11
2017,12,23,10,30,912.0,73.0,2.5,8.0,515.0,831.19,675.12
2017,12,23,10,45,924.0,74.5,2.35,8.5,544.0,851.96,685.13
2017,12,23,11,0,936.0,76.0,2.2,9.0,573.0,869.45,693.83
2017,12,23,11,15,944.0,77.0,2.0,9.0,594.5,879.56,697.9
2017,12,23,11,30,952.0,78.0,1.8,9.0,616.0,886.06,699.36
2017,12,23,11,45,949.5,81.5,1.65,9.5,628.0,883.17,693.54
2017,12,23,12,0,947.0,85.0,1.5,10.0,640.0,876.59,685.33
2017,12,23,12,15,948.5,85.0,1.4,10.0,645.0,865.54,676.08
2017,12,23,12,30,950.0,85.0,1.3,10.0,650.0,850.89,664.5
2017,12,23,12,45,950.0,84.5,1.25,10.5,646.5,830.98,648.93
2017,12,23,13,0,950.0,84.0,1.2,11.0,643.0,807.64,631.18
2017,12,23,13,15,946.0,83.0,1.15,11.0,630.5,777.55,609.94
2017,12,23,13,30,942.0,82.0,1.1,11.0,618.0,744.48,586.64
2017,12,23,13,45,935.5,81.0,1.1,11.5,598.0,706.94,558.65
2017,12,23,14,0,929.0,80.0,1.1,12.0,578.0,666.93,527.61
2017,12,23,14,15,797.0,100.0,1.1,12.0,512.5,576.13,458.41
2017,12,23,14,30,665.0,120.0,1.1,12.0,447.0,490.89,392.37
2017,12,23,14,45,656.0,113.0,1.1,12.0,417.0,447.17,357.36
2017,12,23,15,0,647.0,106.0,1.1,12.0,387.0,402.8,320.41
2017,12,23,15,15,613.0,104.5,0.95,12.0,351.5,353.47,278.15
2017,12,23,15,30,579.0,103.0,0.8,12.0,316.0,306.28,237.0
2017,12,23,15,45,557.0,93.0,0.7,12.0,276.5,256.95,193.54
2017,12,23,16,0,535.0,83.0,0.6,12.0,237.0,209.26,151.09
2017,12,23,16,15,491.5,73.0,0.6,11.0,195.5,159.55,108.88
2017,12,23,16,30,448.0,63.0,0.6,10.0,154.0,114.4,72.14
2017,12,23,16,45,383.5,50.0,0.65,9.5,113.5,69.8,40.24
2017,12,23,17,0,319.0,37.0,0.7,9.0,73.0,32.6,22.72
2017,12,23,17,15,159.5,18.5,0.8,8.5,36.5,14.44,2.82
2017,12,23,17,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2017,12,23,17,45,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2017,12,23,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2017,12,23,18,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2017,12,23,18,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,23,18,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,23,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,23,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,23,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,23,19,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2017,12,23,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2017,12,23,20,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2017,12,23,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,23,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2017,12,23,21,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,23,21,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2017,12,23,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,23,21,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2017,12,23,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,23,22,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,23,23,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,23,23,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2017,12,23,23,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,23,23,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2017,12,24,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2017,12,24,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,1,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,15,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2017,12,24,2,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2017,12,24,3,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,15,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2017,12,24,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2017,12,24,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,24,4,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2017,12,24,4,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2017,12,24,4,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2017,12,24,5,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2017,12,24,5,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2017,12,24,5,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2017,12,24,5,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2017,12,24,6,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2017,12,24,6,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2017,12,24,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2017,12,24,7,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2017,12,24,7,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,24,7,45,215.5,14.0,3.3,4.5,35.0,131.28,0.0
2017,12,24,8,0,431.0,28.0,3.6,5.0,70.0,270.98,214.89
2017,12,24,8,15,527.0,36.0,3.45,6.0,116.0,351.71,294.45
2017,12,24,8,30,623.0,44.0,3.3,7.0,162.0,439.15,372.0
2017,12,24,8,45,679.0,49.0,3.2,8.0,210.0,504.12,427.81
2017,12,24,9,0,735.0,54.0,3.1,9.0,258.0,570.98,482.32
2017,12,24,9,15,613.0,81.5,3.35,10.0,271.0,547.98,461.87
2017,12,24,9,30,491.0,109.0,3.6,11.0,284.0,505.21,424.99
2017,12,24,9,45,484.0,125.5,3.85,12.0,314.5,531.36,444.22
2017,12,24,10,0,477.0,142.0,4.1,13.0,345.0,555.1,460.66
2017,12,24,10,15,684.0,105.5,4.55,13.0,423.0,688.64,568.24
2017,12,24,10,30,891.0,69.0,5.0,13.0,501.0,809.08,660.72
2017,12,24,10,45,608.0,148.0,5.45,13.5,450.0,690.91,568.65
2017,12,24,11,0,325.0,227.0,5.9,14.0,399.0,534.31,439.13
2017,12,24,11,15,626.0,150.5,6.1,14.0,499.0,712.79,586.51
2017,12,24,11,30,927.0,74.0,6.3,14.0,599.0,860.87,699.37
2017,12,24,11,45,927.0,76.5,6.55,14.0,611.0,859.14,697.83
2017,12,24,12,0,927.0,79.0,6.8,14.0,623.0,853.79,694.35
2017,12,24,12,15,680.5,158.0,6.85,13.5,559.0,742.12,609.54
2017,12,24,12,30,434.0,237.0,6.9,13.0,495.0,615.42,505.67
2017,12,24,12,45,674.5,160.5,7.0,13.0,559.0,711.82,587.19
2017,12,24,13,0,915.0,84.0,7.1,13.0,623.0,782.52,643.63
2017,12,24,13,15,911.0,83.5,7.0,12.5,611.0,754.0,622.43
2017,12,24,13,30,907.0,83.0,6.9,12.0,599.0,722.61,599.29
2017,12,24,13,45,893.5,84.0,6.85,12.0,578.5,683.89,568.11
2017,12,24,14,0,880.0,85.0,6.8,12.0,558.0,645.91,536.33
2017,12,24,14,15,868.0,83.5,6.65,11.5,530.5,601.3,499.6
2017,12,24,14,30,856.0,82.0,6.5,11.0,503.0,555.23,460.83
2017,12,24,14,45,833.5,81.0,6.4,11.0,468.5,503.25,415.61
2017,12,24,15,0,811.0,80.0,6.3,11.0,434.0,451.26,369.43
2017,12,24,15,15,786.0,77.0,6.15,10.5,394.0,396.56,320.64
2017,12,24,15,30,761.0,74.0,6.0,10.0,354.0,342.8,271.51
2017,12,24,15,45,724.5,69.5,5.85,9.5,310.0,285.41,218.81
2017,12,24,16,0,688.0,65.0,5.7,9.0,266.0,229.63,167.28
2017,12,24,16,15,633.5,59.0,5.45,8.5,219.0,173.25,116.9
2017,12,24,16,30,579.0,53.0,5.2,8.0,172.0,122.39,74.14
2017,12,24,16,45,489.0,44.5,5.0,7.5,126.5,72.61,39.01
2017,12,24,17,0,399.0,36.0,4.8,7.0,81.0,33.13,19.38
2017,12,24,17,15,199.5,18.0,4.65,6.5,40.5,13.95,3.05
2017,12,24,17,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2017,12,24,17,45,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2017,12,24,18,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,24,18,15,0.0,0.0,4.3,4.5,0.0,0.0,0.0
2017,12,24,18,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,18,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2017,12,24,19,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2017,12,24,19,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,19,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,24,20,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2017,12,24,20,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2017,12,24,20,45,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2017,12,24,21,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2017,12,24,21,15,0.0,0.0,3.7,1.5,0.0,0.0,0.0
2017,12,24,21,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2017,12,24,21,45,0.0,0.0,3.55,1.0,0.0,0.0,0.0
2017,12,24,22,0,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2017,12,24,22,15,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2017,12,24,22,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2017,12,24,22,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2017,12,24,23,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,24,23,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2017,12,24,23,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2017,12,24,23,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2017,12,25,0,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2017,12,25,0,15,0.0,0.0,3.05,0.0,0.0,0.0,0.0
2017,12,25,0,30,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2017,12,25,0,45,0.0,0.0,2.95,0.0,0.0,0.0,0.0
2017,12,25,1,0,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2017,12,25,1,15,0.0,0.0,2.85,0.0,0.0,0.0,0.0
2017,12,25,1,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,1,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,0,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,2,15,0.0,0.0,2.75,0.0,0.0,0.0,0.0
2017,12,25,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2017,12,25,2,45,0.0,0.0,2.65,0.0,0.0,0.0,0.0
2017,12,25,3,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2017,12,25,3,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2017,12,25,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2017,12,25,3,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2017,12,25,4,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2017,12,25,4,15,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2017,12,25,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,4,45,0.0,0.0,2.25,-1.0,0.0,0.0,0.0
2017,12,25,5,0,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,5,15,0.0,0.0,2.15,-1.0,0.0,0.0,0.0
2017,12,25,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2017,12,25,6,15,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2017,12,25,6,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2017,12,25,6,45,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2017,12,25,7,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2017,12,25,7,15,0.0,0.0,2.55,-0.5,0.0,0.0,0.0
2017,12,25,7,30,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2017,12,25,7,45,170.0,16.0,3.05,0.0,32.5,112.85,0.0
2017,12,25,8,0,340.0,32.0,3.3,0.0,65.0,236.27,189.63
2017,12,25,8,15,437.5,42.0,3.4,0.5,109.5,315.36,269.04
2017,12,25,8,30,535.0,52.0,3.5,1.0,154.0,402.0,348.37
2017,12,25,8,45,589.5,60.0,3.6,1.5,200.0,465.95,405.86
2017,12,25,9,0,644.0,68.0,3.7,2.0,246.0,532.15,462.98
2017,12,25,9,15,684.0,73.0,3.6,2.5,290.5,586.27,507.61
2017,12,25,9,30,724.0,78.0,3.5,3.0,335.0,640.53,549.89
2017,12,25,9,45,747.0,83.5,3.4,3.5,375.5,682.41,580.58
2017,12,25,10,0,770.0,89.0,3.3,4.0,416.0,722.68,609.27
2017,12,25,10,15,789.5,92.0,3.15,4.5,451.0,750.91,627.73
2017,12,25,10,30,809.0,95.0,3.0,5.0,486.0,781.27,647.51
2017,12,25,10,45,818.5,98.5,2.9,5.5,513.5,801.38,659.49
2017,12,25,11,0,828.0,102.0,2.8,6.0,541.0,818.42,669.14
2017,12,25,11,15,479.0,183.5,2.75,6.5,440.0,623.42,515.23
2017,12,25,11,30,130.0,265.0,2.7,7.0,339.0,400.89,330.37
2017,12,25,11,45,117.5,269.5,2.65,7.5,337.5,380.52,313.84
2017,12,25,12,0,105.0,274.0,2.6,8.0,336.0,372.32,306.02
2017,12,25,12,15,112.5,277.5,2.65,8.0,344.5,379.01,311.48
2017,12,25,12,30,120.0,281.0,2.7,8.0,353.0,395.86,324.88
2017,12,25,12,45,118.0,280.5,2.75,8.5,351.0,378.95,310.76
2017,12,25,13,0,116.0,280.0,2.8,9.0,349.0,372.5,305.07
2017,12,25,13,15,146.0,276.0,2.9,9.0,361.0,393.85,322.93
2017,12,25,13,30,176.0,272.0,3.0,9.0,373.0,403.69,331.47
2017,12,25,13,45,179.0,261.0,3.1,9.5,360.5,386.0,316.95
2017,12,25,14,0,182.0,250.0,3.2,10.0,348.0,367.79,302.01
2017,12,25,14,15,174.0,237.5,3.2,10.0,327.5,341.07,280.37
2017,12,25,14,30,166.0,225.0,3.2,10.0,307.0,314.75,258.87
2017,12,25,14,45,110.0,204.0,3.2,10.5,256.5,256.57,210.48
2017,12,25,15,0,54.0,183.0,3.2,11.0,206.0,200.01,163.46
2017,12,25,15,15,49.0,167.5,3.05,10.5,187.0,179.22,146.53
2017,12,25,15,30,44.0,152.0,2.9,10.0,168.0,159.03,129.83
2017,12,25,15,45,331.0,115.0,2.8,10.0,213.5,211.26,166.07
2017,12,25,16,0,618.0,78.0,2.7,10.0,259.0,226.74,165.98
2017,12,25,16,15,560.5,70.5,2.3,9.0,213.0,172.06,118.29
2017,12,25,16,30,503.0,63.0,1.9,8.0,167.0,123.39,78.13
2017,12,25,16,45,405.5,52.5,1.5,7.5,122.0,75.42,44.19
2017,12,25,17,0,308.0,42.0,1.1,7.0,77.0,37.1,22.96
2017,12,25,17,15,154.0,21.0,1.1,6.5,38.5,16.43,5.15
2017,12,25,17,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,17,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,18,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2017,12,25,18,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,18,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,19,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,25,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2017,12,25,19,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2017,12,25,19,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2017,12,25,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,20,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,20,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2017,12,25,21,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2017,12,25,22,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2017,12,25,22,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2017,12,25,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2017,12,25,22,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2017,12,25,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2017,12,25,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2017,12,25,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,25,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2017,12,26,0,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2017,12,26,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,0,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,26,1,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2017,12,26,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2017,12,26,2,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2017,12,26,2,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2017,12,26,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2017,12,26,3,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2017,12,26,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,3,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2017,12,26,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2017,12,26,4,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2017,12,26,4,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,4,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,5,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2017,12,26,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2017,12,26,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2017,12,26,5,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2017,12,26,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,26,6,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2017,12,26,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,26,6,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,26,7,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2017,12,26,7,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2017,12,26,7,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2017,12,26,7,45,88.5,19.0,2.55,4.0,27.5,78.17,0.0
2017,12,26,8,0,177.0,38.0,2.7,4.0,55.0,163.77,127.87
2017,12,26,8,15,269.5,53.5,2.7,4.0,96.0,237.84,199.61
2017,12,26,8,30,362.0,69.0,2.7,4.0,137.0,320.0,273.93
2017,12,26,8,45,407.0,83.0,2.75,4.5,179.5,377.44,324.87
2017,12,26,9,0,452.0,97.0,2.8,5.0,222.0,437.17,375.92
2017,12,26,9,15,497.5,106.0,2.8,5.0,264.5,492.73,422.61
2017,12,26,9,30,543.0,115.0,2.8,5.0,307.0,549.57,469.01
2017,12,26,9,45,563.0,125.0,2.8,5.5,344.5,589.29,499.34
2017,12,26,10,0,583.0,135.0,2.8,6.0,382.0,627.92,528.13
2017,12,26,10,15,607.0,140.5,2.85,6.0,416.0,666.92,557.87
2017,12,26,10,30,631.0,146.0,2.9,6.0,450.0,701.01,583.52
2017,12,26,10,45,650.5,148.5,3.0,6.5,478.5,726.16,601.27
2017,12,26,11,0,670.0,151.0,3.1,7.0,507.0,748.9,616.84
2017,12,26,11,15,335.0,139.5,3.15,7.0,317.5,453.3,380.71
2017,12,26,11,30,0.0,128.0,3.2,7.0,128.0,121.3,98.0
2017,12,26,11,45,0.0,131.0,3.25,7.5,131.0,124.09,100.53
2017,12,26,12,0,0.0,134.0,3.3,8.0,134.0,126.88,102.63
2017,12,26,12,15,0.0,135.0,3.3,8.0,135.0,127.71,103.27
2017,12,26,12,30,0.0,136.0,3.3,8.0,136.0,128.56,103.96
2017,12,26,12,45,0.0,135.5,3.35,8.0,135.5,127.94,103.45
2017,12,26,13,0,0.0,135.0,3.4,8.0,135.0,127.34,102.99
2017,12,26,13,15,0.0,132.5,3.4,8.0,132.5,124.81,100.91
2017,12,26,13,30,0.0,130.0,3.4,8.0,130.0,122.3,98.89
2017,12,26,13,45,0.0,114.0,3.45,8.5,114.0,106.8,85.74
2017,12,26,14,0,0.0,98.0,3.5,9.0,98.0,91.48,72.74
2017,12,26,14,15,0.0,93.0,3.5,8.5,93.0,86.73,68.97
2017,12,26,14,30,0.0,88.0,3.5,8.0,88.0,82.0,65.19
2017,12,26,14,45,0.0,62.5,3.55,8.0,62.5,58.14,44.81
2017,12,26,15,0,0.0,37.0,3.6,8.0,37.0,34.37,24.32
2017,12,26,15,15,0.0,33.5,3.65,7.5,33.5,31.1,21.6
2017,12,26,15,30,0.0,30.0,3.7,7.0,30.0,27.84,18.84
2017,12,26,15,45,0.0,26.0,3.75,7.0,26.0,24.12,15.61
2017,12,26,16,0,0.0,22.0,3.8,7.0,22.0,20.4,12.34
2017,12,26,16,15,152.5,55.0,3.85,7.0,87.0,80.47,58.33
2017,12,26,16,30,305.0,88.0,3.9,7.0,152.0,119.76,84.5
2017,12,26,16,45,227.0,69.5,3.95,7.0,110.0,77.0,52.16
2017,12,26,17,0,149.0,51.0,4.0,7.0,68.0,43.74,29.66
2017,12,26,17,15,74.5,29.0,4.05,6.5,37.5,23.76,10.6
2017,12,26,17,30,0.0,7.0,4.1,6.0,7.0,6.67,0.0
2017,12,26,17,45,0.0,3.5,4.15,6.0,3.5,0.0,0.0
2017,12,26,18,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2017,12,26,18,15,0.0,0.0,4.25,5.5,0.0,0.0,0.0
2017,12,26,18,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2017,12,26,18,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2017,12,26,19,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2017,12,26,19,15,0.0,0.0,4.45,5.0,0.0,0.0,0.0
2017,12,26,19,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2017,12,26,19,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2017,12,26,20,0,0.0,0.0,4.7,5.0,0.0,0.0,0.0
2017,12,26,20,15,0.0,0.0,4.7,4.5,0.0,0.0,0.0
2017,12,26,20,30,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2017,12,26,20,45,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2017,12,26,21,0,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2017,12,26,21,15,0.0,0.0,4.85,3.5,0.0,0.0,0.0
2017,12,26,21,30,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2017,12,26,21,45,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2017,12,26,22,0,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,15,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,30,0.0,0.0,5.1,3.0,0.0,0.0,0.0
2017,12,26,22,45,0.0,0.0,5.2,3.0,0.0,0.0,0.0
2017,12,26,23,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2017,12,26,23,15,0.0,0.0,5.2,2.5,0.0,0.0,0.0
2017,12,26,23,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,26,23,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,0,45,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,0,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,15,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,30,0.0,0.0,5.1,2.0,0.0,0.0,0.0
2017,12,27,1,45,0.0,0.0,5.15,2.0,0.0,0.0,0.0
2017,12,27,2,0,0.0,0.0,5.2,2.0,0.0,0.0,0.0
2017,12,27,2,15,0.0,0.0,5.25,2.0,0.0,0.0,0.0
2017,12,27,2,30,0.0,0.0,5.3,2.0,0.0,0.0,0.0
2017,12,27,2,45,0.0,0.0,5.35,2.0,0.0,0.0,0.0
2017,12,27,3,0,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,15,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,30,0.0,0.0,5.4,2.0,0.0,0.0,0.0
2017,12,27,3,45,0.0,0.0,5.45,2.0,0.0,0.0,0.0
2017,12,27,4,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,4,45,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,0,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,15,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,30,0.0,0.0,5.5,2.0,0.0,0.0,0.0
2017,12,27,5,45,0.0,0.0,5.55,2.0,0.0,0.0,0.0
2017,12,27,6,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,6,45,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,0,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,15,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,30,0.0,0.0,5.6,2.0,0.0,0.0,0.0
2017,12,27,7,45,0.0,3.0,5.7,2.0,3.0,2.77,0.0
2017,12,27,8,0,0.0,6.0,5.8,2.0,6.0,5.55,0.0
2017,12,27,8,15,0.0,10.5,5.85,2.0,10.5,9.72,2.83
2017,12,27,8,30,0.0,15.0,5.9,2.0,15.0,13.89,6.67
2017,12,27,8,45,0.0,20.0,5.95,2.5,20.0,18.54,10.89
2017,12,27,9,0,0.0,25.0,6.0,3.0,25.0,23.18,15.05
2017,12,27,9,15,0.0,29.5,5.9,3.0,29.5,27.37,18.79
2017,12,27,9,30,0.0,34.0,5.8,3.0,34.0,31.56,22.49
2017,12,27,9,45,0.0,72.0,5.75,3.0,72.0,67.0,53.81
2017,12,27,10,0,0.0,110.0,5.7,3.0,110.0,105.62,87.55
2017,12,27,10,15,0.0,112.5,5.6,3.0,112.5,107.47,88.93
2017,12,27,10,30,0.0,115.0,5.5,3.0,115.0,109.48,90.48
2017,12,27,10,45,0.0,125.5,5.4,3.5,125.5,119.78,99.04
2017,12,27,11,0,0.0,136.0,5.3,4.0,136.0,130.09,107.54
2017,12,27,11,15,0.0,149.0,5.2,4.0,149.0,142.96,118.4
2017,12,27,11,30,0.0,162.0,5.1,4.0,162.0,155.84,129.23
2017,12,27,11,45,3.5,178.0,5.05,4.0,180.5,174.69,145.28
2017,12,27,12,0,7.0,194.0,5.0,4.0,199.0,193.5,161.21
2017,12,27,12,15,3.5,161.0,4.9,4.0,163.5,156.48,129.56
2017,12,27,12,30,0.0,128.0,4.8,4.0,128.0,120.69,98.87
2017,12,27,12,45,0.0,128.0,4.7,4.0,128.0,120.59,98.82
2017,12,27,13,0,0.0,128.0,4.6,4.0,128.0,120.51,98.77
2017,12,27,13,15,0.0,103.0,4.5,4.0,103.0,96.29,78.02
2017,12,27,13,30,0.0,78.0,4.4,4.0,78.0,72.65,57.69
2017,12,27,13,45,0.0,99.5,4.35,4.0,99.5,92.92,75.3
2017,12,27,14,0,0.0,121.0,4.3,4.0,121.0,113.49,93.14
2017,12,27,14,15,0.0,135.0,4.2,4.0,135.0,126.9,104.81
2017,12,27,14,30,0.0,149.0,4.1,4.0,149.0,140.29,116.48
2017,12,27,14,45,0.0,147.5,4.1,4.0,148.0,138.68,115.32
2017,12,27,15,0,0.0,146.0,4.1,4.0,147.0,137.03,114.16
2017,12,27,15,15,0.0,132.5,4.05,3.5,133.0,123.94,103.29
2017,12,27,15,30,0.0,119.0,4.0,3.0,119.0,110.95,92.39
2017,12,27,15,45,0.0,104.0,4.0,3.0,104.0,96.65,80.04
2017,12,27,16,0,0.0,89.0,4.0,3.0,89.0,82.47,67.63
2017,12,27,16,15,0.0,73.0,3.9,3.0,73.0,67.49,54.35
2017,12,27,16,30,0.0,57.0,3.8,3.0,57.0,52.65,41.01
2017,12,27,16,45,0.0,42.0,3.7,3.0,42.0,38.85,28.46
2017,12,27,17,0,0.0,27.0,3.6,3.0,27.0,25.07,15.83
2017,12,27,17,15,0.0,15.0,3.55,2.5,15.0,13.91,4.38
2017,12,27,17,30,0.0,3.0,3.5,2.0,3.0,2.86,0.0
2017,12,27,17,45,0.0,1.5,3.45,2.0,1.5,0.0,0.0
2017,12,27,18,0,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2017,12,27,18,15,0.0,0.0,3.35,2.0,0.0,0.0,0.0
2017,12,27,18,30,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,18,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2017,12,27,19,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2017,12,27,19,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,19,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,15,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,20,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,21,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2017,12,27,21,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2017,12,27,21,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2017,12,27,21,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2017,12,27,22,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2017,12,27,22,15,0.0,0.0,3.05,1.0,0.0,0.0,0.0
2017,12,27,22,30,0.0,0.0,3.0,1.0,0.0,0.0,0.0
2017,12,27,22,45,0.0,0.0,2.95,1.0,0.0,0.0,0.0
2017,12,27,23,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2017,12,27,23,15,0.0,0.0,2.85,1.0,0.0,0.0,0.0
2017,12,27,23,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,27,23,45,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,28,0,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2017,12,28,0,15,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2017,12,28,0,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2017,12,28,0,45,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2017,12,28,1,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2017,12,28,1,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2017,12,28,1,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2017,12,28,1,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2017,12,28,2,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2017,12,28,2,15,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2017,12,28,2,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,28,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,28,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,28,3,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,28,3,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,3,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,28,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,28,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,28,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,28,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2017,12,28,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,28,6,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2017,12,28,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2017,12,28,6,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2017,12,28,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2017,12,28,7,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2017,12,28,7,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,28,7,45,127.5,17.0,1.9,1.5,29.0,91.81,0.0
2017,12,28,8,0,255.0,34.0,2.1,2.0,58.0,196.05,153.62
2017,12,28,8,15,352.0,47.0,2.15,2.0,100.5,272.65,230.07
2017,12,28,8,30,449.0,60.0,2.2,2.0,143.0,358.86,308.36
2017,12,28,8,45,510.0,69.0,2.3,2.5,188.5,425.29,367.24
2017,12,28,9,0,571.0,78.0,2.4,3.0,234.0,494.42,426.22
2017,12,28,9,15,613.5,84.5,2.35,3.5,278.0,550.17,471.66
2017,12,28,9,30,656.0,91.0,2.3,4.0,322.0,606.32,515.75
2017,12,28,9,45,686.0,95.5,2.3,4.5,362.5,650.75,548.81
2017,12,28,10,0,716.0,100.0,2.3,5.0,403.0,694.06,579.93
2017,12,28,10,15,737.0,103.5,2.15,5.0,438.0,727.61,602.98
2017,12,28,10,30,758.0,107.0,2.0,5.0,473.0,759.02,623.99
2017,12,28,10,45,381.0,140.0,1.95,5.5,324.5,491.19,411.24
2017,12,28,11,0,4.0,173.0,1.9,6.0,176.0,172.1,140.99
2017,12,28,11,15,5.0,179.5,1.8,6.5,183.0,178.91,147.08
2017,12,28,11,30,6.0,186.0,1.7,7.0,190.0,185.77,152.29
2017,12,28,11,45,93.5,232.5,1.6,7.5,288.0,318.29,262.94
2017,12,28,12,0,181.0,279.0,1.5,8.0,386.0,452.23,368.93
2017,12,28,12,15,149.5,280.5,1.4,8.0,369.0,423.87,344.34
2017,12,28,12,30,118.0,282.0,1.3,8.0,352.0,385.11,312.93
2017,12,28,12,45,137.0,282.0,1.25,8.5,363.0,405.87,328.97
2017,12,28,13,0,156.0,282.0,1.2,9.0,374.0,414.67,335.26
2017,12,28,13,15,488.0,198.5,1.15,9.0,479.5,577.96,466.97
2017,12,28,13,30,820.0,115.0,1.1,9.0,585.0,705.62,564.19
2017,12,28,13,45,813.5,113.0,1.1,9.5,566.5,670.55,535.09
2017,12,28,14,0,807.0,111.0,1.1,10.0,548.0,633.34,505.96
2017,12,28,14,15,794.0,108.5,1.1,10.0,521.5,590.83,473.15
2017,12,28,14,30,781.0,106.0,1.1,10.0,495.0,545.82,437.69
2017,12,28,14,45,427.5,148.0,1.1,10.0,359.0,370.61,299.79
2017,12,28,15,0,74.0,190.0,1.1,10.0,223.0,216.34,175.72
2017,12,28,15,15,66.5,175.0,1.1,9.5,202.5,193.92,158.21
2017,12,28,15,30,59.0,160.0,1.1,9.0,182.0,172.29,140.52
2017,12,28,15,45,305.0,126.5,1.15,9.0,219.5,214.31,169.21
2017,12,28,16,0,551.0,93.0,1.2,9.0,257.0,228.5,169.91
2017,12,28,16,15,495.0,83.5,1.1,8.0,212.0,173.75,122.75
2017,12,28,16,30,439.0,74.0,1.0,7.0,167.0,126.7,83.95
2017,12,28,16,45,357.0,60.5,0.9,6.5,123.5,80.16,49.7
2017,12,28,17,0,275.0,47.0,0.8,6.0,80.0,42.95,27.18
2017,12,28,17,15,163.0,29.0,0.85,5.5,46.0,22.9,11.23
2017,12,28,17,30,51.0,11.0,0.9,5.0,12.0,10.48,0.0
2017,12,28,17,45,25.5,5.5,1.0,5.0,6.0,0.0,0.0
2017,12,28,18,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2017,12,28,18,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2017,12,28,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2017,12,28,18,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2017,12,28,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2017,12,28,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2017,12,28,19,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2017,12,28,19,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2017,12,28,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2017,12,28,20,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2017,12,28,20,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2017,12,28,20,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2017,12,28,21,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2017,12,28,21,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2017,12,28,21,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,21,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2017,12,28,22,15,0.0,0.0,1.85,2.5,0.0,0.0,0.0
2017,12,28,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,28,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,28,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,28,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2017,12,29,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2017,12,29,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2017,12,29,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2017,12,29,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2017,12,29,1,15,0.0,0.0,1.7,1.5,0.0,0.0,0.0
2017,12,29,1,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,29,1,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,12,29,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,29,2,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,12,29,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,29,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,3,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,3,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,3,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,4,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2017,12,29,4,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2017,12,29,4,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,4,45,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2017,12,29,5,15,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2017,12,29,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2017,12,29,5,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2017,12,29,6,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2017,12,29,6,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2017,12,29,6,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2017,12,29,6,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2017,12,29,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2017,12,29,7,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2017,12,29,7,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2017,12,29,7,45,131.0,17.0,1.2,1.5,29.0,93.07,0.0
2017,12,29,8,0,262.0,34.0,1.2,2.0,58.0,199.4,155.28
2017,12,29,8,15,361.0,46.5,1.1,2.5,101.5,276.63,231.55
2017,12,29,8,30,460.0,59.0,1.0,3.0,145.0,363.83,308.51
2017,12,29,8,45,230.0,64.5,0.9,3.5,107.5,242.48,207.58
2017,12,29,9,0,0.0,70.0,0.8,4.0,70.0,67.17,53.59
2017,12,29,9,15,0.0,83.0,0.8,4.5,83.0,80.01,65.07
2017,12,29,9,30,0.0,96.0,0.8,5.0,96.0,92.84,75.98
2017,12,29,9,45,374.0,95.5,0.85,5.5,253.5,411.01,351.03
2017,12,29,10,0,748.0,95.0,0.9,6.0,411.0,712.53,582.64
2017,12,29,10,15,768.5,98.0,0.95,6.5,446.5,745.77,601.21
2017,12,29,10,30,789.0,101.0,1.0,7.0,482.0,776.77,621.57
2017,12,29,10,45,409.0,156.0,1.1,7.5,354.0,533.18,435.8
2017,12,29,11,0,29.0,211.0,1.2,8.0,226.0,246.22,200.51
2017,12,29,11,15,14.5,176.0,1.3,8.5,183.5,183.09,149.34
2017,12,29,11,30,0.0,141.0,1.4,9.0,141.0,134.39,108.28
2017,12,29,11,45,0.0,126.0,1.5,9.5,126.0,119.11,95.39
2017,12,29,12,0,0.0,111.0,1.6,10.0,111.0,104.21,82.75
2017,12,29,12,15,0.0,140.0,1.7,10.0,140.0,132.66,106.46
2017,12,29,12,30,0.0,169.0,1.8,10.0,169.0,161.41,130.16
2017,12,29,12,45,1.5,175.0,1.9,10.5,176.0,168.31,135.61
2017,12,29,13,0,3.0,181.0,2.0,11.0,183.0,175.13,141.05
2017,12,29,13,15,5.0,186.5,2.1,11.0,189.5,181.72,146.61
2017,12,29,13,30,7.0,192.0,2.2,11.0,196.0,188.17,152.07
2017,12,29,13,45,30.5,213.5,2.3,11.5,230.0,231.3,187.68
2017,12,29,14,0,54.0,235.0,2.4,12.0,264.0,266.3,216.12
2017,12,29,14,15,437.0,166.0,2.45,12.0,385.5,437.27,357.87
2017,12,29,14,30,820.0,97.0,2.5,12.0,507.0,558.85,452.93
2017,12,29,14,45,802.5,94.0,2.6,12.5,473.5,508.83,410.18
2017,12,29,15,0,785.0,91.0,2.7,13.0,440.0,458.41,367.16
2017,12,29,15,15,760.0,87.5,2.65,12.5,400.5,403.93,320.8
2017,12,29,15,30,735.0,84.0,2.6,12.0,361.0,350.55,274.05
2017,12,29,15,45,699.5,79.0,2.6,12.0,317.5,293.77,223.32
2017,12,29,16,0,664.0,74.0,2.6,12.0,274.0,239.71,174.44
2017,12,29,16,15,610.0,67.5,2.3,11.0,227.0,183.69,125.62
2017,12,29,16,30,556.0,61.0,2.0,10.0,180.0,133.17,83.48
2017,12,29,16,45,474.0,51.0,1.7,9.0,134.5,82.96,46.97
2017,12,29,17,0,392.0,41.0,1.4,8.0,89.0,42.18,24.29
2017,12,29,17,15,251.5,27.0,1.4,7.5,52.5,22.1,10.96
2017,12,29,17,30,111.0,13.0,1.4,7.0,16.0,12.39,0.0
2017,12,29,17,45,55.5,6.5,1.4,7.0,8.0,0.0,0.0
2017,12,29,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2017,12,29,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2017,12,29,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,18,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2017,12,29,19,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2017,12,29,19,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,19,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2017,12,29,20,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2017,12,29,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2017,12,29,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2017,12,29,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2017,12,29,21,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2017,12,29,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2017,12,29,21,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2017,12,29,22,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2017,12,29,22,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2017,12,29,22,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2017,12,29,22,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2017,12,29,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2017,12,29,23,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2017,12,29,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2017,12,29,23,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2017,12,30,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2017,12,30,0,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2017,12,30,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2017,12,30,0,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2017,12,30,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2017,12,30,1,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2017,12,30,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2017,12,30,1,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2017,12,30,2,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,2,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2017,12,30,2,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2017,12,30,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2017,12,30,3,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2017,12,30,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2017,12,30,3,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2017,12,30,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2017,12,30,4,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2017,12,30,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2017,12,30,4,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2017,12,30,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2017,12,30,5,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2017,12,30,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2017,12,30,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2017,12,30,6,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2017,12,30,6,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2017,12,30,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2017,12,30,6,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2017,12,30,7,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2017,12,30,7,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2017,12,30,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2017,12,30,7,45,156.0,16.0,1.9,7.5,30.0,103.91,0.0
2017,12,30,8,0,312.0,32.0,2.0,8.0,60.0,220.23,167.81
2017,12,30,8,15,414.0,43.0,2.0,8.5,104.5,301.39,247.89
2017,12,30,8,30,516.0,54.0,2.0,9.0,149.0,390.7,326.35
2017,12,30,8,45,576.5,61.5,2.0,9.5,195.5,457.3,383.5
2017,12,30,9,0,637.0,69.0,2.0,10.0,242.0,526.57,440.37
2017,12,30,9,15,318.5,81.0,1.95,10.5,167.5,336.52,284.0
2017,12,30,9,30,0.0,93.0,1.9,11.0,93.0,89.58,71.18
2017,12,30,9,45,0.0,105.0,1.9,11.5,105.0,101.34,81.22
2017,12,30,10,0,0.0,117.0,1.9,12.0,117.0,113.12,90.76
2017,12,30,10,15,42.0,165.0,1.8,12.5,185.5,207.99,170.4
2017,12,30,10,30,84.0,213.0,1.7,13.0,254.0,298.17,243.28
2017,12,30,10,45,469.5,154.0,1.65,14.0,401.5,580.36,469.96
2017,12,30,11,0,855.0,95.0,1.6,15.0,549.0,833.99,650.88
2017,12,30,11,15,864.5,96.0,1.55,15.0,571.0,845.64,654.53
2017,12,30,11,30,874.0,97.0,1.5,15.0,593.0,853.91,658.72
2017,12,30,11,45,879.5,98.0,1.5,15.5,607.0,855.38,657.78
2017,12,30,12,0,885.0,99.0,1.5,16.0,621.0,853.33,654.66
2017,12,30,12,15,887.5,99.5,1.55,16.0,627.0,844.72,649.04
2017,12,30,12,30,890.0,100.0,1.6,16.0,633.0,832.63,641.21
2017,12,30,12,45,889.0,100.0,1.65,16.5,630.0,813.82,627.65
2017,12,30,13,0,888.0,100.0,1.7,17.0,627.0,791.77,611.96
2017,12,30,13,15,672.0,161.0,1.75,17.0,556.0,678.02,529.67
2017,12,30,13,30,456.0,222.0,1.8,17.0,485.0,564.35,443.57
2017,12,30,13,45,660.0,159.0,1.9,17.0,526.0,620.99,489.73
2017,12,30,14,0,864.0,96.0,2.0,17.0,567.0,656.44,517.74
2017,12,30,14,15,625.5,147.5,2.1,17.0,480.0,534.23,423.35
2017,12,30,14,30,387.0,199.0,2.2,17.0,393.0,417.09,331.87
2017,12,30,14,45,585.5,146.5,2.3,17.0,418.5,450.82,358.37
2017,12,30,15,0,784.0,94.0,2.4,17.0,444.0,462.5,364.61
2017,12,30,15,15,759.0,90.0,2.35,16.5,404.5,407.65,318.56
2017,12,30,15,30,734.0,86.0,2.3,16.0,365.0,353.76,272.32
2017,12,30,15,45,695.5,81.5,2.3,15.5,320.5,296.52,222.65
2017,12,30,16,0,657.0,77.0,2.3,15.0,276.0,242.31,174.87
2017,12,30,16,15,603.5,70.0,2.15,14.0,229.5,186.16,126.61
2017,12,30,16,30,550.0,63.0,2.0,13.0,183.0,135.47,84.74
2017,12,30,16,45,461.0,53.0,1.95,12.0,136.5,84.87,48.34
2017,12,30,17,0,372.0,43.0,1.9,11.0,90.0,44.55,25.78
2017,12,30,17,15,238.5,28.0,2.2,10.5,53.0,22.96,11.81
2017,12,30,17,30,105.0,13.0,2.5,10.0,16.0,12.39,0.0
2017,12,30,17,45,52.5,6.5,2.8,9.5,8.0,0.0,0.0
2017,12,30,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2017,12,30,18,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2017,12,30,18,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2017,12,30,18,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2017,12,30,19,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2017,12,30,19,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2017,12,30,19,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2017,12,30,19,45,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2017,12,30,20,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2017,12,30,20,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2017,12,30,20,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,20,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2017,12,30,21,15,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2017,12,30,21,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2017,12,30,21,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2017,12,30,22,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2017,12,30,22,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2017,12,30,22,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2017,12,30,22,45,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2017,12,30,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,30,23,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2017,12,30,23,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,30,23,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,0,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,0,15,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2017,12,31,0,30,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,0,45,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2017,12,31,1,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2017,12,31,1,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2017,12,31,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,1,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,2,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,2,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,2,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,3,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2017,12,31,3,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2017,12,31,4,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2017,12,31,4,15,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2017,12,31,4,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2017,12,31,4,45,0.0,0.0,2.95,4.0,0.0,0.0,0.0
2017,12,31,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2017,12,31,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2017,12,31,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2017,12,31,5,45,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2017,12,31,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2017,12,31,6,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2017,12,31,6,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2017,12,31,6,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2017,12,31,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2017,12,31,7,15,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2017,12,31,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2017,12,31,7,45,94.0,18.5,4.35,3.0,27.0,78.41,0.0
2017,12,31,8,0,188.0,37.0,4.6,3.0,54.0,167.51,129.19
2017,12,31,8,15,282.5,53.0,4.75,3.0,96.5,243.23,205.18
2017,12,31,8,30,377.0,69.0,4.9,3.0,139.0,327.39,282.75
2017,12,31,8,45,441.5,80.5,5.05,3.0,184.5,394.22,343.93
2017,12,31,9,0,506.0,92.0,5.2,3.0,230.0,464.93,406.81
2017,12,31,9,15,253.0,79.5,5.3,3.0,148.5,289.4,254.39
2017,12,31,9,30,0.0,67.0,5.4,3.0,67.0,62.33,49.69
2017,12,31,9,45,0.0,75.5,5.5,3.0,75.5,70.41,56.81
2017,12,31,10,0,0.0,84.0,5.6,3.0,84.0,78.67,63.93
2017,12,31,10,15,22.0,142.0,5.7,3.0,152.5,164.95,139.79
2017,12,31,10,30,44.0,200.0,5.8,3.0,221.0,249.95,213.05
2017,12,31,10,45,32.0,201.0,5.95,3.0,216.5,239.03,202.81
2017,12,31,11,0,20.0,202.0,6.1,3.0,212.0,216.64,182.97
2017,12,31,11,15,10.0,163.0,6.1,3.0,168.0,165.75,138.84
2017,12,31,11,30,0.0,124.0,6.1,3.0,124.0,117.3,96.61
2017,12,31,11,45,0.0,79.5,6.2,3.0,79.5,74.06,59.1
2017,12,31,12,0,0.0,35.0,6.3,3.0,35.0,32.55,22.88
2017,12,31,12,15,0.0,86.5,6.3,3.0,86.5,80.61,64.74
2017,12,31,12,30,0.0,138.0,6.3,3.0,138.0,130.52,107.8
2017,12,31,12,45,0.0,147.0,6.3,3.0,147.0,139.25,115.28
2017,12,31,13,0,0.0,156.0,6.3,3.0,156.0,147.98,122.79
2017,12,31,13,15,4.5,176.0,6.25,3.0,178.5,170.88,142.62
2017,12,31,13,30,9.0,196.0,6.2,3.0,201.0,193.56,162.19
2017,12,31,13,45,4.5,164.5,6.2,3.0,167.0,158.83,132.49
2017,12,31,14,0,0.0,133.0,6.2,3.0,133.0,125.04,103.46
2017,12,31,14,15,0.0,139.0,6.15,3.0,139.0,130.74,108.58
2017,12,31,14,30,0.0,145.0,6.1,3.0,145.0,136.41,113.68
2017,12,31,14,45,0.0,136.5,6.1,3.0,136.5,128.11,106.71
2017,12,31,15,0,0.0,128.0,6.1,3.0,128.0,119.86,99.78
2017,12,31,15,15,0.0,116.5,6.05,2.5,116.5,108.82,90.54
2017,12,31,15,30,0.0,105.0,6.0,2.0,105.0,97.85,81.26
2017,12,31,15,45,0.0,92.0,6.0,2.0,92.0,85.55,70.56
2017,12,31,16,0,0.0,79.0,6.0,2.0,79.0,73.33,59.81
2017,12,31,16,15,0.0,65.5,5.95,1.5,65.5,60.74,48.68
2017,12,31,16,30,0.0,52.0,5.9,1.0,52.0,48.23,37.45
2017,12,31,16,45,0.0,39.0,5.85,1.0,39.0,36.24,26.46
2017,12,31,17,0,0.0,26.0,5.8,1.0,26.0,24.13,15.3
2017,12,31,17,15,0.0,15.0,5.8,1.0,15.0,13.91,5.5
2017,12,31,17,30,0.0,4.0,5.8,1.0,4.0,3.81,0.0
2017,12,31,17,45,0.0,2.0,3.6,8.0,2.0,0.0,0.0
2017,12,31,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2017,12,31,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2017,12,31,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,31,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2017,12,31,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2017,12,31,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2017,12,31,20,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2017,12,31,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2017,12,31,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2017,12,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2017,12,31,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2017,12,31,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2017,12,31,22,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2017,12,31,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2017,12,31,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2017,12,31,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2017,12,31,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
